ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 00:00,2,0.000,ALERT,211.70,297.26,59.986,1438920003,"201051344000955","174011321042388",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,211134.9,211134.9,9619,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920079,356046.00
08/07/2015 00:00,2,0.000,ALERT,213.51,298.77,59.970,1438920003,"274151322000095","174011321042388",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,510713.0,510713.0,10523,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920080,356047.00
08/07/2015 00:00,2,0.000,ALERT,211.93,298.17,59.975,1438920003,"201051344000868","174011321042388",0.00,17.50,0,294.26,300.27,0.0,0.0,0.000,197865.0,197865.0,9634,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920082,356048.00
08/07/2015 00:00,2,0.000,ALERT,212.61,297.26,59.959,1438920003,"201051344000853","174011321042388",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,204290.7,204290.7,9638,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920084,356049.00
08/07/2015 00:00,2,0.000,ALERT,212.61,298.47,59.975,1438920003,"201051344000582","174011321042388",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,203616.6,203616.6,9607,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920086,356050.00
08/07/2015 00:00,2,0.000,ALERT,211.93,296.96,59.981,1438920003,"201051344000469","174011321042388",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,199563.9,199563.9,9629,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438920088,356051.00
08/07/2015 00:00,2,0.000,ALERT,211.70,297.26,59.944,1438920003,"201051344000988","174011321042388",0.00,17.50,0,290.95,298.77,0.0,0.0,0.000,198744.1,198744.1,9617,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920089,356052.00
08/07/2015 00:00,2,0.000,ALERT,211.93,296.96,59.986,1438920003,"201051344001158","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,204486.3,204486.3,9617,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920091,356053.00
08/07/2015 00:00,2,0.000,ALERT,211.93,296.66,59.933,1438920003,"201051344001025","174011321042388",0.00,17.30,0,293.36,300.27,0.0,0.0,0.000,208774.9,208774.9,9612,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438920093,356054.00
08/07/2015 00:00,2,0.000,ALERT,211.93,297.87,59.970,1438920003,"201051344000569","174011321042388",0.00,17.80,0,294.26,300.27,0.0,0.0,0.000,212060.6,212060.6,9637,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920095,356055.00
08/07/2015 00:00,2,0.000,ALERT,213.29,297.57,59.970,1438920003,"274151322000094","174011321042388",0.00,17.80,0,293.36,298.77,0.0,0.0,0.000,389600.7,389600.7,11029,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920097,356056.00
08/07/2015 00:00,2,0.000,ALERT,211.93,297.57,59.970,1438920003,"201051344000458","174011321042388",0.00,18.30,0,293.96,300.27,0.0,0.0,0.000,207771.4,207771.4,9627,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438920099,356057.00
08/07/2015 00:00,2,0.000,ALERT,213.29,297.26,59.970,1438920003,"274151322000087","174011321042388",0.00,20.00,0,293.06,299.07,0.0,0.0,0.000,461254.0,461254.0,10460,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920101,356058.00
08/07/2015 00:00,2,0.000,ALERT,213.06,298.47,59.975,1438920003,"274151322000052","174011321042388",0.00,18.30,0,293.66,299.97,0.0,0.0,0.000,493178.5,493178.5,10877,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920103,356059.00
08/07/2015 00:00,2,0.000,ALERT,212.38,298.17,59.959,1438920003,"201051344001145","174011321042388",0.00,17.30,0,293.96,300.57,0.0,0.0,0.000,212855.5,212855.5,9634,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920104,356060.00
08/07/2015 00:00,2,0.000,ALERT,212.38,297.57,59.959,1438920003,"201051344000685","174011321042388",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,211618.3,211618.3,9635,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920106,356061.00
08/07/2015 00:00,2,0.000,ALERT,212.83,296.96,59.965,1438920003,"274151322000088","174011321042388",0.00,18.30,0,293.66,299.37,0.0,0.0,0.000,473207.6,473207.6,10482,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920108,356062.00
08/07/2015 00:00,2,0.000,ALERT,212.16,297.57,59.986,1438920003,"201051344000438","174011321042388",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,211621.0,211621.0,9606,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920110,356063.00
08/07/2015 00:00,2,0.000,ALERT,211.70,297.57,59.970,1438920003,"201051344001135","174011321042388",0.00,17.50,0,293.96,299.97,0.0,0.0,0.000,203101.3,203101.3,9590,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438920112,356064.00
08/07/2015 00:00,2,0.000,ALERT,212.38,297.26,59.975,1438920003,"201051344000417","174011321042388",0.00,17.50,0,293.06,299.07,0.0,0.0,0.000,206810.1,206810.1,9607,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920113,356065.00
08/07/2015 00:00,2,0.000,ALERT,211.70,297.87,59.965,1438920003,"201051344000594","174011321042388",0.00,17.50,0,293.36,299.67,0.0,0.0,0.000,208338.2,208338.2,9629,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438920115,356066.00
08/07/2015 00:00,2,0.000,ALERT,213.29,297.87,59.981,1438920003,"274151322000083","174011321042388",0.00,18.00,0,293.96,299.97,0.0,0.0,0.000,489097.9,489097.9,10907,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438920117,356067.00
08/07/2015 00:00,2,0.000,ALERT,212.38,297.87,59.986,1438920003,"201051344000585","174011321042388",0.00,17.80,0,293.36,299.37,0.0,0.0,0.000,207763.2,207763.2,9609,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920119,356068.00
08/07/2015 00:00,2,0.000,ALERT,213.29,298.47,59.959,1438920003,"274151322000054","174011321042388",0.00,18.70,0,293.66,299.97,0.0,0.0,0.000,483942.6,483942.6,10472,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920121,356069.00
08/07/2015 00:00,2,0.000,ALERT,212.38,297.87,59.959,1438920003,"201051344001203","174011321042388",0.00,17.50,0,293.66,301.47,0.0,0.0,0.000,208669.8,208669.8,9620,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920122,356070.00
08/07/2015 00:00,2,0.000,ALERT,211.93,297.57,59.954,1438920003,"201051344000646","174011321042388",0.00,17.30,0,293.06,299.07,0.0,0.0,0.000,205094.9,205094.9,9605,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920124,356071.00
08/07/2015 00:00,2,0.000,ALERT,214.19,297.26,59.965,1438920003,"274151322000068","174011321042388",0.00,18.70,0,293.06,298.77,0.0,0.0,0.000,388851.4,388851.4,10640,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920126,356072.00
08/07/2015 00:00,2,0.000,ALERT,213.96,297.87,59.965,1438920003,"274151322000076","174011321042388",0.00,18.00,0,293.66,299.67,0.0,0.0,0.000,516782.2,516782.2,10889,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438920128,356073.00
08/07/2015 00:00,2,0.000,ALERT,211.93,298.17,59.965,1438920003,"201051344000890","174011321042388",0.00,17.80,0,294.26,300.57,0.0,0.0,0.000,209731.2,209731.2,9619,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920129,356074.00
08/07/2015 00:00,2,0.000,ALERT,211.93,297.26,59.938,1438920003,"201051344000900","174011321042388",0.00,17.50,0,293.06,299.07,0.0,0.0,0.000,210567.0,210567.0,9649,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920131,356075.00
08/07/2015 00:00,2,0.000,ALERT,212.61,296.96,59.970,1438920003,"201051344000633","174011321042388",0.00,17.30,0,291.55,298.47,0.0,0.0,0.000,199515.3,199515.3,9642,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438920133,356076.00
08/07/2015 00:00,2,0.000,ALERT,211.93,297.87,59.970,1438920003,"201051344000983","174011321042388",0.00,17.80,0,293.96,299.97,0.0,0.0,0.000,207473.1,207473.1,9632,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920135,356077.00
08/07/2015 00:00,2,0.000,ALERT,212.16,296.96,59.965,1438920003,"201051344000917","174011321042388",0.00,18.00,0,292.46,298.77,0.0,0.0,0.000,210267.5,210267.5,9641,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920137,356078.00
08/07/2015 00:00,2,0.000,ALERT,212.16,296.96,59.970,1438920003,"201051344000648","174011321042388",0.00,17.00,0,293.06,299.67,0.0,0.0,0.000,205560.7,205560.7,9633,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438920139,356079.00
08/07/2015 00:00,2,0.000,ALERT,212.16,297.57,59.965,1438920003,"201051344001093","174011321042388",0.00,18.00,0,293.66,299.37,0.0,0.0,0.000,208466.2,208466.2,9626,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920140,356080.00
08/07/2015 00:00,2,0.000,ALERT,212.38,297.57,59.975,1438920003,"201051344000645","174011321042388",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,206479.0,206479.0,9637,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920142,356081.00
08/07/2015 00:00,2,0.000,ALERT,213.51,297.26,59.970,1438920003,"274151322000085","174011321042388",0.00,18.30,0,293.66,299.67,0.0,0.0,0.000,486487.2,486487.2,10885,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920144,356082.00
08/07/2015 00:00,2,0.000,ALERT,212.16,296.96,59.970,1438920003,"201051344000651","174011321042388",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,205734.6,205734.6,9613,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920146,356083.00
08/07/2015 00:00,2,0.000,ALERT,212.38,297.26,59.970,1438920003,"201051344000867","174011321042388",0.00,18.00,0,293.66,299.97,0.0,0.0,0.000,198394.6,198394.6,9635,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920148,356084.00
08/07/2015 00:00,2,0.000,ALERT,212.16,298.17,59.970,1438920003,"201051344001230","174011321042388",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,209379.9,209379.9,9643,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920149,356085.00
08/07/2015 00:00,2,0.000,ALERT,212.38,297.87,59.965,1438920003,"201051344000576","174011321042388",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,205632.7,205632.7,9653,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920151,356086.00
08/07/2015 00:00,2,0.000,ALERT,211.70,297.87,59.965,1438920003,"201051344000579","174011321042388",0.00,17.50,0,294.26,299.97,0.0,0.0,0.000,212512.2,212512.2,9611,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920153,356087.00
08/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438920003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438920883,356088.00
08/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438920003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438920883,356089.00
08/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438920003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438920883,356090.00
08/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438920003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438920883,356091.00
08/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438920003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438920883,356092.00
08/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438920003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438920883,356093.00
08/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438920003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438920883,356094.00
08/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438920003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438920883,356095.00
08/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438920003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438920883,356096.00
08/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438920003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438920883,356097.00
08/07/2015 00:15,2,0.000,ALERT,211.48,296.96,59.954,1438920903,"201051344000955","174011321042388",0.00,17.50,0,293.06,299.37,0.0,0.0,0.000,211134.9,211134.9,9621,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920979,356098.00
08/07/2015 00:15,2,0.000,ALERT,213.29,298.17,59.965,1438920903,"274151322000095","174011321042388",0.00,17.50,0,294.56,300.57,0.0,0.0,0.000,510713.0,510713.0,10525,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920981,356099.00
08/07/2015 00:15,2,0.000,ALERT,211.70,296.96,59.965,1438920903,"201051344000868","174011321042388",0.00,17.50,0,293.66,300.27,0.0,0.0,0.000,197865.0,197865.0,9636,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920983,356100.00
08/07/2015 00:15,2,0.000,ALERT,212.38,296.36,59.959,1438920903,"201051344000853","174011321042388",0.00,17.30,0,293.06,299.67,0.0,0.0,0.000,204290.7,204290.7,9640,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920985,356101.00
08/07/2015 00:15,2,0.000,ALERT,212.38,297.57,59.938,1438920903,"201051344000582","174011321042388",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,203616.6,203616.6,9609,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920987,356102.00
08/07/2015 00:15,2,0.000,ALERT,211.93,296.36,59.965,1438920903,"201051344000469","174011321042388",0.00,17.00,0,292.16,298.77,0.0,0.0,0.000,199563.9,199563.9,9631,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920988,356103.00
08/07/2015 00:15,2,0.000,ALERT,211.70,296.36,59.996,1438920903,"201051344000988","174011321042388",0.00,17.50,0,290.95,298.77,0.0,0.0,0.000,198744.1,198744.1,9619,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920990,356104.00
08/07/2015 00:15,2,0.000,ALERT,211.93,296.06,59.970,1438920903,"201051344001158","174011321042388",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,204486.3,204486.3,9619,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920992,356105.00
08/07/2015 00:15,2,0.000,ALERT,211.93,295.76,59.986,1438920903,"201051344001025","174011321042388",0.00,17.30,0,292.76,300.27,0.0,0.0,0.000,208774.9,208774.9,9614,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920994,356106.00
08/07/2015 00:15,2,0.000,ALERT,211.93,296.96,59.959,1438920903,"201051344000569","174011321042388",0.00,17.50,0,293.66,300.27,0.0,0.0,0.000,212060.6,212060.6,9639,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920996,356107.00
08/07/2015 00:15,2,0.000,ALERT,213.51,296.06,60.007,1438920903,"274151322000094","174011321042388",0.00,17.80,0,292.76,298.77,0.0,0.0,0.000,389600.7,389600.7,11031,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438920998,356108.00
08/07/2015 00:15,2,0.000,ALERT,211.70,296.36,59.975,1438920903,"201051344000458","174011321042388",0.00,18.30,0,293.36,300.27,0.0,0.0,0.000,207771.4,207771.4,9629,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921000,356109.00
08/07/2015 00:15,2,0.000,ALERT,213.51,296.36,59.949,1438920903,"274151322000087","174011321042388",0.00,20.00,0,292.46,299.07,0.0,0.0,0.000,461254.0,461254.0,10462,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921002,356110.00
08/07/2015 00:15,2,0.000,ALERT,213.06,296.06,59.954,1438920903,"274151322000052","174011321042388",0.00,18.30,0,292.76,299.97,0.0,0.0,0.000,493178.5,493178.5,10879,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921003,356111.00
08/07/2015 00:15,2,0.000,ALERT,212.38,296.96,59.975,1438920903,"201051344001145","174011321042388",0.00,17.30,0,293.66,300.57,0.0,0.0,0.000,212855.5,212855.5,9636,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921005,356112.00
08/07/2015 00:15,2,0.000,ALERT,212.38,296.66,59.975,1438920903,"201051344000685","174011321042388",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,211618.3,211618.3,9637,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921007,356113.00
08/07/2015 00:15,2,0.000,ALERT,212.83,296.36,59.970,1438920903,"274151322000088","174011321042388",0.00,18.70,0,293.06,299.37,0.0,0.0,0.000,473207.6,473207.6,10484,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921009,356114.00
08/07/2015 00:15,2,0.000,ALERT,211.93,296.66,59.970,1438920903,"201051344000438","174011321042388",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,211621.0,211621.0,9608,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921011,356115.00
08/07/2015 00:15,2,0.000,ALERT,211.70,296.66,59.975,1438920903,"201051344001135","174011321042388",0.00,17.30,0,293.36,300.27,0.0,0.0,0.000,203101.3,203101.3,9592,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921012,356116.00
08/07/2015 00:15,2,0.000,ALERT,212.16,296.06,59.975,1438920903,"201051344000417","174011321042388",0.00,17.50,0,292.76,298.77,0.0,0.0,0.000,206810.1,206810.1,9609,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921014,356117.00
08/07/2015 00:15,2,0.000,ALERT,211.70,296.96,59.954,1438920903,"201051344000594","174011321042388",0.00,17.50,0,293.36,299.67,0.0,0.0,0.000,208338.2,208338.2,9631,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438921016,356118.00
08/07/2015 00:15,2,0.000,ALERT,213.06,296.66,59.965,1438920903,"274151322000083","174011321042388",0.00,18.00,0,293.36,299.97,0.0,0.0,0.000,489097.9,489097.9,10909,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438921018,356119.00
08/07/2015 00:15,2,0.000,ALERT,212.16,296.96,59.981,1438920903,"201051344000585","174011321042388",0.00,17.80,0,293.06,299.67,0.0,0.0,0.000,207763.2,207763.2,9611,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921020,356120.00
08/07/2015 00:15,2,0.000,ALERT,213.06,296.36,59.975,1438920903,"274151322000054","174011321042388",0.00,18.70,0,293.06,300.27,0.0,0.0,0.000,483942.6,483942.6,10474,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921022,356121.00
08/07/2015 00:15,2,0.000,ALERT,212.16,296.66,59.975,1438920903,"201051344001203","174011321042388",0.00,17.50,0,293.06,301.47,0.0,0.0,0.000,208669.8,208669.8,9622,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921024,356122.00
08/07/2015 00:15,2,0.000,ALERT,211.70,296.36,59.970,1438920903,"201051344000646","174011321042388",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,205094.9,205094.9,9607,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921026,356123.00
08/07/2015 00:15,2,0.000,ALERT,213.96,296.06,59.981,1438920903,"274151322000068","174011321042388",0.00,18.70,0,292.46,298.77,0.0,0.0,0.000,388851.4,388851.4,10642,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921027,356124.00
08/07/2015 00:15,2,0.000,ALERT,213.74,296.96,59.981,1438920903,"274151322000076","174011321042388",0.00,18.00,0,293.06,299.67,0.0,0.0,0.000,516782.2,516782.2,10891,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921029,356125.00
08/07/2015 00:15,2,0.000,ALERT,211.93,297.26,59.981,1438920903,"201051344000890","174011321042388",0.00,17.80,0,293.66,300.57,0.0,0.0,0.000,209731.2,209731.2,9621,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921031,356126.00
08/07/2015 00:15,2,0.000,ALERT,211.70,296.36,59.970,1438920903,"201051344000900","174011321042388",0.00,17.50,0,293.06,299.07,0.0,0.0,0.000,210567.0,210567.0,9651,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438921033,356127.00
08/07/2015 00:15,2,0.000,ALERT,212.38,296.06,59.981,1438920903,"201051344000633","174011321042388",0.00,17.30,0,291.55,298.77,0.0,0.0,0.000,199515.3,199515.3,9644,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921035,356128.00
08/07/2015 00:15,2,0.000,ALERT,211.93,296.66,59.981,1438920903,"201051344000983","174011321042388",0.00,17.80,0,293.36,299.97,0.0,0.0,0.000,207473.1,207473.1,9634,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921036,356129.00
08/07/2015 00:15,2,0.000,ALERT,211.93,296.06,59.981,1438920903,"201051344000917","174011321042388",0.00,18.00,0,292.46,298.77,0.0,0.0,0.000,210267.5,210267.5,9643,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921038,356130.00
08/07/2015 00:15,2,0.000,ALERT,211.93,295.46,59.986,1438920903,"201051344000648","174011321042388",0.00,17.00,0,292.46,299.67,0.0,0.0,0.000,205560.7,205560.7,9635,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921040,356131.00
08/07/2015 00:15,2,0.000,ALERT,211.70,296.36,59.981,1438920903,"201051344001093","174011321042388",0.00,18.00,0,293.36,299.67,0.0,0.0,0.000,208466.2,208466.2,9628,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438921042,356132.00
08/07/2015 00:15,2,0.000,ALERT,212.16,296.06,59.986,1438920903,"201051344000645","174011321042388",0.00,17.80,0,293.06,299.37,0.0,0.0,0.000,206479.0,206479.0,9639,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921044,356133.00
08/07/2015 00:15,2,0.000,ALERT,213.29,296.96,59.975,1438920903,"274151322000085","174011321042388",0.00,18.30,0,293.36,299.37,0.0,0.0,0.000,486487.2,486487.2,10887,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921045,356134.00
08/07/2015 00:15,2,0.000,ALERT,212.16,295.76,60.007,1438920903,"201051344000651","174011321042388",0.00,17.00,0,292.76,299.37,0.0,0.0,0.000,205734.6,205734.6,9615,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921047,356135.00
08/07/2015 00:15,2,0.000,ALERT,212.16,296.06,59.981,1438920903,"201051344000867","174011321042388",0.00,17.80,0,292.76,299.67,0.0,0.0,0.000,198394.6,198394.6,9637,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921049,356136.00
08/07/2015 00:15,2,0.000,ALERT,211.93,296.96,59.986,1438920903,"201051344001230","174011321042388",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,209379.9,209379.9,9645,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438921051,356137.00
08/07/2015 00:15,2,0.000,ALERT,212.16,296.66,59.986,1438920903,"201051344000576","174011321042388",0.00,17.30,0,293.36,299.37,0.0,0.0,0.000,205632.7,205632.7,9655,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438921053,356138.00
08/07/2015 00:15,2,0.000,ALERT,211.93,296.96,59.991,1438920903,"201051344000579","174011321042388",0.00,17.50,0,293.66,299.97,0.0,0.0,0.000,212512.2,212512.2,9613,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921054,356139.00
08/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438920903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438921784,356140.00
08/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438920903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438921784,356141.00
08/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438920903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438921784,356142.00
08/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438920903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438921784,356143.00
08/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438920903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438921784,356144.00
08/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438920903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438921784,356145.00
08/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438920903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438921784,356146.00
08/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438920903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438921784,356147.00
08/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438920903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438921784,356148.00
08/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438920903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438921784,356149.00
08/07/2015 00:30,2,0.000,ALERT,212.61,298.47,59.986,1438921803,"201051344000955","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,211134.9,211134.9,9623,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438921879,356150.00
08/07/2015 00:30,2,0.000,ALERT,214.19,299.37,59.991,1438921803,"274151322000095","174011321042388",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,510713.0,510713.0,10527,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921881,356151.00
08/07/2015 00:30,2,0.000,ALERT,212.83,298.77,59.965,1438921803,"201051344000868","174011321042388",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,197865.0,197865.0,9638,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921883,356152.00
08/07/2015 00:30,2,0.000,ALERT,213.29,297.87,59.986,1438921803,"201051344000853","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,204290.7,204290.7,9642,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921885,356153.00
08/07/2015 00:30,2,0.000,ALERT,213.51,299.07,59.986,1438921803,"201051344000582","174011321042388",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,203616.6,203616.6,9611,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438921887,356154.00
08/07/2015 00:30,2,0.000,ALERT,212.83,297.87,60.012,1438921803,"201051344000469","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,199563.9,199563.9,9633,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921888,356155.00
08/07/2015 00:30,2,0.000,ALERT,212.61,298.17,59.996,1438921803,"201051344000988","174011321042388",0.00,17.50,0,292.46,299.07,0.0,0.0,0.000,198744.1,198744.1,9621,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921890,356156.00
08/07/2015 00:30,2,0.000,ALERT,212.83,297.87,59.991,1438921803,"201051344001158","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,204486.3,204486.3,9621,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438921892,356157.00
08/07/2015 00:30,2,0.000,ALERT,212.83,297.57,60.002,1438921803,"201051344001025","174011321042388",0.00,17.00,0,294.26,300.57,0.0,0.0,0.000,208774.9,208774.9,9616,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438921894,356158.00
08/07/2015 00:30,2,0.000,ALERT,212.83,298.77,59.996,1438921803,"201051344000569","174011321042388",0.00,17.80,0,295.16,300.87,0.0,0.0,0.000,212060.6,212060.6,9641,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438921896,356159.00
08/07/2015 00:30,2,0.000,ALERT,214.41,297.87,59.991,1438921803,"274151322000094","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,389600.7,389600.7,11033,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921898,356160.00
08/07/2015 00:30,2,0.000,ALERT,212.83,298.17,59.996,1438921803,"201051344000458","174011321042388",0.00,18.00,0,294.56,300.57,0.0,0.0,0.000,207771.4,207771.4,9631,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921900,356161.00
08/07/2015 00:30,2,0.000,ALERT,213.96,297.87,60.018,1438921803,"274151322000087","174011321042388",0.00,19.80,0,294.26,299.67,0.0,0.0,0.000,461254.0,461254.0,10464,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921901,356162.00
08/07/2015 00:30,2,0.000,ALERT,213.96,299.07,59.981,1438921803,"274151322000052","174011321042388",0.00,18.30,0,294.86,300.57,0.0,0.0,0.000,493178.5,493178.5,10881,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921903,356163.00
08/07/2015 00:30,2,0.000,ALERT,213.29,299.07,59.996,1438921803,"201051344001145","174011321042388",0.00,17.30,0,295.16,300.87,0.0,0.0,0.000,212855.5,212855.5,9638,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921905,356164.00
08/07/2015 00:30,2,0.000,ALERT,213.06,298.17,60.034,1438921803,"201051344000685","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,211618.3,211618.3,9639,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921907,356165.00
08/07/2015 00:30,2,0.000,ALERT,213.96,298.47,59.986,1438921803,"274151322000088","174011321042388",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,473207.6,473207.6,10486,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921908,356166.00
08/07/2015 00:30,2,0.000,ALERT,212.83,298.17,59.991,1438921803,"201051344000438","174011321042388",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,211621.0,211621.0,9610,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921910,356167.00
08/07/2015 00:30,2,0.000,ALERT,212.61,298.47,59.981,1438921803,"201051344001135","174011321042388",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,203101.3,203101.3,9594,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921912,356168.00
08/07/2015 00:30,2,0.000,ALERT,213.06,297.87,59.991,1438921803,"201051344000417","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,206810.1,206810.1,9611,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921914,356169.00
08/07/2015 00:30,2,0.000,ALERT,212.61,299.07,59.991,1438921803,"201051344000594","174011321042388",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,208338.2,208338.2,9633,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921916,356170.00
08/07/2015 00:30,2,0.000,ALERT,214.41,298.77,59.996,1438921803,"274151322000083","174011321042388",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,489097.9,489097.9,10911,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921917,356171.00
08/07/2015 00:30,2,0.000,ALERT,212.83,298.47,59.991,1438921803,"201051344000585","174011321042388",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,207763.2,207763.2,9613,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438921919,356172.00
08/07/2015 00:30,2,0.000,ALERT,214.19,299.37,59.991,1438921803,"274151322000054","174011321042388",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,483942.6,483942.6,10476,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921921,356173.00
08/07/2015 00:30,2,0.000,ALERT,213.06,298.47,59.991,1438921803,"201051344001203","174011321042388",0.00,17.30,0,294.86,301.77,0.0,0.0,0.000,208669.8,208669.8,9624,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921923,356174.00
08/07/2015 00:30,2,0.000,ALERT,212.61,298.17,59.981,1438921803,"201051344000646","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,205094.9,205094.9,9609,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921925,356175.00
08/07/2015 00:30,2,0.000,ALERT,214.64,297.57,59.991,1438921803,"274151322000068","174011321042388",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,388851.4,388851.4,10644,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921926,356176.00
08/07/2015 00:30,2,0.000,ALERT,214.64,298.17,59.986,1438921803,"274151322000076","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,516782.2,516782.2,10893,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921928,356177.00
08/07/2015 00:30,2,0.000,ALERT,212.61,298.47,59.991,1438921803,"201051344000890","174011321042388",0.00,17.80,0,295.16,301.17,0.0,0.0,0.000,209731.2,209731.2,9623,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921930,356178.00
08/07/2015 00:30,2,0.000,ALERT,212.83,298.17,59.981,1438921803,"201051344000900","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,210567.0,210567.0,9653,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921932,356179.00
08/07/2015 00:30,2,0.000,ALERT,213.29,297.57,59.996,1438921803,"201051344000633","174011321042388",0.00,17.30,0,292.76,298.77,0.0,0.0,0.000,199515.3,199515.3,9646,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921934,356180.00
08/07/2015 00:30,2,0.000,ALERT,212.83,298.47,59.996,1438921803,"201051344000983","174011321042388",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,207473.1,207473.1,9636,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921935,356181.00
08/07/2015 00:30,2,0.000,ALERT,213.06,297.87,59.986,1438921803,"201051344000917","174011321042388",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,210267.5,210267.5,9645,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921937,356182.00
08/07/2015 00:30,2,0.000,ALERT,213.06,297.57,59.991,1438921803,"201051344000648","174011321042388",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,205560.7,205560.7,9637,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921939,356183.00
08/07/2015 00:30,2,0.000,ALERT,213.06,298.47,59.975,1438921803,"201051344001093","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,208466.2,208466.2,9630,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921941,356184.00
08/07/2015 00:30,2,0.000,ALERT,213.29,297.87,59.959,1438921803,"201051344000645","174011321042388",0.00,17.80,0,294.26,299.97,0.0,0.0,0.000,206479.0,206479.0,9641,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921942,356185.00
08/07/2015 00:30,2,0.000,ALERT,214.41,298.77,59.965,1438921803,"274151322000085","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,486487.2,486487.2,10889,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438921944,356186.00
08/07/2015 00:30,2,0.000,ALERT,213.06,297.87,59.996,1438921803,"201051344000651","174011321042388",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,205734.6,205734.6,9617,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921946,356187.00
08/07/2015 00:30,2,0.000,ALERT,213.06,298.17,60.012,1438921803,"201051344000867","174011321042388",0.00,18.00,0,294.26,300.27,0.0,0.0,0.000,198394.6,198394.6,9639,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921948,356188.00
08/07/2015 00:30,2,0.000,ALERT,213.06,298.77,59.991,1438921803,"201051344001230","174011321042388",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,209379.9,209379.9,9647,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921950,356189.00
08/07/2015 00:30,2,0.000,ALERT,213.29,298.77,59.986,1438921803,"201051344000576","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,205632.7,205632.7,9657,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921952,356190.00
08/07/2015 00:30,2,0.000,ALERT,212.83,298.77,59.991,1438921803,"201051344000579","174011321042388",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,212512.2,212512.2,9615,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438921954,356191.00
08/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438921803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438922684,356192.00
08/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438921803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438922684,356193.00
08/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438921803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438922684,356194.00
