ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438921803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438922684,356195.00
08/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438921803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438922684,356196.00
08/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438921803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438922684,356197.00
08/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438921803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438922684,356198.00
08/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438921803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438922684,356199.00
08/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438921803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438922684,356200.00
08/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438921803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438922684,356201.00
08/07/2015 00:45,2,0.000,ALERT,210.57,294.56,59.975,1438922703,"201051344000955","174011321042388",0.00,17.50,0,292.76,299.67,0.0,0.0,0.000,211134.9,211134.9,9625,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922779,356202.00
08/07/2015 00:45,2,0.000,ALERT,212.38,295.76,59.986,1438922703,"274151322000095","174011321042388",0.00,17.50,0,293.96,300.87,0.0,0.0,0.000,510713.0,510713.0,10529,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922781,356203.00
08/07/2015 00:45,2,0.000,ALERT,210.80,295.16,59.944,1438922703,"201051344000868","174011321042388",0.00,17.50,0,293.36,300.87,0.0,0.0,0.000,197865.0,197865.0,9640,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922782,356204.00
08/07/2015 00:45,2,0.000,ALERT,211.48,294.26,59.970,1438922703,"201051344000853","174011321042388",0.00,17.30,0,292.76,300.27,0.0,0.0,0.000,204290.7,204290.7,9644,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438922784,356205.00
08/07/2015 00:45,2,0.000,ALERT,211.48,295.46,59.981,1438922703,"201051344000582","174011321042388",0.00,17.30,0,293.66,300.57,0.0,0.0,0.000,203616.6,203616.6,9613,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922786,356206.00
08/07/2015 00:45,2,0.000,ALERT,210.80,293.96,59.991,1438922703,"201051344000469","174011321042388",0.00,17.00,0,291.55,299.67,0.0,0.0,0.000,199563.9,199563.9,9635,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922788,356207.00
08/07/2015 00:45,2,0.000,ALERT,210.57,294.26,59.981,1438922703,"201051344000988","174011321042388",0.00,17.50,0,290.35,299.67,0.0,0.0,0.000,198744.1,198744.1,9623,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922790,356208.00
08/07/2015 00:45,2,0.000,ALERT,210.80,293.96,59.981,1438922703,"201051344001158","174011321042388",0.00,17.00,0,292.16,299.37,0.0,0.0,0.000,204486.3,204486.3,9623,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922791,356209.00
08/07/2015 00:45,2,0.000,ALERT,210.80,293.66,59.970,1438922703,"201051344001025","174011321042388",0.00,17.00,0,292.16,300.57,0.0,0.0,0.000,208774.9,208774.9,9618,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438922793,356210.00
08/07/2015 00:45,2,0.000,ALERT,210.80,294.86,59.975,1438922703,"201051344000569","174011321042388",0.00,17.50,0,293.36,300.87,0.0,0.0,0.000,212060.6,212060.6,9643,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922795,356211.00
08/07/2015 00:45,2,0.000,ALERT,212.38,294.26,59.975,1438922703,"274151322000094","174011321042388",0.00,17.80,0,292.46,299.37,0.0,0.0,0.000,389600.7,389600.7,11035,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922797,356212.00
08/07/2015 00:45,2,0.000,ALERT,210.80,294.26,59.981,1438922703,"201051344000458","174011321042388",0.00,18.00,0,292.76,300.87,0.0,0.0,0.000,207771.4,207771.4,9633,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922799,356213.00
08/07/2015 00:45,2,0.000,ALERT,212.38,293.66,59.944,1438922703,"274151322000087","174011321042388",0.00,19.80,0,291.85,299.67,0.0,0.0,0.000,461254.0,461254.0,10466,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922800,356214.00
08/07/2015 00:45,2,0.000,ALERT,211.93,294.26,59.949,1438922703,"274151322000052","174011321042388",0.00,18.30,0,292.46,300.57,0.0,0.0,0.000,493178.5,493178.5,10883,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922802,356215.00
08/07/2015 00:45,2,0.000,ALERT,211.25,294.86,60.012,1438922703,"201051344001145","174011321042388",0.00,17.30,0,293.36,300.87,0.0,0.0,0.000,212855.5,212855.5,9640,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922804,356216.00
08/07/2015 00:45,2,0.000,ALERT,211.25,294.56,59.981,1438922703,"201051344000685","174011321042388",0.00,17.50,0,292.76,299.97,0.0,0.0,0.000,211618.3,211618.3,9641,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922806,356217.00
08/07/2015 00:45,2,0.000,ALERT,211.70,294.56,59.965,1438922703,"274151322000088","174011321042388",0.00,18.30,0,292.76,299.97,0.0,0.0,0.000,473207.6,473207.6,10488,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438922808,356218.00
08/07/2015 00:45,2,0.000,ALERT,211.03,294.56,59.970,1438922703,"201051344000438","174011321042388",0.00,17.30,0,293.06,300.57,0.0,0.0,0.000,211621.0,211621.0,9612,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922810,356219.00
08/07/2015 00:45,2,0.000,ALERT,210.57,294.56,59.975,1438922703,"201051344001135","174011321042388",0.00,17.50,0,293.06,300.57,0.0,0.0,0.000,203101.3,203101.3,9596,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922811,356220.00
08/07/2015 00:45,2,0.000,ALERT,211.25,294.26,59.970,1438922703,"201051344000417","174011321042388",0.00,17.50,0,292.46,299.67,0.0,0.0,0.000,206810.1,206810.1,9613,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922813,356221.00
08/07/2015 00:45,2,0.000,ALERT,210.57,294.86,59.975,1438922703,"201051344000594","174011321042388",0.00,17.50,0,292.76,300.57,0.0,0.0,0.000,208338.2,208338.2,9635,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922815,356222.00
08/07/2015 00:45,2,0.000,ALERT,212.16,295.46,59.975,1438922703,"274151322000083","174011321042388",0.00,17.80,0,293.06,300.57,0.0,0.0,0.000,489097.9,489097.9,10913,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922817,356223.00
08/07/2015 00:45,2,0.000,ALERT,211.03,294.56,59.986,1438922703,"201051344000585","174011321042388",0.00,17.50,0,292.46,299.97,0.0,0.0,0.000,207763.2,207763.2,9615,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438922819,356224.00
08/07/2015 00:45,2,0.000,ALERT,211.70,295.46,59.959,1438922703,"274151322000054","174011321042388",0.00,18.70,0,292.76,300.57,0.0,0.0,0.000,483942.6,483942.6,10478,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922821,356225.00
08/07/2015 00:45,2,0.000,ALERT,211.03,294.26,59.933,1438922703,"201051344001203","174011321042388",0.00,17.30,0,292.76,301.77,0.0,0.0,0.000,208669.8,208669.8,9626,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922822,356226.00
08/07/2015 00:45,2,0.000,ALERT,210.35,294.26,59.965,1438922703,"201051344000646","174011321042388",0.00,17.30,0,292.16,299.67,0.0,0.0,0.000,205094.9,205094.9,9611,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922824,356227.00
08/07/2015 00:45,2,0.000,ALERT,212.61,293.66,59.959,1438922703,"274151322000068","174011321042388",0.00,18.70,0,292.16,299.07,0.0,0.0,0.000,388851.4,388851.4,10646,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922826,356228.00
08/07/2015 00:45,2,0.000,ALERT,212.61,293.96,59.954,1438922703,"274151322000076","174011321042388",0.00,18.00,0,292.76,300.27,0.0,0.0,0.000,516782.2,516782.2,10895,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922828,356229.00
08/07/2015 00:45,2,0.000,ALERT,210.57,294.56,59.965,1438922703,"201051344000890","174011321042388",0.00,17.50,0,293.36,301.17,0.0,0.0,0.000,209731.2,209731.2,9625,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438922829,356230.00
08/07/2015 00:45,2,0.000,ALERT,210.35,293.66,59.970,1438922703,"201051344000900","174011321042388",0.00,17.30,0,292.46,299.67,0.0,0.0,0.000,210567.0,210567.0,9655,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438922831,356231.00
08/07/2015 00:45,2,0.000,ALERT,211.03,293.06,59.944,1438922703,"201051344000633","174011321042388",0.00,17.30,0,290.95,299.07,0.0,0.0,0.000,199515.3,199515.3,9648,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438922833,356232.00
08/07/2015 00:45,2,0.000,ALERT,210.80,294.26,59.970,1438922703,"201051344000983","174011321042388",0.00,17.50,0,293.06,300.57,0.0,0.0,0.000,207473.1,207473.1,9638,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922835,356233.00
08/07/2015 00:45,2,0.000,ALERT,210.80,293.96,59.917,1438922703,"201051344000917","174011321042388",0.00,18.00,0,291.85,299.37,0.0,0.0,0.000,210267.5,210267.5,9647,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922837,356234.00
08/07/2015 00:45,2,0.000,ALERT,210.80,293.66,59.928,1438922703,"201051344000648","174011321042388",0.00,17.00,0,292.16,300.27,0.0,0.0,0.000,205560.7,205560.7,9639,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922839,356235.00
08/07/2015 00:45,2,0.000,ALERT,210.57,294.26,59.975,1438922703,"201051344001093","174011321042388",0.00,18.00,0,292.76,299.97,0.0,0.0,0.000,208466.2,208466.2,9632,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922840,356236.00
08/07/2015 00:45,2,0.000,ALERT,211.03,293.66,59.965,1438922703,"201051344000645","174011321042388",0.00,17.80,0,292.46,299.97,0.0,0.0,0.000,206479.0,206479.0,9643,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922842,356237.00
08/07/2015 00:45,2,0.000,ALERT,212.16,294.56,59.975,1438922703,"274151322000085","174011321042388",0.00,18.30,0,292.76,300.27,0.0,0.0,0.000,486487.2,486487.2,10891,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922844,356238.00
08/07/2015 00:45,2,0.000,ALERT,211.03,293.66,59.970,1438922703,"201051344000651","174011321042388",0.00,17.00,0,292.46,299.67,0.0,0.0,0.000,205734.6,205734.6,9619,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922846,356239.00
08/07/2015 00:45,2,0.000,ALERT,211.03,293.96,59.970,1438922703,"201051344000867","174011321042388",0.00,17.80,0,292.46,300.27,0.0,0.0,0.000,198394.6,198394.6,9641,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922848,356240.00
08/07/2015 00:45,2,0.000,ALERT,210.80,294.56,59.970,1438922703,"201051344001230","174011321042388",0.00,17.30,0,293.06,300.27,0.0,0.0,0.000,209379.9,209379.9,9649,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922850,356241.00
08/07/2015 00:45,2,0.000,ALERT,211.25,294.56,59.938,1438922703,"201051344000576","174011321042388",0.00,17.30,0,292.76,300.27,0.0,0.0,0.000,205632.7,205632.7,9659,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922851,356242.00
08/07/2015 00:45,2,0.000,ALERT,210.80,294.56,59.928,1438922703,"201051344000579","174011321042388",0.00,17.50,0,293.36,300.57,0.0,0.0,0.000,212512.2,212512.2,9617,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438922853,356243.00
08/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438922703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438923584,356244.00
08/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438922703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438923584,356245.00
08/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438922703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438923584,356246.00
08/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438922703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438923584,356247.00
08/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438922703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438923584,356248.00
08/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438922703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438923584,356249.00
08/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438922703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438923584,356250.00
08/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438922703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438923584,356251.00
08/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438922703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438923584,356252.00
08/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438922703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438923584,356253.00
08/07/2015 01:00,2,0.000,ALERT,210.57,296.06,59.938,1438923603,"201051344000955","174011321042388",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,211134.9,211134.9,9627,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923679,356254.00
08/07/2015 01:00,2,0.000,ALERT,212.38,297.57,59.891,1438923603,"274151322000095","174011321042388",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,510713.0,510713.0,10531,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923680,356255.00
08/07/2015 01:00,2,0.000,ALERT,211.03,296.36,59.944,1438923603,"201051344000868","174011321042388",0.00,17.50,0,293.36,299.07,0.0,0.0,0.000,197865.0,197865.0,9642,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923682,356256.00
08/07/2015 01:00,2,0.000,ALERT,211.48,295.76,59.933,1438923603,"201051344000853","174011321042388",0.00,17.30,0,292.46,298.47,0.0,0.0,0.000,204290.7,204290.7,9646,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438923684,356257.00
08/07/2015 01:00,2,0.000,ALERT,211.48,296.66,59.944,1438923603,"201051344000582","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,203616.6,203616.6,9615,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923686,356258.00
08/07/2015 01:00,2,0.000,ALERT,211.03,295.46,59.944,1438923603,"201051344000469","174011321042388",0.00,17.00,0,291.25,297.26,0.0,0.0,0.000,199563.9,199563.9,9637,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923688,356259.00
08/07/2015 01:00,2,0.000,ALERT,211.03,295.76,59.938,1438923603,"201051344000988","174011321042388",0.00,17.50,0,290.35,297.26,0.0,0.0,0.000,198744.1,198744.1,9625,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438923690,356260.00
08/07/2015 01:00,2,0.000,ALERT,211.25,295.76,59.949,1438923603,"201051344001158","174011321042388",0.00,17.00,0,291.55,297.26,0.0,0.0,0.000,204486.3,204486.3,9625,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923691,356261.00
08/07/2015 01:00,2,0.000,ALERT,211.25,295.46,59.965,1438923603,"201051344001025","174011321042388",0.00,17.00,0,292.16,298.77,0.0,0.0,0.000,208774.9,208774.9,9620,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923693,356262.00
08/07/2015 01:00,2,0.000,ALERT,211.03,296.36,59.917,1438923603,"201051344000569","174011321042388",0.00,17.50,0,292.76,298.77,0.0,0.0,0.000,212060.6,212060.6,9645,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923695,356263.00
08/07/2015 01:00,2,0.000,ALERT,212.38,295.76,59.949,1438923603,"274151322000094","174011321042388",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,389600.7,389600.7,11037,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923697,356264.00
08/07/2015 01:00,2,0.000,ALERT,211.03,295.76,59.944,1438923603,"201051344000458","174011321042388",0.00,18.00,0,292.16,298.77,0.0,0.0,0.000,207771.4,207771.4,9635,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923699,356265.00
08/07/2015 01:00,2,0.000,ALERT,212.61,295.76,59.949,1438923603,"274151322000087","174011321042388",0.00,19.80,0,292.46,297.87,0.0,0.0,0.000,461254.0,461254.0,10468,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923700,356266.00
08/07/2015 01:00,2,0.000,ALERT,211.93,296.96,59.949,1438923603,"274151322000052","174011321042388",0.00,18.30,0,292.76,298.47,0.0,0.0,0.000,493178.5,493178.5,10885,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923702,356267.00
08/07/2015 01:00,2,0.000,ALERT,211.48,296.66,59.954,1438923603,"201051344001145","174011321042388",0.00,17.30,0,293.06,299.07,0.0,0.0,0.000,212855.5,212855.5,9642,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923704,356268.00
08/07/2015 01:00,2,0.000,ALERT,211.70,296.06,59.959,1438923603,"201051344000685","174011321042388",0.00,17.50,0,292.46,297.87,0.0,0.0,0.000,211618.3,211618.3,9643,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923706,356269.00
08/07/2015 01:00,2,0.000,ALERT,212.16,296.06,59.954,1438923603,"274151322000088","174011321042388",0.00,18.30,0,292.76,298.17,0.0,0.0,0.000,473207.6,473207.6,10490,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923708,356270.00
08/07/2015 01:00,2,0.000,ALERT,211.25,296.06,59.954,1438923603,"201051344000438","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,211621.0,211621.0,9614,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923710,356271.00
08/07/2015 01:00,2,0.000,ALERT,211.03,296.06,59.959,1438923603,"201051344001135","174011321042388",0.00,17.30,0,292.76,298.77,0.0,0.0,0.000,203101.3,203101.3,9598,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923711,356272.00
08/07/2015 01:00,2,0.000,ALERT,211.48,295.46,59.954,1438923603,"201051344000417","174011321042388",0.00,17.50,0,291.85,297.57,0.0,0.0,0.000,206810.1,206810.1,9615,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923713,356273.00
08/07/2015 01:00,2,0.000,ALERT,210.80,296.66,59.938,1438923603,"201051344000594","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,208338.2,208338.2,9637,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438923715,356274.00
08/07/2015 01:00,2,0.000,ALERT,212.38,296.06,59.933,1438923603,"274151322000083","174011321042388",0.00,18.00,0,292.76,298.47,0.0,0.0,0.000,489097.9,489097.9,10915,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923717,356275.00
08/07/2015 01:00,2,0.000,ALERT,211.70,296.66,59.954,1438923603,"201051344000585","174011321042388",0.00,17.50,0,292.16,297.87,0.0,0.0,0.000,207763.2,207763.2,9617,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923719,356276.00
08/07/2015 01:00,2,0.000,ALERT,212.61,296.96,59.959,1438923603,"274151322000054","174011321042388",0.00,18.70,0,293.06,298.47,0.0,0.0,0.000,483942.6,483942.6,10480,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923720,356277.00
08/07/2015 01:00,2,0.000,ALERT,211.48,296.06,59.949,1438923603,"201051344001203","174011321042388",0.00,17.30,0,292.46,299.97,0.0,0.0,0.000,208669.8,208669.8,9628,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923722,356278.00
08/07/2015 01:00,2,0.000,ALERT,211.03,296.06,59.944,1438923603,"201051344000646","174011321042388",0.00,17.30,0,292.16,297.57,0.0,0.0,0.000,205094.9,205094.9,9613,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923724,356279.00
08/07/2015 01:00,2,0.000,ALERT,213.06,295.76,59.938,1438923603,"274151322000068","174011321042388",0.00,18.70,0,292.46,297.26,0.0,0.0,0.000,388851.4,388851.4,10648,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438923726,356280.00
08/07/2015 01:00,2,0.000,ALERT,213.06,296.36,59.944,1438923603,"274151322000076","174011321042388",0.00,18.00,0,292.76,298.47,0.0,0.0,0.000,516782.2,516782.2,10897,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923728,356281.00
08/07/2015 01:00,2,0.000,ALERT,211.03,296.36,59.933,1438923603,"201051344000890","174011321042388",0.00,17.50,0,292.46,299.37,0.0,0.0,0.000,209731.2,209731.2,9627,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923729,356282.00
08/07/2015 01:00,2,0.000,ALERT,211.25,295.76,59.949,1438923603,"201051344000900","174011321042388",0.00,17.30,0,291.85,297.57,0.0,0.0,0.000,210567.0,210567.0,9657,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923731,356283.00
08/07/2015 01:00,2,0.000,ALERT,211.93,295.46,59.944,1438923603,"201051344000633","174011321042388",0.00,17.30,0,290.05,296.96,0.0,0.0,0.000,199515.3,199515.3,9650,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923733,356284.00
08/07/2015 01:00,2,0.000,ALERT,211.25,296.36,59.949,1438923603,"201051344000983","174011321042388",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,207473.1,207473.1,9640,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923735,356285.00
08/07/2015 01:00,2,0.000,ALERT,211.48,295.76,59.933,1438923603,"201051344000917","174011321042388",0.00,18.00,0,291.25,297.26,0.0,0.0,0.000,210267.5,210267.5,9649,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923737,356286.00
08/07/2015 01:00,2,0.000,ALERT,211.48,295.46,59.922,1438923603,"201051344000648","174011321042388",0.00,17.00,0,291.55,298.17,0.0,0.0,0.000,205560.7,205560.7,9641,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923739,356287.00
08/07/2015 01:00,2,0.000,ALERT,211.25,296.36,59.954,1438923603,"201051344001093","174011321042388",0.00,18.00,0,292.46,297.87,0.0,0.0,0.000,208466.2,208466.2,9634,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923740,356288.00
08/07/2015 01:00,2,0.000,ALERT,211.70,296.06,59.944,1438923603,"201051344000645","174011321042388",0.00,17.80,0,292.16,297.87,0.0,0.0,0.000,206479.0,206479.0,9645,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923742,356289.00
08/07/2015 01:00,2,0.000,ALERT,212.83,296.66,59.938,1438923603,"274151322000085","174011321042388",0.00,18.30,0,293.06,298.17,0.0,0.0,0.000,486487.2,486487.2,10893,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923744,356290.00
08/07/2015 01:00,2,0.000,ALERT,211.48,295.46,59.970,1438923603,"201051344000651","174011321042388",0.00,16.70,0,291.85,297.87,0.0,0.0,0.000,205734.6,205734.6,9621,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923746,356291.00
08/07/2015 01:00,2,0.000,ALERT,211.48,295.76,59.938,1438923603,"201051344000867","174011321042388",0.00,17.80,0,291.55,298.47,0.0,0.0,0.000,198394.6,198394.6,9643,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923748,356292.00
08/07/2015 01:00,2,0.000,ALERT,211.25,296.66,59.917,1438923603,"201051344001230","174011321042388",0.00,17.30,0,292.76,298.47,0.0,0.0,0.000,209379.9,209379.9,9651,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438923750,356293.00
08/07/2015 01:00,2,0.000,ALERT,211.48,296.36,59.938,1438923603,"201051344000576","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,205632.7,205632.7,9661,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438923751,356294.00
08/07/2015 01:00,2,0.000,ALERT,211.25,296.36,59.933,1438923603,"201051344000579","174011321042388",0.00,17.50,0,292.76,298.77,0.0,0.0,0.000,212512.2,212512.2,9619,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438923753,356295.00
08/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438923603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438924484,356296.00
08/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438923603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438924484,356297.00
08/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438923603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438924484,356298.00
08/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438923603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438924484,356299.00
08/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438923603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438924484,356300.00
08/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438923603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438924484,356301.00
08/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438923603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438924484,356302.00
08/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438923603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438924484,356303.00
08/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438923603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438924484,356304.00
08/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438923603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438924484,356305.00
08/07/2015 01:15,2,0.000,ALERT,210.80,296.06,59.975,1438924503,"201051344000955","174011321042388",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,211134.9,211134.9,9629,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924579,356306.00
08/07/2015 01:15,2,0.000,ALERT,212.16,297.57,59.965,1438924503,"274151322000095","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,510713.0,510713.0,10533,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924580,356307.00
08/07/2015 01:15,2,0.000,ALERT,211.03,296.66,59.965,1438924503,"201051344000868","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,197865.0,197865.0,9644,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924582,356308.00
08/07/2015 01:15,2,0.000,ALERT,211.48,295.76,59.970,1438924503,"201051344000853","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,204290.7,204290.7,9648,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924584,356309.00
08/07/2015 01:15,2,0.000,ALERT,211.70,296.96,59.965,1438924503,"201051344000582","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,203616.6,203616.6,9617,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438924586,356310.00
08/07/2015 01:15,2,0.000,ALERT,211.03,295.76,60.023,1438924503,"201051344000469","174011321042388",0.00,17.00,0,292.76,297.26,0.0,0.0,0.000,199563.9,199563.9,9639,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924588,356311.00
08/07/2015 01:15,2,0.000,ALERT,210.80,295.46,59.970,1438924503,"201051344000988","174011321042388",0.00,17.50,0,291.55,297.57,0.0,0.0,0.000,198744.1,198744.1,9627,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924589,356312.00
08/07/2015 01:15,2,0.000,ALERT,211.03,295.46,59.975,1438924503,"201051344001158","174011321042388",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,204486.3,204486.3,9627,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438924591,356313.00
08/07/2015 01:15,2,0.000,ALERT,210.80,295.16,59.996,1438924503,"201051344001025","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,208774.9,208774.9,9622,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924593,356314.00
08/07/2015 01:15,2,0.000,ALERT,211.03,296.06,59.975,1438924503,"201051344000569","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,212060.6,212060.6,9647,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924595,356315.00
08/07/2015 01:15,2,0.000,ALERT,212.38,295.76,60.007,1438924503,"274151322000094","174011321042388",0.00,17.80,0,293.66,297.57,0.0,0.0,0.000,389600.7,389600.7,11039,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924597,356316.00
08/07/2015 01:15,2,0.000,ALERT,211.03,295.76,59.970,1438924503,"201051344000458","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,207771.4,207771.4,9637,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924598,356317.00
08/07/2015 01:15,2,0.000,ALERT,212.16,295.46,59.975,1438924503,"274151322000087","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,461254.0,461254.0,10470,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924600,356318.00
08/07/2015 01:15,2,0.000,ALERT,211.93,296.66,59.975,1438924503,"274151322000052","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,493178.5,493178.5,10887,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924602,356319.00
08/07/2015 01:15,2,0.000,ALERT,211.48,296.36,59.970,1438924503,"201051344001145","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,212855.5,212855.5,9644,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924604,356320.00
08/07/2015 01:15,2,0.000,ALERT,211.48,295.76,59.981,1438924503,"201051344000685","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,211618.3,211618.3,9645,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438924606,356321.00
08/07/2015 01:15,2,0.000,ALERT,211.70,296.06,59.944,1438924503,"274151322000088","174011321042388",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,473207.6,473207.6,10492,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924608,356322.00
08/07/2015 01:15,2,0.000,ALERT,211.25,295.76,59.965,1438924503,"201051344000438","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,211621.0,211621.0,9616,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924610,356323.00
08/07/2015 01:15,2,0.000,ALERT,210.80,295.76,59.949,1438924503,"201051344001135","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,203101.3,203101.3,9600,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924611,356324.00
08/07/2015 01:15,2,0.000,ALERT,211.25,295.46,59.975,1438924503,"201051344000417","174011321042388",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,206810.1,206810.1,9617,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924613,356325.00
08/07/2015 01:15,2,0.000,ALERT,211.03,296.66,59.981,1438924503,"201051344000594","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,208338.2,208338.2,9639,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924615,356326.00
08/07/2015 01:15,2,0.000,ALERT,212.38,296.36,59.965,1438924503,"274151322000083","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,489097.9,489097.9,10917,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924617,356327.00
08/07/2015 01:15,2,0.000,ALERT,211.48,296.06,59.938,1438924503,"201051344000585","174011321042388",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,207763.2,207763.2,9619,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438924618,356328.00
08/07/2015 01:15,2,0.000,ALERT,212.38,296.36,59.954,1438924503,"274151322000054","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,483942.6,483942.6,10482,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924620,356329.00
08/07/2015 01:15,2,0.000,ALERT,211.48,295.76,59.965,1438924503,"201051344001203","174011321042388",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,208669.8,208669.8,9630,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924622,356330.00
08/07/2015 01:15,2,0.000,ALERT,210.80,296.06,59.954,1438924503,"201051344000646","174011321042388",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,205094.9,205094.9,9615,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438924624,356331.00
08/07/2015 01:15,2,0.000,ALERT,213.06,295.76,59.965,1438924503,"274151322000068","174011321042388",0.00,18.70,0,293.36,297.26,0.0,0.0,0.000,388851.4,388851.4,10650,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924626,356332.00
08/07/2015 01:15,2,0.000,ALERT,212.83,295.76,59.949,1438924503,"274151322000076","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,516782.2,516782.2,10899,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438924627,356333.00
08/07/2015 01:15,2,0.000,ALERT,211.03,296.66,59.949,1438924503,"201051344000890","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,209731.2,209731.2,9629,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438924629,356334.00
08/07/2015 01:15,2,0.000,ALERT,211.03,296.06,59.959,1438924503,"201051344000900","174011321042388",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,210567.0,210567.0,9659,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924631,356335.00
08/07/2015 01:15,2,0.000,ALERT,211.48,295.46,59.928,1438924503,"201051344000633","174011321042388",0.00,17.30,0,291.85,296.96,0.0,0.0,0.000,199515.3,199515.3,9652,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924633,356336.00
08/07/2015 01:15,2,0.000,ALERT,211.25,296.36,59.965,1438924503,"201051344000983","174011321042388",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,207473.1,207473.1,9642,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924635,356337.00
08/07/2015 01:15,2,0.000,ALERT,211.48,295.76,59.965,1438924503,"201051344000917","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,210267.5,210267.5,9651,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924637,356338.00
08/07/2015 01:15,2,0.000,ALERT,211.25,295.46,59.970,1438924503,"201051344000648","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,205560.7,205560.7,9643,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924638,356339.00
08/07/2015 01:15,2,0.000,ALERT,211.25,296.36,59.954,1438924503,"201051344001093","174011321042388",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,208466.2,208466.2,9636,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924640,356340.00
08/07/2015 01:15,2,0.000,ALERT,211.48,295.76,59.965,1438924503,"201051344000645","174011321042388",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,206479.0,206479.0,9647,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438924642,356341.00
08/07/2015 01:15,2,0.000,ALERT,212.38,296.66,59.959,1438924503,"274151322000085","174011321042388",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,486487.2,486487.2,10895,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438924644,356342.00
08/07/2015 01:15,2,0.000,ALERT,211.25,295.16,59.965,1438924503,"201051344000651","174011321042388",0.00,17.00,0,293.36,297.57,0.0,0.0,0.000,205734.6,205734.6,9623,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924646,356343.00
