ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 01:15,2,0.000,ALERT,211.25,295.46,59.959,1438924503,"201051344000867","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,198394.6,198394.6,9645,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924647,356344.00
08/07/2015 01:15,2,0.000,ALERT,210.80,296.06,59.965,1438924503,"201051344001230","174011321042388",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,209379.9,209379.9,9653,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924649,356345.00
08/07/2015 01:15,2,0.000,ALERT,211.25,296.06,59.959,1438924503,"201051344000576","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,205632.7,205632.7,9663,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924651,356346.00
08/07/2015 01:15,2,0.000,ALERT,211.03,296.06,59.970,1438924503,"201051344000579","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,212512.2,212512.2,9621,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438924653,356347.00
08/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438924503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438925384,356348.00
08/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438924503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438925384,356349.00
08/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438924503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438925384,356350.00
08/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438924503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438925384,356351.00
08/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438924503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438925384,356352.00
08/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438924503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438925384,356353.00
08/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438924503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438925384,356354.00
08/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438924503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438925384,356355.00
08/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438924503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438925384,356356.00
08/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438924503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438925384,356357.00
08/07/2015 01:30,2,0.000,ALERT,211.48,296.06,60.007,1438925403,"201051344000955","174011321042388",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,211134.9,211134.9,9631,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925479,356358.00
08/07/2015 01:30,2,0.000,ALERT,213.06,297.26,59.996,1438925403,"274151322000095","174011321042388",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,510713.0,510713.0,10535,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925481,356359.00
08/07/2015 01:30,2,0.000,ALERT,211.70,296.66,60.012,1438925403,"201051344000868","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,197865.0,197865.0,9646,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925482,356360.00
08/07/2015 01:30,2,0.000,ALERT,212.38,296.06,60.002,1438925403,"201051344000853","174011321042388",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,204290.7,204290.7,9650,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438925484,356361.00
08/07/2015 01:30,2,0.000,ALERT,212.38,297.26,60.007,1438925403,"201051344000582","174011321042388",0.00,17.00,0,295.16,298.47,0.0,0.0,0.000,203616.6,203616.6,9619,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925486,356362.00
08/07/2015 01:30,2,0.000,ALERT,211.70,295.76,60.002,1438925403,"201051344000469","174011321042388",0.00,17.00,0,292.76,297.26,0.0,0.0,0.000,199563.9,199563.9,9641,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925488,356363.00
08/07/2015 01:30,2,0.000,ALERT,211.48,295.76,59.991,1438925403,"201051344000988","174011321042388",0.00,17.50,0,291.55,297.26,0.0,0.0,0.000,198744.1,198744.1,9629,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925490,356364.00
08/07/2015 01:30,2,0.000,ALERT,211.70,295.46,59.996,1438925403,"201051344001158","174011321042388",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,204486.3,204486.3,9629,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925492,356365.00
08/07/2015 01:30,2,0.000,ALERT,211.70,295.16,59.991,1438925403,"201051344001025","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,208774.9,208774.9,9624,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438925493,356366.00
08/07/2015 01:30,2,0.000,ALERT,211.70,296.36,59.970,1438925403,"201051344000569","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,212060.6,212060.6,9649,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925495,356367.00
08/07/2015 01:30,2,0.000,ALERT,213.06,296.06,59.986,1438925403,"274151322000094","174011321042388",0.00,17.80,0,293.66,297.26,0.0,0.0,0.000,389600.7,389600.7,11041,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925497,356368.00
08/07/2015 01:30,2,0.000,ALERT,211.70,296.06,59.986,1438925403,"201051344000458","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,207771.4,207771.4,9639,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438925499,356369.00
08/07/2015 01:30,2,0.000,ALERT,213.29,296.06,59.965,1438925403,"274151322000087","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,461254.0,461254.0,10472,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925501,356370.00
08/07/2015 01:30,2,0.000,ALERT,212.83,296.36,59.981,1438925403,"274151322000052","174011321042388",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,493178.5,493178.5,10889,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925503,356371.00
08/07/2015 01:30,2,0.000,ALERT,212.16,296.36,59.981,1438925403,"201051344001145","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,212855.5,212855.5,9646,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925505,356372.00
08/07/2015 01:30,2,0.000,ALERT,212.16,296.06,59.970,1438925403,"201051344000685","174011321042388",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,211618.3,211618.3,9647,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925506,356373.00
08/07/2015 01:30,2,0.000,ALERT,212.61,295.76,59.986,1438925403,"274151322000088","174011321042388",0.00,18.30,0,293.96,297.87,0.0,0.0,0.000,473207.6,473207.6,10494,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925508,356374.00
08/07/2015 01:30,2,0.000,ALERT,211.70,296.06,59.965,1438925403,"201051344000438","174011321042388",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,211621.0,211621.0,9618,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925510,356375.00
08/07/2015 01:30,2,0.000,ALERT,211.48,296.06,59.986,1438925403,"201051344001135","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,203101.3,203101.3,9602,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925512,356376.00
08/07/2015 01:30,2,0.000,ALERT,211.93,295.46,59.981,1438925403,"201051344000417","174011321042388",0.00,17.30,0,293.36,297.26,0.0,0.0,0.000,206810.1,206810.1,9619,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925514,356377.00
08/07/2015 01:30,2,0.000,ALERT,211.25,296.06,59.986,1438925403,"201051344000594","174011321042388",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,208338.2,208338.2,9641,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438925515,356378.00
08/07/2015 01:30,2,0.000,ALERT,213.06,296.06,59.991,1438925403,"274151322000083","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,489097.9,489097.9,10919,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925517,356379.00
08/07/2015 01:30,2,0.000,ALERT,211.93,296.06,59.981,1438925403,"201051344000585","174011321042388",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,207763.2,207763.2,9621,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925519,356380.00
08/07/2015 01:30,2,0.000,ALERT,212.61,296.36,59.975,1438925403,"274151322000054","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,483942.6,483942.6,10484,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925521,356381.00
08/07/2015 01:30,2,0.000,ALERT,211.93,295.76,59.986,1438925403,"201051344001203","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,208669.8,208669.8,9632,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438925522,356382.00
08/07/2015 01:30,2,0.000,ALERT,211.25,295.76,60.007,1438925403,"201051344000646","174011321042388",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,205094.9,205094.9,9617,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925524,356383.00
08/07/2015 01:30,2,0.000,ALERT,213.74,295.46,59.981,1438925403,"274151322000068","174011321042388",0.00,18.30,0,293.36,297.26,0.0,0.0,0.000,388851.4,388851.4,10652,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925526,356384.00
08/07/2015 01:30,2,0.000,ALERT,213.29,296.06,59.970,1438925403,"274151322000076","174011321042388",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,516782.2,516782.2,10901,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925528,356385.00
08/07/2015 01:30,2,0.000,ALERT,211.48,296.36,59.975,1438925403,"201051344000890","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,209731.2,209731.2,9631,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438925530,356386.00
08/07/2015 01:30,2,0.000,ALERT,211.25,295.76,59.959,1438925403,"201051344000900","174011321042388",0.00,17.30,0,293.96,297.57,0.0,0.0,0.000,210567.0,210567.0,9661,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925532,356387.00
08/07/2015 01:30,2,0.000,ALERT,212.16,295.16,59.975,1438925403,"201051344000633","174011321042388",0.00,17.00,0,292.16,296.96,0.0,0.0,0.000,199515.3,199515.3,9654,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438925534,356388.00
08/07/2015 01:30,2,0.000,ALERT,211.48,295.76,59.975,1438925403,"201051344000983","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,207473.1,207473.1,9644,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925536,356389.00
08/07/2015 01:30,2,0.000,ALERT,211.93,295.46,59.986,1438925403,"201051344000917","174011321042388",0.00,18.00,0,293.06,297.26,0.0,0.0,0.000,210267.5,210267.5,9653,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925537,356390.00
08/07/2015 01:30,2,0.000,ALERT,211.70,295.16,59.986,1438925403,"201051344000648","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,205560.7,205560.7,9645,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925539,356391.00
08/07/2015 01:30,2,0.000,ALERT,211.70,296.06,59.986,1438925403,"201051344001093","174011321042388",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,208466.2,208466.2,9638,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925541,356392.00
08/07/2015 01:30,2,0.000,ALERT,211.93,295.46,59.986,1438925403,"201051344000645","174011321042388",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,206479.0,206479.0,9649,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925543,356393.00
08/07/2015 01:30,2,0.000,ALERT,213.06,296.06,59.965,1438925403,"274151322000085","174011321042388",0.00,18.00,0,294.26,297.87,0.0,0.0,0.000,486487.2,486487.2,10897,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438925544,356394.00
08/07/2015 01:30,2,0.000,ALERT,211.70,295.16,59.981,1438925403,"201051344000651","174011321042388",0.00,16.70,0,293.66,297.57,0.0,0.0,0.000,205734.6,205734.6,9625,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925546,356395.00
08/07/2015 01:30,2,0.000,ALERT,211.70,295.46,59.981,1438925403,"201051344000867","174011321042388",0.00,17.80,0,293.06,298.17,0.0,0.0,0.000,198394.6,198394.6,9647,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925548,356396.00
08/07/2015 01:30,2,0.000,ALERT,211.48,295.76,59.986,1438925403,"201051344001230","174011321042388",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,209379.9,209379.9,9655,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925550,356397.00
08/07/2015 01:30,2,0.000,ALERT,211.70,295.76,59.986,1438925403,"201051344000576","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,205632.7,205632.7,9665,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925552,356398.00
08/07/2015 01:30,2,0.000,ALERT,211.25,295.76,59.965,1438925403,"201051344000579","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,212512.2,212512.2,9623,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438925553,356399.00
08/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438925403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438926283,356400.00
08/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438925403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438926283,356401.00
08/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438925403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438926283,356402.00
08/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438925403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438926283,356403.00
08/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438925403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438926283,356404.00
08/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438925403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438926283,356405.00
08/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438925403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438926283,356406.00
08/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438925403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438926283,356407.00
08/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438925403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438926283,356408.00
08/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438925403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438926283,356409.00
08/07/2015 01:45,2,0.000,ALERT,211.70,296.36,59.949,1438926303,"201051344000955","174011321042388",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,211134.9,211134.9,9633,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926379,356410.00
08/07/2015 01:45,2,0.000,ALERT,213.06,297.57,59.981,1438926303,"274151322000095","174011321042388",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,510713.0,510713.0,10537,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926380,356411.00
08/07/2015 01:45,2,0.000,ALERT,211.70,296.66,59.981,1438926303,"201051344000868","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,197865.0,197865.0,9648,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438926382,356412.00
08/07/2015 01:45,2,0.000,ALERT,212.38,296.06,59.991,1438926303,"201051344000853","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,204290.7,204290.7,9652,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438926384,356413.00
08/07/2015 01:45,2,0.000,ALERT,212.38,297.26,59.981,1438926303,"201051344000582","174011321042388",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,203616.6,203616.6,9621,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926386,356414.00
08/07/2015 01:45,2,0.000,ALERT,211.93,296.06,59.986,1438926303,"201051344000469","174011321042388",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,199563.9,199563.9,9643,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926388,356415.00
08/07/2015 01:45,2,0.000,ALERT,211.70,296.36,59.970,1438926303,"201051344000988","174011321042388",0.00,17.50,0,291.55,297.57,0.0,0.0,0.000,198744.1,198744.1,9631,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926390,356416.00
08/07/2015 01:45,2,0.000,ALERT,212.16,296.36,59.986,1438926303,"201051344001158","174011321042388",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,204486.3,204486.3,9631,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926391,356417.00
08/07/2015 01:45,2,0.000,ALERT,211.93,295.76,59.986,1438926303,"201051344001025","174011321042388",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,208774.9,208774.9,9626,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438926393,356418.00
08/07/2015 01:45,2,0.000,ALERT,212.16,296.96,59.975,1438926303,"201051344000569","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,212060.6,212060.6,9651,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926395,356419.00
08/07/2015 01:45,2,0.000,ALERT,213.29,296.06,59.975,1438926303,"274151322000094","174011321042388",0.00,17.50,0,293.96,297.57,0.0,0.0,0.000,389600.7,389600.7,11043,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926397,356420.00
08/07/2015 01:45,2,0.000,ALERT,211.93,296.66,59.981,1438926303,"201051344000458","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,207771.4,207771.4,9641,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926399,356421.00
08/07/2015 01:45,2,0.000,ALERT,213.51,296.66,59.954,1438926303,"274151322000087","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,461254.0,461254.0,10474,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926401,356422.00
08/07/2015 01:45,2,0.000,ALERT,213.06,296.96,59.975,1438926303,"274151322000052","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,493178.5,493178.5,10891,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926403,356423.00
08/07/2015 01:45,2,0.000,ALERT,212.38,296.96,59.981,1438926303,"201051344001145","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,212855.5,212855.5,9648,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926404,356424.00
08/07/2015 01:45,2,0.000,ALERT,212.38,296.66,59.986,1438926303,"201051344000685","174011321042388",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,211618.3,211618.3,9649,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438926406,356425.00
08/07/2015 01:45,2,0.000,ALERT,212.61,296.06,59.981,1438926303,"274151322000088","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,473207.6,473207.6,10496,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438926408,356426.00
08/07/2015 01:45,2,0.000,ALERT,211.93,296.36,59.981,1438926303,"201051344000438","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,211621.0,211621.0,9620,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926410,356427.00
08/07/2015 01:45,2,0.000,ALERT,211.70,296.66,59.986,1438926303,"201051344001135","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,203101.3,203101.3,9604,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926412,356428.00
08/07/2015 01:45,2,0.000,ALERT,212.16,296.06,59.991,1438926303,"201051344000417","174011321042388",0.00,17.30,0,293.66,297.57,0.0,0.0,0.000,206810.1,206810.1,9621,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438926413,356429.00
08/07/2015 01:45,2,0.000,ALERT,211.48,296.96,59.986,1438926303,"201051344000594","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,208338.2,208338.2,9643,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926415,356430.00
08/07/2015 01:45,2,0.000,ALERT,213.06,297.26,59.991,1438926303,"274151322000083","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,489097.9,489097.9,10921,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926417,356431.00
08/07/2015 01:45,2,0.000,ALERT,212.16,296.96,60.002,1438926303,"201051344000585","174011321042388",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,207763.2,207763.2,9623,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926419,356432.00
08/07/2015 01:45,2,0.000,ALERT,213.06,296.66,59.975,1438926303,"274151322000054","174011321042388",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,483942.6,483942.6,10486,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926420,356433.00
08/07/2015 01:45,2,0.000,ALERT,211.93,296.36,59.970,1438926303,"201051344001203","174011321042388",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,208669.8,208669.8,9634,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926422,356434.00
08/07/2015 01:45,2,0.000,ALERT,211.70,296.36,59.981,1438926303,"201051344000646","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,205094.9,205094.9,9619,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926424,356435.00
08/07/2015 01:45,2,0.000,ALERT,213.74,295.46,59.986,1438926303,"274151322000068","174011321042388",0.00,18.30,0,293.66,297.57,0.0,0.0,0.000,388851.4,388851.4,10654,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926426,356436.00
08/07/2015 01:45,2,0.000,ALERT,213.74,296.06,59.975,1438926303,"274151322000076","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,516782.2,516782.2,10903,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926428,356437.00
08/07/2015 01:45,2,0.000,ALERT,211.70,296.66,59.991,1438926303,"201051344000890","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,209731.2,209731.2,9633,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926429,356438.00
08/07/2015 01:45,2,0.000,ALERT,211.70,296.06,59.986,1438926303,"201051344000900","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,210567.0,210567.0,9663,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438926431,356439.00
08/07/2015 01:45,2,0.000,ALERT,212.38,295.76,60.012,1438926303,"201051344000633","174011321042388",0.00,17.00,0,291.85,296.96,0.0,0.0,0.000,199515.3,199515.3,9656,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926433,356440.00
08/07/2015 01:45,2,0.000,ALERT,211.93,296.66,59.986,1438926303,"201051344000983","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,207473.1,207473.1,9646,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926435,356441.00
08/07/2015 01:45,2,0.000,ALERT,212.16,296.06,59.981,1438926303,"201051344000917","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,210267.5,210267.5,9655,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926437,356442.00
08/07/2015 01:45,2,0.000,ALERT,212.16,295.76,59.959,1438926303,"201051344000648","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,205560.7,205560.7,9647,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926439,356443.00
08/07/2015 01:45,2,0.000,ALERT,211.93,296.36,59.959,1438926303,"201051344001093","174011321042388",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,208466.2,208466.2,9640,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926441,356444.00
08/07/2015 01:45,2,0.000,ALERT,212.38,296.36,59.986,1438926303,"201051344000645","174011321042388",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,206479.0,206479.0,9651,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926442,356445.00
08/07/2015 01:45,2,0.000,ALERT,213.06,296.66,59.991,1438926303,"274151322000085","174011321042388",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,486487.2,486487.2,10899,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926444,356446.00
08/07/2015 01:45,2,0.000,ALERT,212.16,295.76,59.986,1438926303,"201051344000651","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,205734.6,205734.6,9627,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926446,356447.00
08/07/2015 01:45,2,0.000,ALERT,212.38,296.36,59.991,1438926303,"201051344000867","174011321042388",0.00,17.80,0,293.06,298.77,0.0,0.0,0.000,198394.6,198394.6,9649,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438926448,356448.00
08/07/2015 01:45,2,0.000,ALERT,211.93,296.96,59.981,1438926303,"201051344001230","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,209379.9,209379.9,9657,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926450,356449.00
08/07/2015 01:45,2,0.000,ALERT,212.38,296.96,59.981,1438926303,"201051344000576","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,205632.7,205632.7,9667,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438926452,356450.00
08/07/2015 01:45,2,0.000,ALERT,211.70,296.96,59.986,1438926303,"201051344000579","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,212512.2,212512.2,9625,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438926453,356451.00
08/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438926303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438927183,356452.00
08/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438926303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438927183,356453.00
08/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438926303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438927183,356454.00
08/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438926303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438927183,356455.00
08/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438926303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438927183,356456.00
08/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438926303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438927183,356457.00
08/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438926303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438927183,356458.00
08/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438926303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438927183,356459.00
08/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438926303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438927183,356460.00
08/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438926303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438927183,356461.00
08/07/2015 02:00,2,0.000,ALERT,211.48,296.36,59.986,1438927203,"201051344000955","174011321042388",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,211134.9,211134.9,9635,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927279,356462.00
08/07/2015 02:00,2,0.000,ALERT,213.06,297.57,59.986,1438927203,"274151322000095","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,510713.0,510713.0,10539,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438927281,356463.00
08/07/2015 02:00,2,0.000,ALERT,211.70,296.96,59.996,1438927203,"201051344000868","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,197865.0,197865.0,9650,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927282,356464.00
08/07/2015 02:00,2,0.000,ALERT,212.38,296.36,59.996,1438927203,"201051344000853","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,204290.7,204290.7,9654,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438927284,356465.00
08/07/2015 02:00,2,0.000,ALERT,212.38,297.57,59.991,1438927203,"201051344000582","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,203616.6,203616.6,9623,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927286,356466.00
08/07/2015 02:00,2,0.000,ALERT,211.70,296.36,59.991,1438927203,"201051344000469","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,199563.9,199563.9,9645,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927288,356467.00
08/07/2015 02:00,2,0.000,ALERT,211.48,296.06,59.991,1438927203,"201051344000988","174011321042388",0.00,17.30,0,291.55,297.87,0.0,0.0,0.000,198744.1,198744.1,9633,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438927290,356468.00
08/07/2015 02:00,2,0.000,ALERT,211.70,296.06,59.986,1438927203,"201051344001158","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,204486.3,204486.3,9633,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927291,356469.00
08/07/2015 02:00,2,0.000,ALERT,211.70,295.76,59.996,1438927203,"201051344001025","174011321042388",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,208774.9,208774.9,9628,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438927293,356470.00
08/07/2015 02:00,2,0.000,ALERT,211.48,296.36,59.981,1438927203,"201051344000569","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,212060.6,212060.6,9653,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927295,356471.00
08/07/2015 02:00,2,0.000,ALERT,213.06,295.46,59.970,1438927203,"274151322000094","174011321042388",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,389600.7,389600.7,11045,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927297,356472.00
08/07/2015 02:00,2,0.000,ALERT,211.48,296.36,59.986,1438927203,"201051344000458","174011321042388",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,207771.4,207771.4,9643,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927299,356473.00
08/07/2015 02:00,2,0.000,ALERT,213.06,296.36,59.975,1438927203,"274151322000087","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,461254.0,461254.0,10476,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927300,356474.00
08/07/2015 02:00,2,0.000,ALERT,212.61,296.96,59.965,1438927203,"274151322000052","174011321042388",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,493178.5,493178.5,10893,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438927302,356475.00
08/07/2015 02:00,2,0.000,ALERT,211.93,296.36,59.975,1438927203,"201051344001145","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,212855.5,212855.5,9650,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927304,356476.00
08/07/2015 02:00,2,0.000,ALERT,212.16,296.36,59.981,1438927203,"201051344000685","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,211618.3,211618.3,9651,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927306,356477.00
08/07/2015 02:00,2,0.000,ALERT,212.61,296.36,59.949,1438927203,"274151322000088","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,473207.6,473207.6,10498,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438927308,356478.00
08/07/2015 02:00,2,0.000,ALERT,211.70,296.06,59.970,1438927203,"201051344000438","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,211621.0,211621.0,9622,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927310,356479.00
08/07/2015 02:00,2,0.000,ALERT,211.48,296.66,59.975,1438927203,"201051344001135","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,203101.3,203101.3,9606,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927311,356480.00
08/07/2015 02:00,2,0.000,ALERT,211.93,295.76,59.986,1438927203,"201051344000417","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,206810.1,206810.1,9623,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927313,356481.00
08/07/2015 02:00,2,0.000,ALERT,211.25,296.66,59.975,1438927203,"201051344000594","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,208338.2,208338.2,9645,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927315,356482.00
08/07/2015 02:00,2,0.000,ALERT,212.83,296.66,59.975,1438927203,"274151322000083","174011321042388",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,489097.9,489097.9,10923,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927317,356483.00
08/07/2015 02:00,2,0.000,ALERT,211.93,296.66,59.996,1438927203,"201051344000585","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,207763.2,207763.2,9625,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927319,356484.00
08/07/2015 02:00,2,0.000,ALERT,212.83,297.26,59.975,1438927203,"274151322000054","174011321042388",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,483942.6,483942.6,10488,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438927320,356485.00
08/07/2015 02:00,2,0.000,ALERT,211.70,296.06,59.965,1438927203,"201051344001203","174011321042388",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,208669.8,208669.8,9636,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438927322,356486.00
08/07/2015 02:00,2,0.000,ALERT,211.25,296.06,59.959,1438927203,"201051344000646","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,205094.9,205094.9,9621,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927324,356487.00
08/07/2015 02:00,2,0.000,ALERT,213.51,295.46,59.933,1438927203,"274151322000068","174011321042388",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,388851.4,388851.4,10656,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927326,356488.00
08/07/2015 02:00,2,0.000,ALERT,213.29,296.06,59.949,1438927203,"274151322000076","174011321042388",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,516782.2,516782.2,10905,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927328,356489.00
08/07/2015 02:00,2,0.000,ALERT,211.48,296.66,59.986,1438927203,"201051344000890","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,209731.2,209731.2,9635,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438927330,356490.00
08/07/2015 02:00,2,0.000,ALERT,211.48,296.06,59.954,1438927203,"201051344000900","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,210567.0,210567.0,9665,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438927331,356491.00
08/07/2015 02:00,2,0.000,ALERT,212.16,295.76,59.959,1438927203,"201051344000633","174011321042388",0.00,17.00,0,291.85,297.26,0.0,0.0,0.000,199515.3,199515.3,9658,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927333,356492.00
08/07/2015 02:00,2,0.000,ALERT,211.48,296.36,59.954,1438927203,"201051344000983","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,207473.1,207473.1,9648,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927335,356493.00
