ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 02:00,2,0.000,ALERT,211.70,296.06,59.959,1438927203,"201051344000917","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,210267.5,210267.5,9657,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438927337,356494.00
08/07/2015 02:00,2,0.000,ALERT,211.70,295.46,59.944,1438927203,"201051344000648","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,205560.7,205560.7,9649,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927338,356495.00
08/07/2015 02:00,2,0.000,ALERT,211.48,296.36,59.954,1438927203,"201051344001093","174011321042388",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,208466.2,208466.2,9642,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438927340,356496.00
08/07/2015 02:00,2,0.000,ALERT,212.16,296.06,59.959,1438927203,"201051344000645","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,206479.0,206479.0,9653,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927342,356497.00
08/07/2015 02:00,2,0.000,ALERT,213.29,296.96,59.996,1438927203,"274151322000085","174011321042388",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,486487.2,486487.2,10901,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927344,356498.00
08/07/2015 02:00,2,0.000,ALERT,211.70,295.76,59.996,1438927203,"201051344000651","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,205734.6,205734.6,9629,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438927346,356499.00
08/07/2015 02:00,2,0.000,ALERT,211.93,296.06,59.959,1438927203,"201051344000867","174011321042388",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,198394.6,198394.6,9651,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927347,356500.00
08/07/2015 02:00,2,0.000,ALERT,211.48,296.66,59.959,1438927203,"201051344001230","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,209379.9,209379.9,9659,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927349,356501.00
08/07/2015 02:00,2,0.000,ALERT,211.93,296.66,59.959,1438927203,"201051344000576","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,205632.7,205632.7,9669,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927351,356502.00
08/07/2015 02:00,2,0.000,ALERT,211.48,296.36,59.959,1438927203,"201051344000579","174011321042388",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,212512.2,212512.2,9627,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438927353,356503.00
08/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438927203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928084,356504.00
08/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438927203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928084,356505.00
08/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438927203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928084,356506.00
08/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438927203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928084,356507.00
08/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438927203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928084,356508.00
08/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438927203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928084,356509.00
08/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438927203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928084,356510.00
08/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438927203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928084,356511.00
08/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438927203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928084,356512.00
08/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438927203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928084,356513.00
08/07/2015 02:15,2,0.000,ALERT,211.70,296.66,59.959,1438928103,"201051344000955","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,211134.9,211134.9,9637,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928179,356514.00
08/07/2015 02:15,2,0.000,ALERT,213.29,297.57,59.959,1438928103,"274151322000095","174011321042388",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,510713.0,510713.0,10541,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928180,356515.00
08/07/2015 02:15,2,0.000,ALERT,211.93,296.96,59.959,1438928103,"201051344000868","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,197865.0,197865.0,9652,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928182,356516.00
08/07/2015 02:15,2,0.000,ALERT,212.61,296.36,59.959,1438928103,"201051344000853","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,204290.7,204290.7,9656,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928184,356517.00
08/07/2015 02:15,2,0.000,ALERT,212.61,297.26,59.965,1438928103,"201051344000582","174011321042388",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,203616.6,203616.6,9625,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928186,356518.00
08/07/2015 02:15,2,0.000,ALERT,211.93,296.06,59.954,1438928103,"201051344000469","174011321042388",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,199563.9,199563.9,9647,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928188,356519.00
08/07/2015 02:15,2,0.000,ALERT,211.70,296.06,59.975,1438928103,"201051344000988","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,198744.1,198744.1,9635,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928190,356520.00
08/07/2015 02:15,2,0.000,ALERT,211.93,295.76,59.959,1438928103,"201051344001158","174011321042388",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,204486.3,204486.3,9635,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928191,356521.00
08/07/2015 02:15,2,0.000,ALERT,211.93,295.76,59.954,1438928103,"201051344001025","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,208774.9,208774.9,9630,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438928193,356522.00
08/07/2015 02:15,2,0.000,ALERT,211.93,296.66,59.970,1438928103,"201051344000569","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,212060.6,212060.6,9655,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928195,356523.00
08/07/2015 02:15,2,0.000,ALERT,213.51,296.36,59.954,1438928103,"274151322000094","174011321042388",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,389600.7,389600.7,11047,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928197,356524.00
08/07/2015 02:15,2,0.000,ALERT,211.93,296.36,59.949,1438928103,"201051344000458","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,207771.4,207771.4,9645,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928199,356525.00
08/07/2015 02:15,2,0.000,ALERT,213.51,296.06,59.986,1438928103,"274151322000087","174011321042388",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,461254.0,461254.0,10478,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928200,356526.00
08/07/2015 02:15,2,0.000,ALERT,213.06,297.26,59.959,1438928103,"274151322000052","174011321042388",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,493178.5,493178.5,10895,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438928202,356527.00
08/07/2015 02:15,2,0.000,ALERT,212.38,296.96,59.959,1438928103,"201051344001145","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,212855.5,212855.5,9652,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928204,356528.00
08/07/2015 02:15,2,0.000,ALERT,212.38,296.66,59.949,1438928103,"201051344000685","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,211618.3,211618.3,9653,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928206,356529.00
08/07/2015 02:15,2,0.000,ALERT,213.06,296.96,59.954,1438928103,"274151322000088","174011321042388",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,473207.6,473207.6,10500,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928208,356530.00
08/07/2015 02:15,2,0.000,ALERT,212.16,296.96,59.959,1438928103,"201051344000438","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,211621.0,211621.0,9624,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928209,356531.00
08/07/2015 02:15,2,0.000,ALERT,211.70,296.66,59.965,1438928103,"201051344001135","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,203101.3,203101.3,9608,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438928211,356532.00
08/07/2015 02:15,2,0.000,ALERT,212.38,296.36,59.959,1438928103,"201051344000417","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,206810.1,206810.1,9625,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438928213,356533.00
08/07/2015 02:15,2,0.000,ALERT,211.70,297.26,59.965,1438928103,"201051344000594","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,208338.2,208338.2,9647,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438928215,356534.00
08/07/2015 02:15,2,0.000,ALERT,213.29,297.87,59.959,1438928103,"274151322000083","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,489097.9,489097.9,10925,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438928217,356535.00
08/07/2015 02:15,2,0.000,ALERT,212.38,297.26,59.954,1438928103,"201051344000585","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,207763.2,207763.2,9627,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438928218,356536.00
08/07/2015 02:15,2,0.000,ALERT,213.29,296.96,59.959,1438928103,"274151322000054","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,483942.6,483942.6,10490,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928220,356537.00
08/07/2015 02:15,2,0.000,ALERT,212.38,296.66,59.965,1438928103,"201051344001203","174011321042388",0.00,17.00,0,294.26,300.57,0.0,0.0,0.000,208669.8,208669.8,9638,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438928222,356538.00
08/07/2015 02:15,2,0.000,ALERT,211.93,296.96,59.959,1438928103,"201051344000646","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,205094.9,205094.9,9623,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928224,356539.00
08/07/2015 02:15,2,0.000,ALERT,213.51,295.76,59.949,1438928103,"274151322000068","174011321042388",0.00,18.30,0,294.26,297.87,0.0,0.0,0.000,388851.4,388851.4,10658,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928226,356540.00
08/07/2015 02:15,2,0.000,ALERT,213.74,297.26,59.954,1438928103,"274151322000076","174011321042388",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,516782.2,516782.2,10907,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438928227,356541.00
08/07/2015 02:15,2,0.000,ALERT,211.93,296.96,59.965,1438928103,"201051344000890","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,209731.2,209731.2,9637,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438928229,356542.00
08/07/2015 02:15,2,0.000,ALERT,211.93,296.66,59.996,1438928103,"201051344000900","174011321042388",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,210567.0,210567.0,9667,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928231,356543.00
08/07/2015 02:15,2,0.000,ALERT,212.38,295.76,59.965,1438928103,"201051344000633","174011321042388",0.00,17.00,0,292.46,297.57,0.0,0.0,0.000,199515.3,199515.3,9660,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928233,356544.00
08/07/2015 02:15,2,0.000,ALERT,211.93,296.66,59.949,1438928103,"201051344000983","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,207473.1,207473.1,9650,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928235,356545.00
08/07/2015 02:15,2,0.000,ALERT,212.16,296.06,59.959,1438928103,"201051344000917","174011321042388",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,210267.5,210267.5,9659,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438928237,356546.00
08/07/2015 02:15,2,0.000,ALERT,212.16,295.76,59.975,1438928103,"201051344000648","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,205560.7,205560.7,9651,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928238,356547.00
08/07/2015 02:15,2,0.000,ALERT,211.93,296.66,59.949,1438928103,"201051344001093","174011321042388",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,208466.2,208466.2,9644,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438928240,356548.00
08/07/2015 02:15,2,0.000,ALERT,212.38,296.36,59.970,1438928103,"201051344000645","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,206479.0,206479.0,9655,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928242,356549.00
08/07/2015 02:15,2,0.000,ALERT,213.74,296.96,59.949,1438928103,"274151322000085","174011321042388",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,486487.2,486487.2,10903,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928244,356550.00
08/07/2015 02:15,2,0.000,ALERT,212.16,296.36,59.949,1438928103,"201051344000651","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,205734.6,205734.6,9631,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438928246,356551.00
08/07/2015 02:15,2,0.000,ALERT,212.38,296.36,59.933,1438928103,"201051344000867","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,198394.6,198394.6,9653,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438928247,356552.00
08/07/2015 02:15,2,0.000,ALERT,212.16,297.26,59.959,1438928103,"201051344001230","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,209379.9,209379.9,9661,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928249,356553.00
08/07/2015 02:15,2,0.000,ALERT,212.61,297.26,59.970,1438928103,"201051344000576","174011321042388",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,205632.7,205632.7,9671,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928251,356554.00
08/07/2015 02:15,2,0.000,ALERT,211.93,297.26,59.965,1438928103,"201051344000579","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,212512.2,212512.2,9629,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438928253,356555.00
08/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438928103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928984,356556.00
08/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438928103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928984,356557.00
08/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438928103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928984,356558.00
08/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438928103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928984,356559.00
08/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438928103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928984,356560.00
08/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438928103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928984,356561.00
08/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438928103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928984,356562.00
08/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438928103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928984,356563.00
08/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438928103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928984,356564.00
08/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438928103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438928984,356565.00
08/07/2015 02:30,2,0.000,ALERT,212.16,297.26,59.944,1438929003,"201051344000955","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,211134.9,211134.9,9639,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929079,356566.00
08/07/2015 02:30,2,0.000,ALERT,213.51,297.87,59.970,1438929003,"274151322000095","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,510713.0,510713.0,10543,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929080,356567.00
08/07/2015 02:30,2,0.000,ALERT,212.61,297.57,59.944,1438929003,"201051344000868","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,197865.0,197865.0,9654,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929082,356568.00
08/07/2015 02:30,2,0.000,ALERT,212.83,296.66,59.981,1438929003,"201051344000853","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,204290.7,204290.7,9658,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929084,356569.00
08/07/2015 02:30,2,0.000,ALERT,213.06,297.87,59.970,1438929003,"201051344000582","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,203616.6,203616.6,9627,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929086,356570.00
08/07/2015 02:30,2,0.000,ALERT,212.38,296.66,59.981,1438929003,"201051344000469","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,199563.9,199563.9,9649,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929088,356571.00
08/07/2015 02:30,2,0.000,ALERT,212.16,296.66,59.975,1438929003,"201051344000988","174011321042388",0.00,17.30,0,292.16,298.17,0.0,0.0,0.000,198744.1,198744.1,9637,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929090,356572.00
08/07/2015 02:30,2,0.000,ALERT,212.38,296.36,59.975,1438929003,"201051344001158","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,204486.3,204486.3,9637,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929091,356573.00
08/07/2015 02:30,2,0.000,ALERT,212.38,296.36,59.991,1438929003,"201051344001025","174011321042388",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,208774.9,208774.9,9632,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929093,356574.00
08/07/2015 02:30,2,0.000,ALERT,212.38,297.26,59.986,1438929003,"201051344000569","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,212060.6,212060.6,9657,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929095,356575.00
08/07/2015 02:30,2,0.000,ALERT,213.74,296.66,59.981,1438929003,"274151322000094","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,389600.7,389600.7,11049,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929097,356576.00
08/07/2015 02:30,2,0.000,ALERT,212.38,296.96,59.986,1438929003,"201051344000458","174011321042388",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,207771.4,207771.4,9647,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929099,356577.00
08/07/2015 02:30,2,0.000,ALERT,213.96,296.96,59.991,1438929003,"274151322000087","174011321042388",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,461254.0,461254.0,10480,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929100,356578.00
08/07/2015 02:30,2,0.000,ALERT,213.51,296.96,59.975,1438929003,"274151322000052","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,493178.5,493178.5,10897,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929102,356579.00
08/07/2015 02:30,2,0.000,ALERT,212.83,297.26,59.954,1438929003,"201051344001145","174011321042388",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,212855.5,212855.5,9654,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929104,356580.00
08/07/2015 02:30,2,0.000,ALERT,212.83,297.26,59.981,1438929003,"201051344000685","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,211618.3,211618.3,9655,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929106,356581.00
08/07/2015 02:30,2,0.000,ALERT,213.74,297.26,59.986,1438929003,"274151322000088","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,473207.6,473207.6,10502,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929108,356582.00
08/07/2015 02:30,2,0.000,ALERT,212.61,297.26,59.991,1438929003,"201051344000438","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,211621.0,211621.0,9626,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929110,356583.00
08/07/2015 02:30,2,0.000,ALERT,212.38,297.26,59.981,1438929003,"201051344001135","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,203101.3,203101.3,9610,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929111,356584.00
08/07/2015 02:30,2,0.000,ALERT,212.61,296.66,59.975,1438929003,"201051344000417","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,206810.1,206810.1,9627,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929113,356585.00
08/07/2015 02:30,2,0.000,ALERT,212.16,297.87,59.991,1438929003,"201051344000594","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,208338.2,208338.2,9649,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929115,356586.00
08/07/2015 02:30,2,0.000,ALERT,213.74,297.57,59.970,1438929003,"274151322000083","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,489097.9,489097.9,10927,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929117,356587.00
08/07/2015 02:30,2,0.000,ALERT,212.83,297.57,59.986,1438929003,"201051344000585","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,207763.2,207763.2,9629,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929119,356588.00
08/07/2015 02:30,2,0.000,ALERT,213.51,297.26,59.975,1438929003,"274151322000054","174011321042388",0.00,18.30,0,294.26,299.67,0.0,0.0,0.000,483942.6,483942.6,10492,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438929120,356589.00
08/07/2015 02:30,2,0.000,ALERT,212.61,296.96,59.981,1438929003,"201051344001203","174011321042388",0.00,17.00,0,294.56,300.87,0.0,0.0,0.000,208669.8,208669.8,9640,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929122,356590.00
08/07/2015 02:30,2,0.000,ALERT,212.16,296.96,59.975,1438929003,"201051344000646","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,205094.9,205094.9,9625,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929124,356591.00
08/07/2015 02:30,2,0.000,ALERT,214.19,296.36,59.970,1438929003,"274151322000068","174011321042388",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,388851.4,388851.4,10660,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929126,356592.00
08/07/2015 02:30,2,0.000,ALERT,214.19,296.96,59.986,1438929003,"274151322000076","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,516782.2,516782.2,10909,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929127,356593.00
08/07/2015 02:30,2,0.000,ALERT,212.38,297.57,59.986,1438929003,"201051344000890","174011321042388",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,209731.2,209731.2,9639,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438929129,356594.00
08/07/2015 02:30,2,0.000,ALERT,212.16,296.96,59.991,1438929003,"201051344000900","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,210567.0,210567.0,9669,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929131,356595.00
08/07/2015 02:30,2,0.000,ALERT,212.83,296.36,59.991,1438929003,"201051344000633","174011321042388",0.00,16.70,0,292.46,297.87,0.0,0.0,0.000,199515.3,199515.3,9662,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929133,356596.00
08/07/2015 02:30,2,0.000,ALERT,212.16,296.96,59.959,1438929003,"201051344000983","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,207473.1,207473.1,9652,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929135,356597.00
08/07/2015 02:30,2,0.000,ALERT,212.38,296.66,60.023,1438929003,"201051344000917","174011321042388",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,210267.5,210267.5,9661,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929137,356598.00
08/07/2015 02:30,2,0.000,ALERT,212.38,296.36,59.981,1438929003,"201051344000648","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,205560.7,205560.7,9653,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929138,356599.00
08/07/2015 02:30,2,0.000,ALERT,212.16,296.96,59.981,1438929003,"201051344001093","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,208466.2,208466.2,9646,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929140,356600.00
08/07/2015 02:30,2,0.000,ALERT,212.61,296.66,59.949,1438929003,"201051344000645","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,206479.0,206479.0,9657,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929142,356601.00
08/07/2015 02:30,2,0.000,ALERT,213.51,297.26,59.970,1438929003,"274151322000085","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,486487.2,486487.2,10905,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929144,356602.00
08/07/2015 02:30,2,0.000,ALERT,212.61,296.36,59.970,1438929003,"201051344000651","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,205734.6,205734.6,9633,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929146,356603.00
08/07/2015 02:30,2,0.000,ALERT,212.38,296.36,59.981,1438929003,"201051344000867","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,198394.6,198394.6,9655,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929147,356604.00
08/07/2015 02:30,2,0.000,ALERT,212.16,297.26,59.975,1438929003,"201051344001230","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,209379.9,209379.9,9663,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438929149,356605.00
08/07/2015 02:30,2,0.000,ALERT,212.61,297.26,59.986,1438929003,"201051344000576","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,205632.7,205632.7,9673,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929151,356606.00
08/07/2015 02:30,2,0.000,ALERT,212.16,297.26,59.991,1438929003,"201051344000579","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,212512.2,212512.2,9631,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929153,356607.00
08/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438929003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438929883,356608.00
08/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438929003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438929883,356609.00
08/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438929003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438929883,356610.00
08/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438929003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438929883,356611.00
08/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438929003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438929883,356612.00
08/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438929003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438929883,356613.00
08/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438929003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438929883,356614.00
08/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438929003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438929883,356615.00
08/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438929003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438929883,356616.00
08/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438929003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438929883,356617.00
08/07/2015 02:45,2,0.000,ALERT,211.93,296.36,59.991,1438929904,"201051344000955","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,211134.9,211134.9,9641,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929980,356618.00
08/07/2015 02:45,2,0.000,ALERT,213.51,297.57,59.991,1438929904,"274151322000095","174011321042388",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,510713.0,510713.0,10545,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929981,356619.00
08/07/2015 02:45,2,0.000,ALERT,212.16,296.96,59.991,1438929904,"201051344000868","174011321042388",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,197865.0,197865.0,9656,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438929983,356620.00
08/07/2015 02:45,2,0.000,ALERT,212.38,296.06,59.986,1438929904,"201051344000853","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,204290.7,204290.7,9660,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929985,356621.00
08/07/2015 02:45,2,0.000,ALERT,212.61,297.26,59.986,1438929904,"201051344000582","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,203616.6,203616.6,9629,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929987,356622.00
08/07/2015 02:45,2,0.000,ALERT,211.93,296.06,59.986,1438929904,"201051344000469","174011321042388",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,199563.9,199563.9,9651,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929989,356623.00
08/07/2015 02:45,2,0.000,ALERT,211.93,296.06,59.996,1438929904,"201051344000988","174011321042388",0.00,17.30,0,292.16,298.47,0.0,0.0,0.000,198744.1,198744.1,9639,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929991,356624.00
08/07/2015 02:45,2,0.000,ALERT,212.16,296.06,59.991,1438929904,"201051344001158","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,204486.3,204486.3,9639,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929993,356625.00
08/07/2015 02:45,2,0.000,ALERT,212.16,295.76,59.991,1438929904,"201051344001025","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,208774.9,208774.9,9634,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929995,356626.00
08/07/2015 02:45,2,0.000,ALERT,212.16,296.96,59.986,1438929904,"201051344000569","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,212060.6,212060.6,9659,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438929997,356627.00
08/07/2015 02:45,2,0.000,ALERT,213.51,296.66,59.981,1438929904,"274151322000094","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,389600.7,389600.7,11051,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438929998,356628.00
08/07/2015 02:45,2,0.000,ALERT,211.93,296.36,59.970,1438929904,"201051344000458","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,207771.4,207771.4,9649,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930000,356629.00
08/07/2015 02:45,2,0.000,ALERT,213.51,296.36,59.986,1438929904,"274151322000087","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,461254.0,461254.0,10482,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930002,356630.00
08/07/2015 02:45,2,0.000,ALERT,213.29,297.26,59.954,1438929904,"274151322000052","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,493178.5,493178.5,10899,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930004,356631.00
08/07/2015 02:45,2,0.000,ALERT,212.38,296.96,59.986,1438929904,"201051344001145","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,212855.5,212855.5,9656,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930006,356632.00
08/07/2015 02:45,2,0.000,ALERT,212.61,296.66,59.991,1438929904,"201051344000685","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,211618.3,211618.3,9657,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930007,356633.00
08/07/2015 02:45,2,0.000,ALERT,213.06,296.96,59.986,1438929904,"274151322000088","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,473207.6,473207.6,10504,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930009,356634.00
08/07/2015 02:45,2,0.000,ALERT,212.38,296.66,59.986,1438929904,"201051344000438","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,211621.0,211621.0,9628,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930011,356635.00
08/07/2015 02:45,2,0.000,ALERT,211.93,296.66,59.981,1438929904,"201051344001135","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,203101.3,203101.3,9612,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930013,356636.00
08/07/2015 02:45,2,0.000,ALERT,212.38,296.06,59.991,1438929904,"201051344000417","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,206810.1,206810.1,9629,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930015,356637.00
08/07/2015 02:45,2,0.000,ALERT,211.70,296.66,59.991,1438929904,"201051344000594","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,208338.2,208338.2,9651,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438930016,356638.00
08/07/2015 02:45,2,0.000,ALERT,213.51,297.26,59.986,1438929904,"274151322000083","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,489097.9,489097.9,10929,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930018,356639.00
08/07/2015 02:45,2,0.000,ALERT,212.16,296.66,59.991,1438929904,"201051344000585","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,207763.2,207763.2,9631,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438930020,356640.00
08/07/2015 02:45,2,0.000,ALERT,213.51,296.96,60.007,1438929904,"274151322000054","174011321042388",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,483942.6,483942.6,10494,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930022,356641.00
08/07/2015 02:45,2,0.000,ALERT,212.38,296.36,60.002,1438929904,"201051344001203","174011321042388",0.00,17.00,0,294.56,300.87,0.0,0.0,0.000,208669.8,208669.8,9642,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930024,356642.00
08/07/2015 02:45,2,0.000,ALERT,211.93,296.06,59.991,1438929904,"201051344000646","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,205094.9,205094.9,9627,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930025,356643.00
