ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 02:45,2,0.000,ALERT,213.96,295.76,59.981,1438929904,"274151322000068","174011321042388",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,388851.4,388851.4,10662,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930027,356644.00
08/07/2015 02:45,2,0.000,ALERT,213.96,296.66,60.007,1438929904,"274151322000076","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,516782.2,516782.2,10911,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930029,356645.00
08/07/2015 02:45,2,0.000,ALERT,212.16,296.96,59.959,1438929904,"201051344000890","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,209731.2,209731.2,9641,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930031,356646.00
08/07/2015 02:45,2,0.000,ALERT,212.16,296.36,59.965,1438929904,"201051344000900","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,210567.0,210567.0,9671,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930033,356647.00
08/07/2015 02:45,2,0.000,ALERT,212.38,295.46,59.986,1438929904,"201051344000633","174011321042388",0.00,16.70,0,292.46,297.87,0.0,0.0,0.000,199515.3,199515.3,9664,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930034,356648.00
08/07/2015 02:45,2,0.000,ALERT,211.93,296.06,60.002,1438929904,"201051344000983","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,207473.1,207473.1,9654,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438930036,356649.00
08/07/2015 02:45,2,0.000,ALERT,212.16,295.76,59.986,1438929904,"201051344000917","174011321042388",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,210267.5,210267.5,9663,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930038,356650.00
08/07/2015 02:45,2,0.000,ALERT,212.16,295.46,59.986,1438929904,"201051344000648","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,205560.7,205560.7,9655,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930040,356651.00
08/07/2015 02:45,2,0.000,ALERT,211.93,296.36,59.986,1438929904,"201051344001093","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,208466.2,208466.2,9648,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438930042,356652.00
08/07/2015 02:45,2,0.000,ALERT,212.16,295.76,59.981,1438929904,"201051344000645","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,206479.0,206479.0,9659,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930043,356653.00
08/07/2015 02:45,2,0.000,ALERT,213.51,296.06,59.981,1438929904,"274151322000085","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,486487.2,486487.2,10907,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930045,356654.00
08/07/2015 02:45,2,0.000,ALERT,212.16,295.76,59.975,1438929904,"201051344000651","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,205734.6,205734.6,9635,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930047,356655.00
08/07/2015 02:45,2,0.000,ALERT,212.16,295.46,59.981,1438929904,"201051344000867","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,198394.6,198394.6,9657,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930049,356656.00
08/07/2015 02:45,2,0.000,ALERT,211.93,296.66,59.965,1438929904,"201051344001230","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,209379.9,209379.9,9665,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930051,356657.00
08/07/2015 02:45,2,0.000,ALERT,212.61,296.66,59.986,1438929904,"201051344000576","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,205632.7,205632.7,9675,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438930053,356658.00
08/07/2015 02:45,2,0.000,ALERT,211.93,296.66,59.965,1438929904,"201051344000579","174011321042388",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,212512.2,212512.2,9633,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930055,356659.00
08/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438929904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438930784,356660.00
08/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438929904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438930784,356661.00
08/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438929904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438930784,356662.00
08/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438929904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438930784,356663.00
08/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438929904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438930784,356664.00
08/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438929904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438930784,356665.00
08/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438929904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438930784,356666.00
08/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438929904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438930784,356667.00
08/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438929904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438930784,356668.00
08/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438929904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438930784,356669.00
08/07/2015 03:00,2,0.000,ALERT,212.16,295.16,59.981,1438930803,"201051344000955","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,211134.9,211134.9,9643,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930878,356670.00
08/07/2015 03:00,2,0.000,ALERT,213.74,296.36,59.986,1438930803,"274151322000095","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,510713.0,510713.0,10547,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438930880,356671.00
08/07/2015 03:00,2,0.000,ALERT,212.38,295.46,59.986,1438930803,"201051344000868","174011321042388",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,197865.0,197865.0,9658,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930882,356672.00
08/07/2015 03:00,2,0.000,ALERT,212.83,294.86,59.981,1438930803,"201051344000853","174011321042388",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,204290.7,204290.7,9662,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930884,356673.00
08/07/2015 03:00,2,0.000,ALERT,212.83,295.76,59.981,1438930803,"201051344000582","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,203616.6,203616.6,9631,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930886,356674.00
08/07/2015 03:00,2,0.000,ALERT,212.38,294.56,59.975,1438930803,"201051344000469","174011321042388",0.00,16.30,0,292.16,297.87,0.0,0.0,0.000,199563.9,199563.9,9653,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438930888,356675.00
08/07/2015 03:00,2,0.000,ALERT,212.16,294.86,59.981,1438930803,"201051344000988","174011321042388",0.00,17.00,0,290.95,298.17,0.0,0.0,0.000,198744.1,198744.1,9641,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930890,356676.00
08/07/2015 03:00,2,0.000,ALERT,212.38,294.56,59.970,1438930803,"201051344001158","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,204486.3,204486.3,9641,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930891,356677.00
08/07/2015 03:00,2,0.000,ALERT,212.38,294.26,59.970,1438930803,"201051344001025","174011321042388",0.00,16.70,0,293.06,299.37,0.0,0.0,0.000,208774.9,208774.9,9636,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930893,356678.00
08/07/2015 03:00,2,0.000,ALERT,212.38,295.16,59.965,1438930803,"201051344000569","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,212060.6,212060.6,9661,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930895,356679.00
08/07/2015 03:00,2,0.000,ALERT,213.74,295.46,59.970,1438930803,"274151322000094","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,389600.7,389600.7,11053,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930897,356680.00
08/07/2015 03:00,2,0.000,ALERT,212.38,295.16,59.975,1438930803,"201051344000458","174011321042388",0.00,17.80,0,293.36,299.37,0.0,0.0,0.000,207771.4,207771.4,9651,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438930899,356681.00
08/07/2015 03:00,2,0.000,ALERT,213.51,294.56,59.954,1438930803,"274151322000087","174011321042388",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,461254.0,461254.0,10484,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930901,356682.00
08/07/2015 03:00,2,0.000,ALERT,213.51,295.76,59.965,1438930803,"274151322000052","174011321042388",0.00,17.80,0,293.36,299.37,0.0,0.0,0.000,493178.5,493178.5,10901,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930902,356683.00
08/07/2015 03:00,2,0.000,ALERT,212.83,295.76,59.949,1438930803,"201051344001145","174011321042388",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,212855.5,212855.5,9658,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438930904,356684.00
08/07/2015 03:00,2,0.000,ALERT,212.83,295.16,60.002,1438930803,"201051344000685","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,211618.3,211618.3,9659,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930906,356685.00
08/07/2015 03:00,2,0.000,ALERT,213.29,294.86,59.965,1438930803,"274151322000088","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,473207.6,473207.6,10506,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930908,356686.00
08/07/2015 03:00,2,0.000,ALERT,212.61,294.86,59.970,1438930803,"201051344000438","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,211621.0,211621.0,9630,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930910,356687.00
08/07/2015 03:00,2,0.000,ALERT,212.16,294.86,59.970,1438930803,"201051344001135","174011321042388",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,203101.3,203101.3,9614,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930912,356688.00
08/07/2015 03:00,2,0.000,ALERT,212.61,294.26,59.954,1438930803,"201051344000417","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,206810.1,206810.1,9631,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930913,356689.00
08/07/2015 03:00,2,0.000,ALERT,211.93,295.16,59.965,1438930803,"201051344000594","174011321042388",0.00,17.00,0,293.06,298.47,0.0,0.0,0.000,208338.2,208338.2,9653,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930915,356690.00
08/07/2015 03:00,2,0.000,ALERT,213.51,295.16,59.965,1438930803,"274151322000083","174011321042388",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,489097.9,489097.9,10931,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930917,356691.00
08/07/2015 03:00,2,0.000,ALERT,212.61,294.86,59.996,1438930803,"201051344000585","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,207763.2,207763.2,9633,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930919,356692.00
08/07/2015 03:00,2,0.000,ALERT,213.74,294.86,59.965,1438930803,"274151322000054","174011321042388",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,483942.6,483942.6,10496,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930920,356693.00
08/07/2015 03:00,2,0.000,ALERT,212.61,294.56,59.970,1438930803,"201051344001203","174011321042388",0.00,17.00,0,293.36,300.57,0.0,0.0,0.000,208669.8,208669.8,9644,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930922,356694.00
08/07/2015 03:00,2,0.000,ALERT,211.93,294.26,59.975,1438930803,"201051344000646","174011321042388",0.00,17.00,0,292.76,298.17,0.0,0.0,0.000,205094.9,205094.9,9629,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930924,356695.00
08/07/2015 03:00,2,0.000,ALERT,213.96,294.56,60.002,1438930803,"274151322000068","174011321042388",0.00,18.30,0,292.76,297.87,0.0,0.0,0.000,388851.4,388851.4,10664,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930926,356696.00
08/07/2015 03:00,2,0.000,ALERT,214.19,295.16,59.965,1438930803,"274151322000076","174011321042388",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,516782.2,516782.2,10913,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438930928,356697.00
08/07/2015 03:00,2,0.000,ALERT,212.16,295.16,59.970,1438930803,"201051344000890","174011321042388",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,209731.2,209731.2,9643,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930930,356698.00
08/07/2015 03:00,2,0.000,ALERT,211.93,294.56,59.986,1438930803,"201051344000900","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,210567.0,210567.0,9673,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930931,356699.00
08/07/2015 03:00,2,0.000,ALERT,212.61,293.96,59.970,1438930803,"201051344000633","174011321042388",0.00,16.70,0,291.55,297.57,0.0,0.0,0.000,199515.3,199515.3,9666,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930933,356700.00
08/07/2015 03:00,2,0.000,ALERT,212.16,294.56,59.975,1438930803,"201051344000983","174011321042388",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,207473.1,207473.1,9656,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438930935,356701.00
08/07/2015 03:00,2,0.000,ALERT,212.38,294.26,60.018,1438930803,"201051344000917","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,210267.5,210267.5,9665,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438930937,356702.00
08/07/2015 03:00,2,0.000,ALERT,212.16,293.96,59.970,1438930803,"201051344000648","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,205560.7,205560.7,9657,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930939,356703.00
08/07/2015 03:00,2,0.000,ALERT,212.16,294.86,59.986,1438930803,"201051344001093","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,208466.2,208466.2,9650,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930940,356704.00
08/07/2015 03:00,2,0.000,ALERT,212.61,294.56,59.975,1438930803,"201051344000645","174011321042388",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,206479.0,206479.0,9661,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438930942,356705.00
08/07/2015 03:00,2,0.000,ALERT,213.74,294.56,59.975,1438930803,"274151322000085","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,486487.2,486487.2,10909,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930944,356706.00
08/07/2015 03:00,2,0.000,ALERT,212.38,294.26,59.981,1438930803,"201051344000651","174011321042388",0.00,16.30,0,293.06,298.47,0.0,0.0,0.000,205734.6,205734.6,9637,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438930946,356707.00
08/07/2015 03:00,2,0.000,ALERT,212.38,294.26,59.986,1438930803,"201051344000867","174011321042388",0.00,17.50,0,293.36,299.07,0.0,0.0,0.000,198394.6,198394.6,9659,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930948,356708.00
08/07/2015 03:00,2,0.000,ALERT,212.16,295.16,59.981,1438930803,"201051344001230","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,209379.9,209379.9,9667,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930949,356709.00
08/07/2015 03:00,2,0.000,ALERT,212.61,295.16,59.981,1438930803,"201051344000576","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,205632.7,205632.7,9677,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438930951,356710.00
08/07/2015 03:00,2,0.000,ALERT,212.16,295.16,59.975,1438930803,"201051344000579","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,212512.2,212512.2,9635,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438930953,356711.00
08/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438930803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438931683,356712.00
08/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438930803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438931683,356713.00
08/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438930803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438931683,356714.00
08/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438930803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438931683,356715.00
08/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438930803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438931683,356716.00
08/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438930803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438931683,356717.00
08/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438930803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438931683,356718.00
08/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438930803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438931683,356719.00
08/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438930803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438931683,356720.00
08/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438930803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438931683,356721.00
08/07/2015 03:15,2,0.000,ALERT,212.16,296.96,59.986,1438931703,"201051344000955","174011321042388",0.00,17.30,0,292.76,298.47,0.0,0.0,0.000,211134.9,211134.9,9645,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931779,356722.00
08/07/2015 03:15,2,0.000,ALERT,213.74,298.47,59.975,1438931703,"274151322000095","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,510713.0,510713.0,10549,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931781,356723.00
08/07/2015 03:15,2,0.000,ALERT,212.16,297.57,59.996,1438931703,"201051344000868","174011321042388",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,197865.0,197865.0,9660,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931782,356724.00
08/07/2015 03:15,2,0.000,ALERT,212.61,296.66,59.991,1438931703,"201051344000853","174011321042388",0.00,17.00,0,292.76,299.07,0.0,0.0,0.000,204290.7,204290.7,9664,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931784,356725.00
08/07/2015 03:15,2,0.000,ALERT,212.83,297.57,59.975,1438931703,"201051344000582","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,203616.6,203616.6,9633,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931786,356726.00
08/07/2015 03:15,2,0.000,ALERT,212.16,296.36,59.970,1438931703,"201051344000469","174011321042388",0.00,16.70,0,291.55,297.87,0.0,0.0,0.000,199563.9,199563.9,9655,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438931788,356727.00
08/07/2015 03:15,2,0.000,ALERT,211.93,296.36,59.991,1438931703,"201051344000988","174011321042388",0.00,17.30,0,290.65,297.87,0.0,0.0,0.000,198744.1,198744.1,9643,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931789,356728.00
08/07/2015 03:15,2,0.000,ALERT,212.38,296.66,59.981,1438931703,"201051344001158","174011321042388",0.00,16.70,0,292.46,297.87,0.0,0.0,0.000,204486.3,204486.3,9643,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931791,356729.00
08/07/2015 03:15,2,0.000,ALERT,212.16,296.36,59.986,1438931703,"201051344001025","174011321042388",0.00,16.70,0,292.46,299.37,0.0,0.0,0.000,208774.9,208774.9,9638,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931793,356730.00
08/07/2015 03:15,2,0.000,ALERT,212.38,297.26,59.986,1438931703,"201051344000569","174011321042388",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,212060.6,212060.6,9663,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931795,356731.00
08/07/2015 03:15,2,0.000,ALERT,213.51,296.66,59.959,1438931703,"274151322000094","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,389600.7,389600.7,11055,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931797,356732.00
08/07/2015 03:15,2,0.000,ALERT,212.16,296.96,59.959,1438931703,"201051344000458","174011321042388",0.00,17.80,0,293.06,299.37,0.0,0.0,0.000,207771.4,207771.4,9653,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931799,356733.00
08/07/2015 03:15,2,0.000,ALERT,213.29,297.57,59.975,1438931703,"274151322000087","174011321042388",0.00,19.30,0,292.46,298.47,0.0,0.0,0.000,461254.0,461254.0,10486,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438931801,356734.00
08/07/2015 03:15,2,0.000,ALERT,213.06,297.26,59.986,1438931703,"274151322000052","174011321042388",0.00,18.00,0,293.06,299.37,0.0,0.0,0.000,493178.5,493178.5,10903,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438931802,356735.00
08/07/2015 03:15,2,0.000,ALERT,212.61,297.26,59.981,1438931703,"201051344001145","174011321042388",0.00,17.00,0,293.66,299.67,0.0,0.0,0.000,212855.5,212855.5,9660,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931804,356736.00
08/07/2015 03:15,2,0.000,ALERT,212.61,296.96,59.981,1438931703,"201051344000685","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,211618.3,211618.3,9661,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931806,356737.00
08/07/2015 03:15,2,0.000,ALERT,212.83,296.96,59.986,1438931703,"274151322000088","174011321042388",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,473207.6,473207.6,10508,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931808,356738.00
08/07/2015 03:15,2,0.000,ALERT,212.38,296.66,59.981,1438931703,"201051344000438","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,211621.0,211621.0,9632,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931810,356739.00
08/07/2015 03:15,2,0.000,ALERT,211.93,296.96,59.991,1438931703,"201051344001135","174011321042388",0.00,17.00,0,293.06,299.37,0.0,0.0,0.000,203101.3,203101.3,9616,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931811,356740.00
08/07/2015 03:15,2,0.000,ALERT,212.38,296.06,59.986,1438931703,"201051344000417","174011321042388",0.00,17.30,0,292.16,298.17,0.0,0.0,0.000,206810.1,206810.1,9633,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931813,356741.00
08/07/2015 03:15,2,0.000,ALERT,211.93,297.26,59.970,1438931703,"201051344000594","174011321042388",0.00,17.00,0,292.46,298.47,0.0,0.0,0.000,208338.2,208338.2,9655,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931815,356742.00
08/07/2015 03:15,2,0.000,ALERT,213.74,297.87,60.002,1438931703,"274151322000083","174011321042388",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,489097.9,489097.9,10933,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931817,356743.00
08/07/2015 03:15,2,0.000,ALERT,212.38,297.26,59.981,1438931703,"201051344000585","174011321042388",0.00,17.30,0,292.16,298.47,0.0,0.0,0.000,207763.2,207763.2,9635,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438931819,356744.00
08/07/2015 03:15,2,0.000,ALERT,213.29,296.66,59.965,1438931703,"274151322000054","174011321042388",0.00,18.00,0,293.06,299.37,0.0,0.0,0.000,483942.6,483942.6,10498,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438931820,356745.00
08/07/2015 03:15,2,0.000,ALERT,212.38,296.96,59.991,1438931703,"201051344001203","174011321042388",0.00,17.00,0,292.76,300.57,0.0,0.0,0.000,208669.8,208669.8,9646,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931822,356746.00
08/07/2015 03:15,2,0.000,ALERT,211.93,296.66,59.991,1438931703,"201051344000646","174011321042388",0.00,17.00,0,292.46,298.17,0.0,0.0,0.000,205094.9,205094.9,9631,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931824,356747.00
08/07/2015 03:15,2,0.000,ALERT,214.19,296.06,59.981,1438931703,"274151322000068","174011321042388",0.00,18.30,0,292.46,297.87,0.0,0.0,0.000,388851.4,388851.4,10666,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931826,356748.00
08/07/2015 03:15,2,0.000,ALERT,214.41,296.96,59.975,1438931703,"274151322000076","174011321042388",0.00,17.80,0,293.06,298.77,0.0,0.0,0.000,516782.2,516782.2,10915,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931828,356749.00
08/07/2015 03:15,2,0.000,ALERT,212.38,297.57,59.986,1438931703,"201051344000890","174011321042388",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,209731.2,209731.2,9645,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438931829,356750.00
08/07/2015 03:15,2,0.000,ALERT,212.16,296.96,59.986,1438931703,"201051344000900","174011321042388",0.00,17.00,0,292.46,298.17,0.0,0.0,0.000,210567.0,210567.0,9675,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931831,356751.00
08/07/2015 03:15,2,0.000,ALERT,212.83,296.36,60.018,1438931703,"201051344000633","174011321042388",0.00,17.00,0,290.65,297.57,0.0,0.0,0.000,199515.3,199515.3,9668,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931833,356752.00
08/07/2015 03:15,2,0.000,ALERT,212.38,296.96,59.981,1438931703,"201051344000983","174011321042388",0.00,17.30,0,292.76,299.37,0.0,0.0,0.000,207473.1,207473.1,9658,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931835,356753.00
08/07/2015 03:15,2,0.000,ALERT,212.61,296.66,60.023,1438931703,"201051344000917","174011321042388",0.00,17.80,0,291.55,297.87,0.0,0.0,0.000,210267.5,210267.5,9667,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931837,356754.00
08/07/2015 03:15,2,0.000,ALERT,212.38,296.06,59.986,1438931703,"201051344000648","174011321042388",0.00,16.70,0,292.16,298.77,0.0,0.0,0.000,205560.7,205560.7,9659,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438931838,356755.00
08/07/2015 03:15,2,0.000,ALERT,212.16,296.96,59.986,1438931703,"201051344001093","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,208466.2,208466.2,9652,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931840,356756.00
08/07/2015 03:15,2,0.000,ALERT,212.61,296.36,59.954,1438931703,"201051344000645","174011321042388",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,206479.0,206479.0,9663,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931842,356757.00
08/07/2015 03:15,2,0.000,ALERT,213.51,297.57,59.981,1438931703,"274151322000085","174011321042388",0.00,17.80,0,293.36,298.77,0.0,0.0,0.000,486487.2,486487.2,10911,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931844,356758.00
08/07/2015 03:15,2,0.000,ALERT,212.38,296.06,59.959,1438931703,"201051344000651","174011321042388",0.00,16.70,0,292.76,298.47,0.0,0.0,0.000,205734.6,205734.6,9639,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931846,356759.00
08/07/2015 03:15,2,0.000,ALERT,212.38,296.36,59.986,1438931703,"201051344000867","174011321042388",0.00,17.50,0,292.46,299.07,0.0,0.0,0.000,198394.6,198394.6,9661,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931847,356760.00
08/07/2015 03:15,2,0.000,ALERT,212.16,296.96,59.975,1438931703,"201051344001230","174011321042388",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,209379.9,209379.9,9669,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438931849,356761.00
08/07/2015 03:15,2,0.000,ALERT,212.38,296.96,59.975,1438931703,"201051344000576","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,205632.7,205632.7,9679,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931851,356762.00
08/07/2015 03:15,2,0.000,ALERT,211.93,296.96,60.023,1438931703,"201051344000579","174011321042388",0.00,17.30,0,293.36,299.37,0.0,0.0,0.000,212512.2,212512.2,9637,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438931853,356763.00
08/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438931703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438932584,356764.00
08/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438931703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438932584,356765.00
08/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438931703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438932584,356766.00
08/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438931703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438932584,356767.00
08/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438931703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438932584,356768.00
08/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438931703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438932584,356769.00
08/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438931703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438932584,356770.00
08/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438931703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438932584,356771.00
08/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438931703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438932584,356772.00
08/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438931703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438932584,356773.00
08/07/2015 03:30,2,0.000,ALERT,211.93,296.96,59.949,1438932603,"201051344000955","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,211134.9,211134.9,9647,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932680,356774.00
08/07/2015 03:30,2,0.000,ALERT,213.74,298.17,59.981,1438932603,"274151322000095","174011321042388",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,510713.0,510713.0,10551,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932682,356775.00
08/07/2015 03:30,2,0.000,ALERT,212.16,297.57,59.981,1438932603,"201051344000868","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,197865.0,197865.0,9662,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932683,356776.00
08/07/2015 03:30,2,0.000,ALERT,212.83,296.66,59.981,1438932603,"201051344000853","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,204290.7,204290.7,9666,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438932685,356777.00
08/07/2015 03:30,2,0.000,ALERT,212.61,297.57,59.981,1438932603,"201051344000582","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,203616.6,203616.6,9635,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932687,356778.00
08/07/2015 03:30,2,0.000,ALERT,212.16,296.36,59.981,1438932603,"201051344000469","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,199563.9,199563.9,9657,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932689,356779.00
08/07/2015 03:30,2,0.000,ALERT,211.93,296.66,59.975,1438932603,"201051344000988","174011321042388",0.00,17.30,0,291.85,298.17,0.0,0.0,0.000,198744.1,198744.1,9645,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932691,356780.00
08/07/2015 03:30,2,0.000,ALERT,212.16,296.36,59.981,1438932603,"201051344001158","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,204486.3,204486.3,9645,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438932692,356781.00
08/07/2015 03:30,2,0.000,ALERT,211.93,295.76,59.975,1438932603,"201051344001025","174011321042388",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,208774.9,208774.9,9640,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932694,356782.00
08/07/2015 03:30,2,0.000,ALERT,212.16,296.96,59.981,1438932603,"201051344000569","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,212060.6,212060.6,9665,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932696,356783.00
08/07/2015 03:30,2,0.000,ALERT,213.51,295.76,59.981,1438932603,"274151322000094","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,389600.7,389600.7,11057,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932698,356784.00
08/07/2015 03:30,2,0.000,ALERT,211.93,296.36,60.018,1438932603,"201051344000458","174011321042388",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,207771.4,207771.4,9655,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932700,356785.00
08/07/2015 03:30,2,0.000,ALERT,213.29,296.36,59.986,1438932603,"274151322000087","174011321042388",0.00,19.30,0,293.36,298.47,0.0,0.0,0.000,461254.0,461254.0,10488,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932702,356786.00
08/07/2015 03:30,2,0.000,ALERT,213.29,296.36,59.981,1438932603,"274151322000052","174011321042388",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,493178.5,493178.5,10905,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932704,356787.00
08/07/2015 03:30,2,0.000,ALERT,212.61,296.96,59.959,1438932603,"201051344001145","174011321042388",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,212855.5,212855.5,9662,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932705,356788.00
08/07/2015 03:30,2,0.000,ALERT,212.61,296.66,59.986,1438932603,"201051344000685","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,211618.3,211618.3,9663,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932707,356789.00
08/07/2015 03:30,2,0.000,ALERT,213.06,296.96,59.970,1438932603,"274151322000088","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,473207.6,473207.6,10510,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932709,356790.00
08/07/2015 03:30,2,0.000,ALERT,212.38,296.66,59.975,1438932603,"201051344000438","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,211621.0,211621.0,9634,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932711,356791.00
08/07/2015 03:30,2,0.000,ALERT,211.93,296.66,59.970,1438932603,"201051344001135","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,203101.3,203101.3,9618,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932713,356792.00
08/07/2015 03:30,2,0.000,ALERT,212.38,295.76,59.996,1438932603,"201051344000417","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,206810.1,206810.1,9635,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932714,356793.00
