ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 03:30,2,0.000,ALERT,211.93,296.96,59.986,1438932603,"201051344000594","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,208338.2,208338.2,9657,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932716,356794.00
08/07/2015 03:30,2,0.000,ALERT,213.51,296.96,59.981,1438932603,"274151322000083","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,489097.9,489097.9,10935,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438932718,356795.00
08/07/2015 03:30,2,0.000,ALERT,212.38,296.96,59.965,1438932603,"201051344000585","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,207763.2,207763.2,9637,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932720,356796.00
08/07/2015 03:30,2,0.000,ALERT,213.51,296.96,59.981,1438932603,"274151322000054","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,483942.6,483942.6,10500,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932721,356797.00
08/07/2015 03:30,2,0.000,ALERT,212.38,296.66,59.986,1438932603,"201051344001203","174011321042388",0.00,17.00,0,294.26,300.87,0.0,0.0,0.000,208669.8,208669.8,9648,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932723,356798.00
08/07/2015 03:30,2,0.000,ALERT,211.93,296.66,59.959,1438932603,"201051344000646","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,205094.9,205094.9,9633,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932725,356799.00
08/07/2015 03:30,2,0.000,ALERT,213.96,295.46,59.986,1438932603,"274151322000068","174011321042388",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,388851.4,388851.4,10668,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932727,356800.00
08/07/2015 03:30,2,0.000,ALERT,213.96,296.36,59.986,1438932603,"274151322000076","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,516782.2,516782.2,10917,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932729,356801.00
08/07/2015 03:30,2,0.000,ALERT,212.16,297.26,60.012,1438932603,"201051344000890","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,209731.2,209731.2,9647,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932731,356802.00
08/07/2015 03:30,2,0.000,ALERT,212.16,296.96,59.986,1438932603,"201051344000900","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,210567.0,210567.0,9677,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932732,356803.00
08/07/2015 03:30,2,0.000,ALERT,212.61,296.06,59.996,1438932603,"201051344000633","174011321042388",0.00,16.70,0,292.46,297.87,0.0,0.0,0.000,199515.3,199515.3,9670,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932734,356804.00
08/07/2015 03:30,2,0.000,ALERT,212.16,296.96,59.965,1438932603,"201051344000983","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,207473.1,207473.1,9660,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932736,356805.00
08/07/2015 03:30,2,0.000,ALERT,212.38,296.66,59.996,1438932603,"201051344000917","174011321042388",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,210267.5,210267.5,9669,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932738,356806.00
08/07/2015 03:30,2,0.000,ALERT,212.38,296.06,59.996,1438932603,"201051344000648","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,205560.7,205560.7,9661,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438932739,356807.00
08/07/2015 03:30,2,0.000,ALERT,212.38,296.96,60.002,1438932603,"201051344001093","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,208466.2,208466.2,9654,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932741,356808.00
08/07/2015 03:30,2,0.000,ALERT,212.38,296.06,60.034,1438932603,"201051344000645","174011321042388",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,206479.0,206479.0,9665,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932743,356809.00
08/07/2015 03:30,2,0.000,ALERT,213.51,296.66,59.965,1438932603,"274151322000085","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,486487.2,486487.2,10913,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932745,356810.00
08/07/2015 03:30,2,0.000,ALERT,212.61,296.36,60.002,1438932603,"201051344000651","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,205734.6,205734.6,9641,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932747,356811.00
08/07/2015 03:30,2,0.000,ALERT,212.61,296.36,60.002,1438932603,"201051344000867","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,198394.6,198394.6,9663,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932749,356812.00
08/07/2015 03:30,2,0.000,ALERT,212.38,297.26,59.986,1438932603,"201051344001230","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,209379.9,209379.9,9671,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438932750,356813.00
08/07/2015 03:30,2,0.000,ALERT,212.83,297.26,59.991,1438932603,"201051344000576","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,205632.7,205632.7,9681,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932752,356814.00
08/07/2015 03:30,2,0.000,ALERT,212.16,296.96,59.996,1438932603,"201051344000579","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,212512.2,212512.2,9639,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438932754,356815.00
08/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438932603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438933483,356816.00
08/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438932603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438933483,356817.00
08/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438932603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438933483,356818.00
08/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438932603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438933483,356819.00
08/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438932603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438933483,356820.00
08/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438932603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438933483,356821.00
08/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438932603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438933483,356822.00
08/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438932603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438933483,356823.00
08/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438932603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438933483,356824.00
08/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438932603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438933483,356825.00
08/07/2015 03:45,2,0.000,ALERT,211.93,294.86,59.959,1438933504,"201051344000955","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,211134.9,211134.9,9649,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933581,356826.00
08/07/2015 03:45,2,0.000,ALERT,213.74,296.36,59.959,1438933504,"274151322000095","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,510713.0,510713.0,10553,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933583,356827.00
08/07/2015 03:45,2,0.000,ALERT,212.16,295.16,59.965,1438933504,"201051344000868","174011321042388",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,197865.0,197865.0,9664,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438933584,356828.00
08/07/2015 03:45,2,0.000,ALERT,212.83,294.86,59.959,1438933504,"201051344000853","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,204290.7,204290.7,9668,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933586,356829.00
08/07/2015 03:45,2,0.000,ALERT,212.83,296.06,59.959,1438933504,"201051344000582","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,203616.6,203616.6,9637,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933588,356830.00
08/07/2015 03:45,2,0.000,ALERT,212.16,294.56,59.991,1438933504,"201051344000469","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,199563.9,199563.9,9659,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933590,356831.00
08/07/2015 03:45,2,0.000,ALERT,211.93,294.86,59.959,1438933504,"201051344000988","174011321042388",0.00,17.00,0,291.55,298.17,0.0,0.0,0.000,198744.1,198744.1,9647,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438933592,356832.00
08/07/2015 03:45,2,0.000,ALERT,212.38,294.56,59.944,1438933504,"201051344001158","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,204486.3,204486.3,9647,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933594,356833.00
08/07/2015 03:45,2,0.000,ALERT,212.16,294.26,59.959,1438933504,"201051344001025","174011321042388",0.00,16.70,0,293.66,299.67,0.0,0.0,0.000,208774.9,208774.9,9642,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933595,356834.00
08/07/2015 03:45,2,0.000,ALERT,212.16,295.16,59.954,1438933504,"201051344000569","174011321042388",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,212060.6,212060.6,9667,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933597,356835.00
08/07/2015 03:45,2,0.000,ALERT,213.29,294.86,59.949,1438933504,"274151322000094","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,389600.7,389600.7,11059,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933599,356836.00
08/07/2015 03:45,2,0.000,ALERT,212.16,294.86,59.954,1438933504,"201051344000458","174011321042388",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,207771.4,207771.4,9657,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933601,356837.00
08/07/2015 03:45,2,0.000,ALERT,213.51,294.56,59.949,1438933504,"274151322000087","174011321042388",0.00,19.30,0,293.36,298.77,0.0,0.0,0.000,461254.0,461254.0,10490,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438933602,356838.00
08/07/2015 03:45,2,0.000,ALERT,213.29,295.76,59.949,1438933504,"274151322000052","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,493178.5,493178.5,10907,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438933604,356839.00
08/07/2015 03:45,2,0.000,ALERT,212.61,295.16,59.959,1438933504,"201051344001145","174011321042388",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,212855.5,212855.5,9664,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933606,356840.00
08/07/2015 03:45,2,0.000,ALERT,212.61,295.16,59.954,1438933504,"201051344000685","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,211618.3,211618.3,9665,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933608,356841.00
08/07/2015 03:45,2,0.000,ALERT,213.06,295.16,59.986,1438933504,"274151322000088","174011321042388",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,473207.6,473207.6,10512,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438933610,356842.00
08/07/2015 03:45,2,0.000,ALERT,212.38,295.16,59.965,1438933504,"201051344000438","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,211621.0,211621.0,9636,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438933612,356843.00
08/07/2015 03:45,2,0.000,ALERT,211.93,295.16,59.981,1438933504,"201051344001135","174011321042388",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,203101.3,203101.3,9620,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438933613,356844.00
08/07/2015 03:45,2,0.000,ALERT,212.61,294.86,59.938,1438933504,"201051344000417","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,206810.1,206810.1,9637,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933615,356845.00
08/07/2015 03:45,2,0.000,ALERT,211.93,295.76,59.965,1438933504,"201051344000594","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,208338.2,208338.2,9659,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933617,356846.00
08/07/2015 03:45,2,0.000,ALERT,213.51,296.06,59.928,1438933504,"274151322000083","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,489097.9,489097.9,10937,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933619,356847.00
08/07/2015 03:45,2,0.000,ALERT,212.38,295.46,59.959,1438933504,"201051344000585","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,207763.2,207763.2,9639,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438933621,356848.00
08/07/2015 03:45,2,0.000,ALERT,213.51,296.06,59.938,1438933504,"274151322000054","174011321042388",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,483942.6,483942.6,10502,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438933622,356849.00
08/07/2015 03:45,2,0.000,ALERT,212.38,295.16,59.959,1438933504,"201051344001203","174011321042388",0.00,17.00,0,293.96,301.17,0.0,0.0,0.000,208669.8,208669.8,9650,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933624,356850.00
08/07/2015 03:45,2,0.000,ALERT,211.93,295.16,59.965,1438933504,"201051344000646","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,205094.9,205094.9,9635,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933626,356851.00
08/07/2015 03:45,2,0.000,ALERT,214.19,294.56,59.954,1438933504,"274151322000068","174011321042388",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,388851.4,388851.4,10670,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933628,356852.00
08/07/2015 03:45,2,0.000,ALERT,214.19,295.76,59.954,1438933504,"274151322000076","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,516782.2,516782.2,10919,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933630,356853.00
08/07/2015 03:45,2,0.000,ALERT,212.16,295.76,59.954,1438933504,"201051344000890","174011321042388",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,209731.2,209731.2,9649,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933632,356854.00
08/07/2015 03:45,2,0.000,ALERT,212.16,294.86,59.991,1438933504,"201051344000900","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,210567.0,210567.0,9679,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438933634,356855.00
08/07/2015 03:45,2,0.000,ALERT,212.83,294.26,59.959,1438933504,"201051344000633","174011321042388",0.00,16.70,0,292.16,297.87,0.0,0.0,0.000,199515.3,199515.3,9672,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933635,356856.00
08/07/2015 03:45,2,0.000,ALERT,212.38,295.16,59.965,1438933504,"201051344000983","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,207473.1,207473.1,9662,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438933637,356857.00
08/07/2015 03:45,2,0.000,ALERT,212.61,294.86,59.965,1438933504,"201051344000917","174011321042388",0.00,17.80,0,292.76,298.47,0.0,0.0,0.000,210267.5,210267.5,9671,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933639,356858.00
08/07/2015 03:45,2,0.000,ALERT,212.38,294.26,59.959,1438933504,"201051344000648","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,205560.7,205560.7,9663,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933641,356859.00
08/07/2015 03:45,2,0.000,ALERT,212.38,295.46,59.970,1438933504,"201051344001093","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,208466.2,208466.2,9656,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438933643,356860.00
08/07/2015 03:45,2,0.000,ALERT,212.61,294.86,59.959,1438933504,"201051344000645","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,206479.0,206479.0,9667,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438933645,356861.00
08/07/2015 03:45,2,0.000,ALERT,213.96,295.76,59.954,1438933504,"274151322000085","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,486487.2,486487.2,10915,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438933647,356862.00
08/07/2015 03:45,2,0.000,ALERT,212.61,294.56,59.959,1438933504,"201051344000651","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,205734.6,205734.6,9643,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933649,356863.00
08/07/2015 03:45,2,0.000,ALERT,212.38,294.56,59.938,1438933504,"201051344000867","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,198394.6,198394.6,9665,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933651,356864.00
08/07/2015 03:45,2,0.000,ALERT,212.38,295.46,59.965,1438933504,"201051344001230","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,209379.9,209379.9,9673,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933652,356865.00
08/07/2015 03:45,2,0.000,ALERT,212.83,295.16,59.959,1438933504,"201051344000576","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,205632.7,205632.7,9683,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438933654,356866.00
08/07/2015 03:45,2,0.000,ALERT,212.16,295.46,59.965,1438933504,"201051344000579","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,212512.2,212512.2,9641,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438933656,356867.00
08/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438933504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438934384,356868.00
08/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438933504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438934384,356869.00
08/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438933504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438934384,356870.00
08/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438933504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438934384,356871.00
08/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438933504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438934384,356872.00
08/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438933504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438934384,356873.00
08/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438933504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438934384,356874.00
08/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438933504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438934384,356875.00
08/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438933504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438934384,356876.00
08/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438933504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438934384,356877.00
08/07/2015 04:00,2,0.000,ALERT,211.93,295.46,59.975,1438934403,"201051344000955","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,211134.9,211134.9,9651,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934479,356878.00
08/07/2015 04:00,2,0.000,ALERT,213.74,296.96,59.959,1438934403,"274151322000095","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,510713.0,510713.0,10555,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438934481,356879.00
08/07/2015 04:00,2,0.000,ALERT,212.38,295.76,59.970,1438934403,"201051344000868","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,197865.0,197865.0,9666,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934483,356880.00
08/07/2015 04:00,2,0.000,ALERT,212.83,295.16,59.970,1438934403,"201051344000853","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,204290.7,204290.7,9670,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438934484,356881.00
08/07/2015 04:00,2,0.000,ALERT,212.83,296.06,59.996,1438934403,"201051344000582","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,203616.6,203616.6,9639,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934486,356882.00
08/07/2015 04:00,2,0.000,ALERT,212.16,295.16,59.996,1438934403,"201051344000469","174011321042388",0.00,16.30,0,291.85,296.66,0.0,0.0,0.000,199563.9,199563.9,9661,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934488,356883.00
08/07/2015 04:00,2,0.000,ALERT,212.16,294.86,59.965,1438934403,"201051344000988","174011321042388",0.00,17.00,0,290.65,296.96,0.0,0.0,0.000,198744.1,198744.1,9649,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934490,356884.00
08/07/2015 04:00,2,0.000,ALERT,212.38,294.86,60.002,1438934403,"201051344001158","174011321042388",0.00,16.30,0,292.16,296.96,0.0,0.0,0.000,204486.3,204486.3,9649,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934492,356885.00
08/07/2015 04:00,2,0.000,ALERT,212.16,294.56,59.996,1438934403,"201051344001025","174011321042388",0.00,16.70,0,292.46,298.47,0.0,0.0,0.000,208774.9,208774.9,9644,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934493,356886.00
08/07/2015 04:00,2,0.000,ALERT,212.16,295.76,59.996,1438934403,"201051344000569","174011321042388",0.00,17.30,0,293.36,298.77,0.0,0.0,0.000,212060.6,212060.6,9669,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934495,356887.00
08/07/2015 04:00,2,0.000,ALERT,213.51,295.46,59.959,1438934403,"274151322000094","174011321042388",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,389600.7,389600.7,11061,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438934497,356888.00
08/07/2015 04:00,2,0.000,ALERT,212.38,295.46,59.965,1438934403,"201051344000458","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,207771.4,207771.4,9659,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438934499,356889.00
08/07/2015 04:00,2,0.000,ALERT,213.74,295.16,59.965,1438934403,"274151322000087","174011321042388",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,461254.0,461254.0,10492,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934501,356890.00
08/07/2015 04:00,2,0.000,ALERT,213.29,295.16,59.938,1438934403,"274151322000052","174011321042388",0.00,17.80,0,292.76,298.17,0.0,0.0,0.000,493178.5,493178.5,10909,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934502,356891.00
08/07/2015 04:00,2,0.000,ALERT,212.83,295.76,59.975,1438934403,"201051344001145","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,212855.5,212855.5,9666,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934504,356892.00
08/07/2015 04:00,2,0.000,ALERT,212.83,295.46,59.981,1438934403,"201051344000685","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,211618.3,211618.3,9667,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934506,356893.00
08/07/2015 04:00,2,0.000,ALERT,213.29,296.06,59.975,1438934403,"274151322000088","174011321042388",0.00,18.00,0,292.76,297.87,0.0,0.0,0.000,473207.6,473207.6,10514,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438934508,356894.00
08/07/2015 04:00,2,0.000,ALERT,212.61,295.46,59.944,1438934403,"201051344000438","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,211621.0,211621.0,9638,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934510,356895.00
08/07/2015 04:00,2,0.000,ALERT,212.16,295.46,59.959,1438934403,"201051344001135","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,203101.3,203101.3,9622,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934512,356896.00
08/07/2015 04:00,2,0.000,ALERT,212.61,294.86,59.970,1438934403,"201051344000417","174011321042388",0.00,17.00,0,292.46,297.26,0.0,0.0,0.000,206810.1,206810.1,9639,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934513,356897.00
08/07/2015 04:00,2,0.000,ALERT,211.93,295.76,59.965,1438934403,"201051344000594","174011321042388",0.00,17.00,0,292.46,297.57,0.0,0.0,0.000,208338.2,208338.2,9661,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438934515,356898.00
08/07/2015 04:00,2,0.000,ALERT,213.74,296.06,59.986,1438934403,"274151322000083","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,489097.9,489097.9,10939,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934517,356899.00
08/07/2015 04:00,2,0.000,ALERT,212.61,295.76,59.965,1438934403,"201051344000585","174011321042388",0.00,17.30,0,292.46,297.57,0.0,0.0,0.000,207763.2,207763.2,9641,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934519,356900.00
08/07/2015 04:00,2,0.000,ALERT,213.51,295.76,59.970,1438934403,"274151322000054","174011321042388",0.00,18.00,0,293.06,298.17,0.0,0.0,0.000,483942.6,483942.6,10504,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934521,356901.00
08/07/2015 04:00,2,0.000,ALERT,212.38,295.16,59.970,1438934403,"201051344001203","174011321042388",0.00,17.00,0,293.06,299.67,0.0,0.0,0.000,208669.8,208669.8,9652,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934522,356902.00
08/07/2015 04:00,2,0.000,ALERT,211.93,295.16,59.933,1438934403,"201051344000646","174011321042388",0.00,16.70,0,292.46,297.26,0.0,0.0,0.000,205094.9,205094.9,9637,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438934524,356903.00
08/07/2015 04:00,2,0.000,ALERT,214.19,294.56,59.944,1438934403,"274151322000068","174011321042388",0.00,18.00,0,292.16,296.96,0.0,0.0,0.000,388851.4,388851.4,10672,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934526,356904.00
08/07/2015 04:00,2,0.000,ALERT,214.19,294.86,59.933,1438934403,"274151322000076","174011321042388",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,516782.2,516782.2,10921,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934528,356905.00
08/07/2015 04:00,2,0.000,ALERT,212.16,295.46,59.970,1438934403,"201051344000890","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,209731.2,209731.2,9651,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934530,356906.00
08/07/2015 04:00,2,0.000,ALERT,212.16,294.86,59.959,1438934403,"201051344000900","174011321042388",0.00,17.00,0,292.46,297.26,0.0,0.0,0.000,210567.0,210567.0,9681,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438934532,356907.00
08/07/2015 04:00,2,0.000,ALERT,212.61,294.26,59.959,1438934403,"201051344000633","174011321042388",0.00,16.70,0,290.95,296.36,0.0,0.0,0.000,199515.3,199515.3,9674,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934534,356908.00
08/07/2015 04:00,2,0.000,ALERT,212.16,295.16,59.959,1438934403,"201051344000983","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,207473.1,207473.1,9664,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934535,356909.00
08/07/2015 04:00,2,0.000,ALERT,212.38,294.56,59.970,1438934403,"201051344000917","174011321042388",0.00,17.80,0,291.85,296.66,0.0,0.0,0.000,210267.5,210267.5,9673,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934537,356910.00
08/07/2015 04:00,2,0.000,ALERT,212.38,294.26,59.949,1438934403,"201051344000648","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,205560.7,205560.7,9665,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438934539,356911.00
08/07/2015 04:00,2,0.000,ALERT,212.38,295.16,59.991,1438934403,"201051344001093","174011321042388",0.00,17.50,0,292.76,297.57,0.0,0.0,0.000,208466.2,208466.2,9658,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438934541,356912.00
08/07/2015 04:00,2,0.000,ALERT,212.61,294.86,59.970,1438934403,"201051344000645","174011321042388",0.00,17.30,0,292.76,297.87,0.0,0.0,0.000,206479.0,206479.0,9669,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934543,356913.00
08/07/2015 04:00,2,0.000,ALERT,213.51,295.76,59.959,1438934403,"274151322000085","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,486487.2,486487.2,10917,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438934545,356914.00
08/07/2015 04:00,2,0.000,ALERT,212.38,294.56,59.970,1438934403,"201051344000651","174011321042388",0.00,16.30,0,292.46,297.57,0.0,0.0,0.000,205734.6,205734.6,9645,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934546,356915.00
08/07/2015 04:00,2,0.000,ALERT,212.38,294.56,59.970,1438934403,"201051344000867","174011321042388",0.00,17.50,0,292.76,298.17,0.0,0.0,0.000,198394.6,198394.6,9667,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934548,356916.00
08/07/2015 04:00,2,0.000,ALERT,212.16,295.46,59.965,1438934403,"201051344001230","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,209379.9,209379.9,9675,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934550,356917.00
08/07/2015 04:00,2,0.000,ALERT,212.61,295.46,59.970,1438934403,"201051344000576","174011321042388",0.00,16.70,0,292.76,297.57,0.0,0.0,0.000,205632.7,205632.7,9685,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934552,356918.00
08/07/2015 04:00,2,0.000,ALERT,212.16,295.46,59.970,1438934403,"201051344000579","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,212512.2,212512.2,9643,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438934554,356919.00
08/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438934403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438935283,356920.00
08/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438934403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438935283,356921.00
08/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438934403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438935283,356922.00
08/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438934403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438935283,356923.00
08/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438934403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438935283,356924.00
08/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438934403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438935283,356925.00
08/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438934403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438935283,356926.00
08/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438934403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438935283,356927.00
08/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438934403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438935283,356928.00
08/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438934403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438935283,356929.00
08/07/2015 04:15,2,0.000,ALERT,211.70,296.66,59.970,1438935303,"201051344000955","174011321042388",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,211134.9,211134.9,9653,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935379,356930.00
08/07/2015 04:15,2,0.000,ALERT,213.51,297.57,59.970,1438935303,"274151322000095","174011321042388",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,510713.0,510713.0,10557,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935381,356931.00
08/07/2015 04:15,2,0.000,ALERT,212.16,297.57,59.975,1438935303,"201051344000868","174011321042388",0.00,17.00,0,293.66,299.97,0.0,0.0,0.000,197865.0,197865.0,9668,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935383,356932.00
08/07/2015 04:15,2,0.000,ALERT,212.61,296.66,59.970,1438935303,"201051344000853","174011321042388",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,204290.7,204290.7,9672,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935384,356933.00
08/07/2015 04:15,2,0.000,ALERT,212.61,297.87,59.996,1438935303,"201051344000582","174011321042388",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,203616.6,203616.6,9641,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935386,356934.00
08/07/2015 04:15,2,0.000,ALERT,212.16,296.66,59.981,1438935303,"201051344000469","174011321042388",0.00,16.30,0,292.16,298.47,0.0,0.0,0.000,199563.9,199563.9,9663,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935388,356935.00
08/07/2015 04:15,2,0.000,ALERT,211.93,296.66,59.970,1438935303,"201051344000988","174011321042388",0.00,17.00,0,290.95,298.77,0.0,0.0,0.000,198744.1,198744.1,9651,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935390,356936.00
08/07/2015 04:15,2,0.000,ALERT,212.16,296.96,59.975,1438935303,"201051344001158","174011321042388",0.00,16.70,0,292.46,298.47,0.0,0.0,0.000,204486.3,204486.3,9651,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438935392,356937.00
08/07/2015 04:15,2,0.000,ALERT,211.93,296.06,59.981,1438935303,"201051344001025","174011321042388",0.00,16.30,0,292.76,299.97,0.0,0.0,0.000,208774.9,208774.9,9646,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935394,356938.00
08/07/2015 04:15,2,0.000,ALERT,211.93,297.26,59.981,1438935303,"201051344000569","174011321042388",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,212060.6,212060.6,9671,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935395,356939.00
08/07/2015 04:15,2,0.000,ALERT,213.51,296.96,59.938,1438935303,"274151322000094","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,389600.7,389600.7,11063,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935397,356940.00
08/07/2015 04:15,2,0.000,ALERT,211.93,296.66,59.975,1438935303,"201051344000458","174011321042388",0.00,17.50,0,293.36,299.97,0.0,0.0,0.000,207771.4,207771.4,9661,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438935399,356941.00
08/07/2015 04:15,2,0.000,ALERT,213.29,296.36,59.970,1438935303,"274151322000087","174011321042388",0.00,19.00,0,293.06,298.77,0.0,0.0,0.000,461254.0,461254.0,10494,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935401,356942.00
08/07/2015 04:15,2,0.000,ALERT,213.06,298.17,59.975,1438935303,"274151322000052","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,493178.5,493178.5,10911,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438935403,356943.00
