ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 04:15,2,0.000,ALERT,212.38,297.57,59.981,1438935303,"201051344001145","174011321042388",0.00,16.70,0,294.26,300.27,0.0,0.0,0.000,212855.5,212855.5,9668,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935404,356944.00
08/07/2015 04:15,2,0.000,ALERT,212.61,297.26,59.981,1438935303,"201051344000685","174011321042388",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,211618.3,211618.3,9669,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935406,356945.00
08/07/2015 04:15,2,0.000,ALERT,213.06,297.26,59.986,1438935303,"274151322000088","174011321042388",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,473207.6,473207.6,10516,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935408,356946.00
08/07/2015 04:15,2,0.000,ALERT,212.16,296.96,59.944,1438935303,"201051344000438","174011321042388",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,211621.0,211621.0,9640,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935410,356947.00
08/07/2015 04:15,2,0.000,ALERT,211.93,297.26,59.981,1438935303,"201051344001135","174011321042388",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,203101.3,203101.3,9624,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438935412,356948.00
08/07/2015 04:15,2,0.000,ALERT,212.61,296.66,59.981,1438935303,"201051344000417","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,206810.1,206810.1,9641,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438935414,356949.00
08/07/2015 04:15,2,0.000,ALERT,211.70,297.57,59.981,1438935303,"201051344000594","174011321042388",0.00,17.00,0,293.36,299.37,0.0,0.0,0.000,208338.2,208338.2,9663,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935416,356950.00
08/07/2015 04:15,2,0.000,ALERT,213.74,297.26,60.007,1438935303,"274151322000083","174011321042388",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,489097.9,489097.9,10941,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935418,356951.00
08/07/2015 04:15,2,0.000,ALERT,212.61,297.26,59.986,1438935303,"201051344000585","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,207763.2,207763.2,9643,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935419,356952.00
08/07/2015 04:15,2,0.000,ALERT,213.51,297.87,59.986,1438935303,"274151322000054","174011321042388",0.00,18.00,0,293.96,299.97,0.0,0.0,0.000,483942.6,483942.6,10506,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935421,356953.00
08/07/2015 04:15,2,0.000,ALERT,212.38,296.96,59.981,1438935303,"201051344001203","174011321042388",0.00,17.00,0,293.36,301.17,0.0,0.0,0.000,208669.8,208669.8,9654,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935423,356954.00
08/07/2015 04:15,2,0.000,ALERT,211.93,297.26,59.986,1438935303,"201051344000646","174011321042388",0.00,16.70,0,292.46,299.07,0.0,0.0,0.000,205094.9,205094.9,9639,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935425,356955.00
08/07/2015 04:15,2,0.000,ALERT,214.19,296.66,59.965,1438935303,"274151322000068","174011321042388",0.00,18.00,0,293.36,298.47,0.0,0.0,0.000,388851.4,388851.4,10674,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935427,356956.00
08/07/2015 04:15,2,0.000,ALERT,213.96,298.17,59.991,1438935303,"274151322000076","174011321042388",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,516782.2,516782.2,10923,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438935429,356957.00
08/07/2015 04:15,2,0.000,ALERT,212.16,297.57,59.981,1438935303,"201051344000890","174011321042388",0.00,17.30,0,293.66,300.57,0.0,0.0,0.000,209731.2,209731.2,9653,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935430,356958.00
08/07/2015 04:15,2,0.000,ALERT,212.16,296.96,59.981,1438935303,"201051344000900","174011321042388",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,210567.0,210567.0,9683,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935432,356959.00
08/07/2015 04:15,2,0.000,ALERT,212.83,296.66,60.012,1438935303,"201051344000633","174011321042388",0.00,16.70,0,291.25,298.17,0.0,0.0,0.000,199515.3,199515.3,9676,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438935434,356960.00
08/07/2015 04:15,2,0.000,ALERT,212.16,297.26,59.975,1438935303,"201051344000983","174011321042388",0.00,17.30,0,293.36,299.67,0.0,0.0,0.000,207473.1,207473.1,9666,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935436,356961.00
08/07/2015 04:15,2,0.000,ALERT,212.38,296.66,60.002,1438935303,"201051344000917","174011321042388",0.00,17.80,0,292.16,298.47,0.0,0.0,0.000,210267.5,210267.5,9675,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935437,356962.00
08/07/2015 04:15,2,0.000,ALERT,212.61,296.66,59.986,1438935303,"201051344000648","174011321042388",0.00,16.30,0,292.46,299.37,0.0,0.0,0.000,205560.7,205560.7,9667,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438935439,356963.00
08/07/2015 04:15,2,0.000,ALERT,212.16,296.96,59.986,1438935303,"201051344001093","174011321042388",0.00,17.50,0,293.36,299.07,0.0,0.0,0.000,208466.2,208466.2,9660,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438935441,356964.00
08/07/2015 04:15,2,0.000,ALERT,212.61,296.96,59.991,1438935303,"201051344000645","174011321042388",0.00,17.30,0,292.76,299.37,0.0,0.0,0.000,206479.0,206479.0,9671,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935443,356965.00
08/07/2015 04:15,2,0.000,ALERT,213.74,297.87,59.991,1438935303,"274151322000085","174011321042388",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,486487.2,486487.2,10919,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935445,356966.00
08/07/2015 04:15,2,0.000,ALERT,212.61,296.66,59.986,1438935303,"201051344000651","174011321042388",0.00,16.30,0,292.76,299.07,0.0,0.0,0.000,205734.6,205734.6,9647,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438935447,356967.00
08/07/2015 04:15,2,0.000,ALERT,212.61,296.66,59.991,1438935303,"201051344000867","174011321042388",0.00,17.30,0,292.46,299.67,0.0,0.0,0.000,198394.6,198394.6,9669,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935448,356968.00
08/07/2015 04:15,2,0.000,ALERT,212.38,297.57,59.981,1438935303,"201051344001230","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,209379.9,209379.9,9677,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935450,356969.00
08/07/2015 04:15,2,0.000,ALERT,212.83,297.57,59.986,1438935303,"201051344000576","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,205632.7,205632.7,9687,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438935452,356970.00
08/07/2015 04:15,2,0.000,ALERT,212.38,297.57,59.991,1438935303,"201051344000579","174011321042388",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,212512.2,212512.2,9645,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438935454,356971.00
08/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438935303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438936184,356972.00
08/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438935303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438936184,356973.00
08/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438935303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438936184,356974.00
08/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438935303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438936184,356975.00
08/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438935303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438936184,356976.00
08/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438935303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438936184,356977.00
08/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438935303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438936184,356978.00
08/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438935303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438936184,356979.00
08/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438935303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438936184,356980.00
08/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438935303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438936184,356981.00
08/07/2015 04:30,2,0.000,ALERT,212.16,297.26,59.965,1438936203,"201051344000955","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,211134.9,211134.9,9655,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936279,356982.00
08/07/2015 04:30,2,0.000,ALERT,213.96,298.47,59.965,1438936203,"274151322000095","174011321042388",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,510713.0,510713.0,10559,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438936281,356983.00
08/07/2015 04:30,2,0.000,ALERT,212.38,297.57,59.970,1438936203,"201051344000868","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,197865.0,197865.0,9670,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936283,356984.00
08/07/2015 04:30,2,0.000,ALERT,213.06,296.96,59.970,1438936203,"201051344000853","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,204290.7,204290.7,9674,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438936285,356985.00
08/07/2015 04:30,2,0.000,ALERT,213.06,298.17,59.944,1438936203,"201051344000582","174011321042388",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,203616.6,203616.6,9643,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438936287,356986.00
08/07/2015 04:30,2,0.000,ALERT,212.38,296.96,59.975,1438936203,"201051344000469","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,199563.9,199563.9,9665,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936288,356987.00
08/07/2015 04:30,2,0.000,ALERT,212.16,296.96,59.949,1438936203,"201051344000988","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,198744.1,198744.1,9653,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936290,356988.00
08/07/2015 04:30,2,0.000,ALERT,212.38,296.66,59.944,1438936203,"201051344001158","174011321042388",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,204486.3,204486.3,9653,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936292,356989.00
08/07/2015 04:30,2,0.000,ALERT,212.38,296.66,59.970,1438936203,"201051344001025","174011321042388",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,208774.9,208774.9,9648,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936294,356990.00
08/07/2015 04:30,2,0.000,ALERT,212.38,297.87,59.991,1438936203,"201051344000569","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,212060.6,212060.6,9673,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936296,356991.00
08/07/2015 04:30,2,0.000,ALERT,213.74,297.26,59.928,1438936203,"274151322000094","174011321042388",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,389600.7,389600.7,11065,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936297,356992.00
08/07/2015 04:30,2,0.000,ALERT,212.38,297.26,59.965,1438936203,"201051344000458","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,207771.4,207771.4,9663,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936299,356993.00
08/07/2015 04:30,2,0.000,ALERT,213.74,296.36,59.970,1438936203,"274151322000087","174011321042388",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,461254.0,461254.0,10496,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936301,356994.00
08/07/2015 04:30,2,0.000,ALERT,213.51,297.87,59.970,1438936203,"274151322000052","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,493178.5,493178.5,10913,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936303,356995.00
08/07/2015 04:30,2,0.000,ALERT,212.83,297.57,59.981,1438936203,"201051344001145","174011321042388",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,212855.5,212855.5,9670,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936305,356996.00
08/07/2015 04:30,2,0.000,ALERT,212.83,297.26,59.949,1438936203,"201051344000685","174011321042388",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,211618.3,211618.3,9671,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936306,356997.00
08/07/2015 04:30,2,0.000,ALERT,213.29,297.26,59.975,1438936203,"274151322000088","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,473207.6,473207.6,10518,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936308,356998.00
08/07/2015 04:30,2,0.000,ALERT,212.61,297.26,60.007,1438936203,"201051344000438","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,211621.0,211621.0,9642,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936310,356999.00
08/07/2015 04:30,2,0.000,ALERT,212.38,297.26,59.975,1438936203,"201051344001135","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,203101.3,203101.3,9626,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936312,357000.00
08/07/2015 04:30,2,0.000,ALERT,212.38,296.06,59.965,1438936203,"201051344000417","174011321042388",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,206810.1,206810.1,9643,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936314,357001.00
08/07/2015 04:30,2,0.000,ALERT,212.16,297.57,59.970,1438936203,"201051344000594","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,208338.2,208338.2,9665,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936316,357002.00
08/07/2015 04:30,2,0.000,ALERT,213.96,297.57,59.970,1438936203,"274151322000083","174011321042388",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,489097.9,489097.9,10943,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936317,357003.00
08/07/2015 04:30,2,0.000,ALERT,212.61,297.26,59.981,1438936203,"201051344000585","174011321042388",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,207763.2,207763.2,9645,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936319,357004.00
08/07/2015 04:30,2,0.000,ALERT,213.51,297.26,59.975,1438936203,"274151322000054","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,483942.6,483942.6,10508,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936321,357005.00
08/07/2015 04:30,2,0.000,ALERT,212.38,296.66,59.970,1438936203,"201051344001203","174011321042388",0.00,17.00,0,295.16,300.87,0.0,0.0,0.000,208669.8,208669.8,9656,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936323,357006.00
08/07/2015 04:30,2,0.000,ALERT,212.16,296.96,59.970,1438936203,"201051344000646","174011321042388",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,205094.9,205094.9,9641,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936325,357007.00
08/07/2015 04:30,2,0.000,ALERT,214.41,296.36,59.975,1438936203,"274151322000068","174011321042388",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,388851.4,388851.4,10676,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936327,357008.00
08/07/2015 04:30,2,0.000,ALERT,213.96,296.96,59.959,1438936203,"274151322000076","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,516782.2,516782.2,10925,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936328,357009.00
08/07/2015 04:30,2,0.000,ALERT,212.38,297.87,59.975,1438936203,"201051344000890","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,209731.2,209731.2,9655,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936330,357010.00
08/07/2015 04:30,2,0.000,ALERT,212.38,296.96,59.975,1438936203,"201051344000900","174011321042388",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,210567.0,210567.0,9685,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936332,357011.00
08/07/2015 04:30,2,0.000,ALERT,212.83,296.36,59.991,1438936203,"201051344000633","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,199515.3,199515.3,9678,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936334,357012.00
08/07/2015 04:30,2,0.000,ALERT,212.16,296.96,59.975,1438936203,"201051344000983","174011321042388",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,207473.1,207473.1,9668,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936336,357013.00
08/07/2015 04:30,2,0.000,ALERT,212.38,296.66,59.975,1438936203,"201051344000917","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,210267.5,210267.5,9677,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936337,357014.00
08/07/2015 04:30,2,0.000,ALERT,212.61,296.66,59.970,1438936203,"201051344000648","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,205560.7,205560.7,9669,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936339,357015.00
08/07/2015 04:30,2,0.000,ALERT,212.38,297.26,59.970,1438936203,"201051344001093","174011321042388",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,208466.2,208466.2,9662,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936341,357016.00
08/07/2015 04:30,2,0.000,ALERT,212.61,296.66,59.954,1438936203,"201051344000645","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,206479.0,206479.0,9673,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936343,357017.00
08/07/2015 04:30,2,0.000,ALERT,213.96,297.57,59.975,1438936203,"274151322000085","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,486487.2,486487.2,10921,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936345,357018.00
08/07/2015 04:30,2,0.000,ALERT,212.61,296.66,60.023,1438936203,"201051344000651","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,205734.6,205734.6,9649,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438936347,357019.00
08/07/2015 04:30,2,0.000,ALERT,212.61,296.96,59.975,1438936203,"201051344000867","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,198394.6,198394.6,9671,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936349,357020.00
08/07/2015 04:30,2,0.000,ALERT,212.38,297.57,59.981,1438936203,"201051344001230","174011321042388",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,209379.9,209379.9,9679,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936350,357021.00
08/07/2015 04:30,2,0.000,ALERT,212.61,297.26,59.981,1438936203,"201051344000576","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,205632.7,205632.7,9689,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936352,357022.00
08/07/2015 04:30,2,0.000,ALERT,211.93,296.96,59.965,1438936203,"201051344000579","174011321042388",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,212512.2,212512.2,9647,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438936354,357023.00
08/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438936203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937083,357024.00
08/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438936203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937083,357025.00
08/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438936203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937083,357026.00
08/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438936203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937083,357027.00
08/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438936203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937083,357028.00
08/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438936203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937083,357029.00
08/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438936203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937083,357030.00
08/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438936203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937083,357031.00
08/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438936203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937083,357032.00
08/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438936203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937083,357033.00
08/07/2015 04:45,2,0.000,ALERT,211.93,296.66,59.986,1438937103,"201051344000955","174011321042388",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,211134.9,211134.9,9657,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937180,357034.00
08/07/2015 04:45,2,0.000,ALERT,213.96,298.17,59.965,1438937103,"274151322000095","174011321042388",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,510713.0,510713.0,10561,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937181,357035.00
08/07/2015 04:45,2,0.000,ALERT,212.38,297.57,59.938,1438937103,"201051344000868","174011321042388",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,197865.0,197865.0,9672,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438937183,357036.00
08/07/2015 04:45,2,0.000,ALERT,212.83,296.66,59.959,1438937103,"201051344000853","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,204290.7,204290.7,9676,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438937185,357037.00
08/07/2015 04:45,2,0.000,ALERT,212.61,297.57,59.965,1438937103,"201051344000582","174011321042388",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,203616.6,203616.6,9645,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937187,357038.00
08/07/2015 04:45,2,0.000,ALERT,212.16,296.66,59.970,1438937103,"201051344000469","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,199563.9,199563.9,9667,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937188,357039.00
08/07/2015 04:45,2,0.000,ALERT,212.16,296.66,59.959,1438937103,"201051344000988","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,198744.1,198744.1,9655,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937190,357040.00
08/07/2015 04:45,2,0.000,ALERT,212.16,296.66,59.959,1438937103,"201051344001158","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,204486.3,204486.3,9655,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937192,357041.00
08/07/2015 04:45,2,0.000,ALERT,211.93,295.76,59.965,1438937103,"201051344001025","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,208774.9,208774.9,9650,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937194,357042.00
08/07/2015 04:45,2,0.000,ALERT,212.16,296.96,59.965,1438937103,"201051344000569","174011321042388",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,212060.6,212060.6,9675,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937196,357043.00
08/07/2015 04:45,2,0.000,ALERT,213.51,296.66,59.954,1438937103,"274151322000094","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,389600.7,389600.7,11067,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438937198,357044.00
08/07/2015 04:45,2,0.000,ALERT,211.93,296.36,59.959,1438937103,"201051344000458","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,207771.4,207771.4,9665,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937200,357045.00
08/07/2015 04:45,2,0.000,ALERT,213.74,296.36,59.959,1438937103,"274151322000087","174011321042388",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,461254.0,461254.0,10498,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937202,357046.00
08/07/2015 04:45,2,0.000,ALERT,213.51,297.26,59.959,1438937103,"274151322000052","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,493178.5,493178.5,10915,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937203,357047.00
08/07/2015 04:45,2,0.000,ALERT,212.38,296.96,59.959,1438937103,"201051344001145","174011321042388",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,212855.5,212855.5,9672,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937205,357048.00
08/07/2015 04:45,2,0.000,ALERT,212.38,296.66,59.959,1438937103,"201051344000685","174011321042388",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,211618.3,211618.3,9673,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438937207,357049.00
08/07/2015 04:45,2,0.000,ALERT,213.06,296.66,59.949,1438937103,"274151322000088","174011321042388",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,473207.6,473207.6,10520,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937209,357050.00
08/07/2015 04:45,2,0.000,ALERT,212.38,296.96,59.959,1438937103,"201051344000438","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,211621.0,211621.0,9644,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937211,357051.00
08/07/2015 04:45,2,0.000,ALERT,211.93,296.66,59.922,1438937103,"201051344001135","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,203101.3,203101.3,9628,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937212,357052.00
08/07/2015 04:45,2,0.000,ALERT,212.38,296.36,59.970,1438937103,"201051344000417","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,206810.1,206810.1,9645,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937214,357053.00
08/07/2015 04:45,2,0.000,ALERT,211.70,296.96,59.928,1438937103,"201051344000594","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,208338.2,208338.2,9667,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937216,357054.00
08/07/2015 04:45,2,0.000,ALERT,213.51,296.66,59.965,1438937103,"274151322000083","174011321042388",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,489097.9,489097.9,10945,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937218,357055.00
08/07/2015 04:45,2,0.000,ALERT,212.38,296.96,59.965,1438937103,"201051344000585","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,207763.2,207763.2,9647,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438937220,357056.00
08/07/2015 04:45,2,0.000,ALERT,213.51,297.26,59.965,1438937103,"274151322000054","174011321042388",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,483942.6,483942.6,10510,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937221,357057.00
08/07/2015 04:45,2,0.000,ALERT,212.38,296.96,59.970,1438937103,"201051344001203","174011321042388",0.00,17.00,0,295.16,300.87,0.0,0.0,0.000,208669.8,208669.8,9658,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937223,357058.00
08/07/2015 04:45,2,0.000,ALERT,211.70,296.66,59.975,1438937103,"201051344000646","174011321042388",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,205094.9,205094.9,9643,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937225,357059.00
08/07/2015 04:45,2,0.000,ALERT,213.96,295.76,59.965,1438937103,"274151322000068","174011321042388",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,388851.4,388851.4,10678,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937227,357060.00
08/07/2015 04:45,2,0.000,ALERT,213.96,296.96,59.970,1438937103,"274151322000076","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,516782.2,516782.2,10927,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937229,357061.00
08/07/2015 04:45,2,0.000,ALERT,211.93,297.26,59.975,1438937103,"201051344000890","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,209731.2,209731.2,9657,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937230,357062.00
08/07/2015 04:45,2,0.000,ALERT,212.16,296.66,59.981,1438937103,"201051344000900","174011321042388",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,210567.0,210567.0,9687,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438937232,357063.00
08/07/2015 04:45,2,0.000,ALERT,212.61,296.06,59.965,1438937103,"201051344000633","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,199515.3,199515.3,9680,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937234,357064.00
08/07/2015 04:45,2,0.000,ALERT,211.93,296.96,59.975,1438937103,"201051344000983","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,207473.1,207473.1,9670,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438937236,357065.00
08/07/2015 04:45,2,0.000,ALERT,212.16,296.36,59.975,1438937103,"201051344000917","174011321042388",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,210267.5,210267.5,9679,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438937238,357066.00
08/07/2015 04:45,2,0.000,ALERT,212.16,296.06,59.970,1438937103,"201051344000648","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,205560.7,205560.7,9671,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438937240,357067.00
08/07/2015 04:45,2,0.000,ALERT,211.93,296.66,59.986,1438937103,"201051344001093","174011321042388",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,208466.2,208466.2,9664,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937241,357068.00
08/07/2015 04:45,2,0.000,ALERT,212.38,296.36,60.002,1438937103,"201051344000645","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,206479.0,206479.0,9675,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937243,357069.00
08/07/2015 04:45,2,0.000,ALERT,213.29,296.96,59.965,1438937103,"274151322000085","174011321042388",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,486487.2,486487.2,10923,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937245,357070.00
08/07/2015 04:45,2,0.000,ALERT,212.16,296.06,59.975,1438937103,"201051344000651","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,205734.6,205734.6,9651,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438937247,357071.00
08/07/2015 04:45,2,0.000,ALERT,212.16,296.06,59.965,1438937103,"201051344000867","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,198394.6,198394.6,9673,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937249,357072.00
08/07/2015 04:45,2,0.000,ALERT,211.93,296.96,59.975,1438937103,"201051344001230","174011321042388",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,209379.9,209379.9,9681,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438937250,357073.00
08/07/2015 04:45,2,0.000,ALERT,212.38,296.66,59.970,1438937103,"201051344000576","174011321042388",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,205632.7,205632.7,9691,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937252,357074.00
08/07/2015 04:45,2,0.000,ALERT,211.93,296.96,59.970,1438937103,"201051344000579","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,212512.2,212512.2,9649,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438937254,357075.00
08/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438937103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937983,357076.00
08/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438937103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937983,357077.00
08/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438937103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937983,357078.00
08/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438937103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937983,357079.00
08/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438937103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937983,357080.00
08/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438937103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937983,357081.00
08/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438937103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937983,357082.00
08/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438937103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937983,357083.00
08/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438937103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937983,357084.00
08/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438937103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438937983,357085.00
08/07/2015 05:00,2,0.000,ALERT,211.70,296.36,59.981,1438938004,"201051344000955","174011321042388",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,211134.9,211134.9,9659,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938080,357086.00
08/07/2015 05:00,2,0.000,ALERT,213.51,297.87,59.986,1438938004,"274151322000095","174011321042388",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,510713.0,510713.0,10563,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938082,357087.00
08/07/2015 05:00,2,0.000,ALERT,212.16,297.26,59.965,1438938004,"201051344000868","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,197865.0,197865.0,9674,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938083,357088.00
08/07/2015 05:00,2,0.000,ALERT,212.61,296.36,60.018,1438938004,"201051344000853","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,204290.7,204290.7,9678,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938085,357089.00
08/07/2015 05:00,2,0.000,ALERT,212.61,297.57,59.991,1438938004,"201051344000582","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,203616.6,203616.6,9647,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938087,357090.00
08/07/2015 05:00,2,0.000,ALERT,211.93,296.36,59.991,1438938004,"201051344000469","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,199563.9,199563.9,9669,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938089,357091.00
08/07/2015 05:00,2,0.000,ALERT,211.70,296.36,59.981,1438938004,"201051344000988","174011321042388",0.00,17.00,0,292.46,298.47,0.0,0.0,0.000,198744.1,198744.1,9657,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938091,357092.00
08/07/2015 05:00,2,0.000,ALERT,211.93,296.06,59.986,1438938004,"201051344001158","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,204486.3,204486.3,9657,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938092,357093.00
