ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 05:00,2,0.000,ALERT,211.93,295.76,59.986,1438938004,"201051344001025","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,208774.9,208774.9,9652,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938094,357094.00
08/07/2015 05:00,2,0.000,ALERT,211.93,296.66,59.965,1438938004,"201051344000569","174011321042388",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,212060.6,212060.6,9677,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938096,357095.00
08/07/2015 05:00,2,0.000,ALERT,213.51,296.06,59.965,1438938004,"274151322000094","174011321042388",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,389600.7,389600.7,11069,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938098,357096.00
08/07/2015 05:00,2,0.000,ALERT,211.93,296.36,59.981,1438938004,"201051344000458","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,207771.4,207771.4,9667,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938100,357097.00
08/07/2015 05:00,2,0.000,ALERT,213.29,296.36,59.965,1438938004,"274151322000087","174011321042388",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,461254.0,461254.0,10500,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938102,357098.00
08/07/2015 05:00,2,0.000,ALERT,213.06,295.76,59.965,1438938004,"274151322000052","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,493178.5,493178.5,10917,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938103,357099.00
08/07/2015 05:00,2,0.000,ALERT,212.38,296.66,59.965,1438938004,"201051344001145","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,212855.5,212855.5,9674,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938105,357100.00
08/07/2015 05:00,2,0.000,ALERT,212.38,296.36,59.928,1438938004,"201051344000685","174011321042388",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,211618.3,211618.3,9675,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938107,357101.00
08/07/2015 05:00,2,0.000,ALERT,212.61,296.66,59.970,1438938004,"274151322000088","174011321042388",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,473207.6,473207.6,10522,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938109,357102.00
08/07/2015 05:00,2,0.000,ALERT,212.16,296.36,59.991,1438938004,"201051344000438","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,211621.0,211621.0,9646,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938111,357103.00
08/07/2015 05:00,2,0.000,ALERT,211.93,296.66,59.970,1438938004,"201051344001135","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,203101.3,203101.3,9630,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938112,357104.00
08/07/2015 05:00,2,0.000,ALERT,212.38,296.06,59.965,1438938004,"201051344000417","174011321042388",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,206810.1,206810.1,9647,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938114,357105.00
08/07/2015 05:00,2,0.000,ALERT,211.70,296.66,60.007,1438938004,"201051344000594","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,208338.2,208338.2,9669,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938116,357106.00
08/07/2015 05:00,2,0.000,ALERT,213.29,296.96,59.981,1438938004,"274151322000083","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,489097.9,489097.9,10947,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938118,357107.00
08/07/2015 05:00,2,0.000,ALERT,212.16,296.96,59.938,1438938004,"201051344000585","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,207763.2,207763.2,9649,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938119,357108.00
08/07/2015 05:00,2,0.000,ALERT,213.29,297.26,59.954,1438938004,"274151322000054","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,483942.6,483942.6,10512,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938121,357109.00
08/07/2015 05:00,2,0.000,ALERT,212.16,296.36,59.975,1438938004,"201051344001203","174011321042388",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,208669.8,208669.8,9660,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938123,357110.00
08/07/2015 05:00,2,0.000,ALERT,211.93,296.36,59.933,1438938004,"201051344000646","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,205094.9,205094.9,9645,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938125,357111.00
08/07/2015 05:00,2,0.000,ALERT,213.96,296.06,59.959,1438938004,"274151322000068","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,388851.4,388851.4,10680,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938127,357112.00
08/07/2015 05:00,2,0.000,ALERT,213.74,296.36,59.965,1438938004,"274151322000076","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,516782.2,516782.2,10929,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938129,357113.00
08/07/2015 05:00,2,0.000,ALERT,211.93,296.96,59.965,1438938004,"201051344000890","174011321042388",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,209731.2,209731.2,9659,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938131,357114.00
08/07/2015 05:00,2,0.000,ALERT,211.70,296.06,59.959,1438938004,"201051344000900","174011321042388",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,210567.0,210567.0,9689,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938132,357115.00
08/07/2015 05:00,2,0.000,ALERT,212.38,295.76,59.959,1438938004,"201051344000633","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,199515.3,199515.3,9682,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938134,357116.00
08/07/2015 05:00,2,0.000,ALERT,211.93,296.66,59.954,1438938004,"201051344000983","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,207473.1,207473.1,9672,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938136,357117.00
08/07/2015 05:00,2,0.000,ALERT,212.16,296.06,59.965,1438938004,"201051344000917","174011321042388",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,210267.5,210267.5,9681,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938138,357118.00
08/07/2015 05:00,2,0.000,ALERT,212.16,295.76,59.959,1438938004,"201051344000648","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,205560.7,205560.7,9673,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938140,357119.00
08/07/2015 05:00,2,0.000,ALERT,212.16,296.96,59.965,1438938004,"201051344001093","174011321042388",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,208466.2,208466.2,9666,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938141,357120.00
08/07/2015 05:00,2,0.000,ALERT,212.38,296.36,59.970,1438938004,"201051344000645","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,206479.0,206479.0,9677,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938143,357121.00
08/07/2015 05:00,2,0.000,ALERT,213.29,297.26,59.938,1438938004,"274151322000085","174011321042388",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,486487.2,486487.2,10925,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938145,357122.00
08/07/2015 05:00,2,0.000,ALERT,212.16,296.06,59.959,1438938004,"201051344000651","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,205734.6,205734.6,9653,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938147,357123.00
08/07/2015 05:00,2,0.000,ALERT,212.16,296.36,59.959,1438938004,"201051344000867","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,198394.6,198394.6,9675,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938149,357124.00
08/07/2015 05:00,2,0.000,ALERT,211.93,296.96,59.959,1438938004,"201051344001230","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,209379.9,209379.9,9683,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938150,357125.00
08/07/2015 05:00,2,0.000,ALERT,212.38,296.66,59.954,1438938004,"201051344000576","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,205632.7,205632.7,9693,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938152,357126.00
08/07/2015 05:00,2,0.000,ALERT,211.70,296.66,59.954,1438938004,"201051344000579","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,212512.2,212512.2,9651,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938154,357127.00
08/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438938004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438938884,357128.00
08/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438938004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438938884,357129.00
08/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438938004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438938884,357130.00
08/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438938004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438938884,357131.00
08/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438938004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438938884,357132.00
08/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438938004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438938884,357133.00
08/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438938004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438938884,357134.00
08/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438938004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438938884,357135.00
08/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438938004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438938884,357136.00
08/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438938004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438938884,357137.00
08/07/2015 05:15,2,0.000,ALERT,211.48,296.36,59.965,1438938903,"201051344000955","174011321042388",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,211134.9,211134.9,9661,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938979,357138.00
08/07/2015 05:15,2,0.000,ALERT,213.06,297.87,59.965,1438938903,"274151322000095","174011321042388",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,510713.0,510713.0,10565,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938981,357139.00
08/07/2015 05:15,2,0.000,ALERT,211.48,296.66,59.959,1438938903,"201051344000868","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,197865.0,197865.0,9676,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938983,357140.00
08/07/2015 05:15,2,0.000,ALERT,212.16,296.06,59.954,1438938903,"201051344000853","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,204290.7,204290.7,9680,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938985,357141.00
08/07/2015 05:15,2,0.000,ALERT,212.16,297.26,59.981,1438938903,"201051344000582","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,203616.6,203616.6,9649,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938987,357142.00
08/07/2015 05:15,2,0.000,ALERT,211.70,296.06,59.986,1438938903,"201051344000469","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,199563.9,199563.9,9671,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938988,357143.00
08/07/2015 05:15,2,0.000,ALERT,211.48,296.06,59.965,1438938903,"201051344000988","174011321042388",0.00,17.00,0,292.16,297.87,0.0,0.0,0.000,198744.1,198744.1,9659,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938990,357144.00
08/07/2015 05:15,2,0.000,ALERT,211.70,296.06,59.996,1438938903,"201051344001158","174011321042388",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,204486.3,204486.3,9659,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938992,357145.00
08/07/2015 05:15,2,0.000,ALERT,211.48,295.76,59.959,1438938903,"201051344001025","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,208774.9,208774.9,9654,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438938994,357146.00
08/07/2015 05:15,2,0.000,ALERT,211.70,296.66,59.965,1438938903,"201051344000569","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,212060.6,212060.6,9679,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938996,357147.00
08/07/2015 05:15,2,0.000,ALERT,212.83,296.66,59.965,1438938903,"274151322000094","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,389600.7,389600.7,11071,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438938998,357148.00
08/07/2015 05:15,2,0.000,ALERT,211.48,296.36,59.975,1438938903,"201051344000458","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,207771.4,207771.4,9669,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939000,357149.00
08/07/2015 05:15,2,0.000,ALERT,212.83,296.06,59.959,1438938903,"274151322000087","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,461254.0,461254.0,10502,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939002,357150.00
08/07/2015 05:15,2,0.000,ALERT,212.61,296.96,59.959,1438938903,"274151322000052","174011321042388",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,493178.5,493178.5,10919,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939003,357151.00
08/07/2015 05:15,2,0.000,ALERT,211.93,296.66,59.970,1438938903,"201051344001145","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,212855.5,212855.5,9676,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939005,357152.00
08/07/2015 05:15,2,0.000,ALERT,211.93,296.66,59.954,1438938903,"201051344000685","174011321042388",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,211618.3,211618.3,9677,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939007,357153.00
08/07/2015 05:15,2,0.000,ALERT,212.61,296.36,59.965,1438938903,"274151322000088","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,473207.6,473207.6,10524,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939009,357154.00
08/07/2015 05:15,2,0.000,ALERT,211.93,296.36,59.970,1438938903,"201051344000438","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,211621.0,211621.0,9648,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939011,357155.00
08/07/2015 05:15,2,0.000,ALERT,211.25,296.36,59.959,1438938903,"201051344001135","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,203101.3,203101.3,9632,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939012,357156.00
08/07/2015 05:15,2,0.000,ALERT,211.93,295.76,59.975,1438938903,"201051344000417","174011321042388",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,206810.1,206810.1,9649,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438939014,357157.00
08/07/2015 05:15,2,0.000,ALERT,211.25,296.66,59.965,1438938903,"201051344000594","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,208338.2,208338.2,9671,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939016,357158.00
08/07/2015 05:15,2,0.000,ALERT,212.83,296.36,59.970,1438938903,"274151322000083","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,489097.9,489097.9,10949,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438939018,357159.00
08/07/2015 05:15,2,0.000,ALERT,211.93,296.96,59.986,1438938903,"201051344000585","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,207763.2,207763.2,9651,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939020,357160.00
08/07/2015 05:15,2,0.000,ALERT,212.83,296.66,59.970,1438938903,"274151322000054","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,483942.6,483942.6,10514,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438939021,357161.00
08/07/2015 05:15,2,0.000,ALERT,211.93,296.36,59.944,1438938903,"201051344001203","174011321042388",0.00,17.00,0,294.26,300.57,0.0,0.0,0.000,208669.8,208669.8,9662,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939023,357162.00
08/07/2015 05:15,2,0.000,ALERT,211.48,296.36,59.970,1438938903,"201051344000646","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,205094.9,205094.9,9647,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438939025,357163.00
08/07/2015 05:15,2,0.000,ALERT,213.51,295.76,59.970,1438938903,"274151322000068","174011321042388",0.00,18.00,0,293.36,297.87,0.0,0.0,0.000,388851.4,388851.4,10682,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438939027,357164.00
08/07/2015 05:15,2,0.000,ALERT,213.51,296.96,59.965,1438938903,"274151322000076","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,516782.2,516782.2,10931,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939029,357165.00
08/07/2015 05:15,2,0.000,ALERT,211.70,296.96,59.970,1438938903,"201051344000890","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,209731.2,209731.2,9661,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438939030,357166.00
08/07/2015 05:15,2,0.000,ALERT,211.48,296.06,59.959,1438938903,"201051344000900","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,210567.0,210567.0,9691,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939032,357167.00
08/07/2015 05:15,2,0.000,ALERT,211.93,295.46,59.970,1438938903,"201051344000633","174011321042388",0.00,16.70,0,292.46,297.57,0.0,0.0,0.000,199515.3,199515.3,9684,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939034,357168.00
08/07/2015 05:15,2,0.000,ALERT,211.48,296.36,60.007,1438938903,"201051344000983","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,207473.1,207473.1,9674,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939036,357169.00
08/07/2015 05:15,2,0.000,ALERT,211.70,296.06,59.959,1438938903,"201051344000917","174011321042388",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,210267.5,210267.5,9683,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939038,357170.00
08/07/2015 05:15,2,0.000,ALERT,211.93,295.76,59.975,1438938903,"201051344000648","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,205560.7,205560.7,9675,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939039,357171.00
08/07/2015 05:15,2,0.000,ALERT,211.70,296.66,59.991,1438938903,"201051344001093","174011321042388",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,208466.2,208466.2,9668,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939041,357172.00
08/07/2015 05:15,2,0.000,ALERT,211.93,296.06,59.965,1438938903,"201051344000645","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,206479.0,206479.0,9679,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939043,357173.00
08/07/2015 05:15,2,0.000,ALERT,213.06,296.96,59.970,1438938903,"274151322000085","174011321042388",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,486487.2,486487.2,10927,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939045,357174.00
08/07/2015 05:15,2,0.000,ALERT,211.70,296.06,59.970,1438938903,"201051344000651","174011321042388",0.00,16.30,0,293.06,298.17,0.0,0.0,0.000,205734.6,205734.6,9655,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939047,357175.00
08/07/2015 05:15,2,0.000,ALERT,211.70,296.06,59.975,1438938903,"201051344000867","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,198394.6,198394.6,9677,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939049,357176.00
08/07/2015 05:15,2,0.000,ALERT,211.70,296.96,59.970,1438938903,"201051344001230","174011321042388",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,209379.9,209379.9,9685,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438939051,357177.00
08/07/2015 05:15,2,0.000,ALERT,211.93,296.66,59.938,1438938903,"201051344000576","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,205632.7,205632.7,9695,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939053,357178.00
08/07/2015 05:15,2,0.000,ALERT,211.48,296.96,59.975,1438938903,"201051344000579","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,212512.2,212512.2,9653,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939054,357179.00
08/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438938903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438939783,357180.00
08/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438938903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438939783,357181.00
08/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438938903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438939783,357182.00
08/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438938903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438939783,357183.00
08/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438938903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438939783,357184.00
08/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438938903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438939783,357185.00
08/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438938903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438939783,357186.00
08/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438938903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438939783,357187.00
08/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438938903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438939783,357188.00
08/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438938903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438939783,357189.00
08/07/2015 05:30,2,0.000,ALERT,211.03,295.46,59.959,1438939803,"201051344000955","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,211134.9,211134.9,9663,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939879,357190.00
08/07/2015 05:30,2,0.000,ALERT,212.83,296.96,59.970,1438939803,"274151322000095","174011321042388",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,510713.0,510713.0,10567,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939881,357191.00
08/07/2015 05:30,2,0.000,ALERT,211.48,296.06,59.970,1438939803,"201051344000868","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,197865.0,197865.0,9678,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939883,357192.00
08/07/2015 05:30,2,0.000,ALERT,211.93,295.46,59.970,1438939803,"201051344000853","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,204290.7,204290.7,9682,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939884,357193.00
08/07/2015 05:30,2,0.000,ALERT,211.93,296.36,60.002,1438939803,"201051344000582","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,203616.6,203616.6,9651,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939886,357194.00
08/07/2015 05:30,2,0.000,ALERT,211.48,295.16,59.996,1438939803,"201051344000469","174011321042388",0.00,16.30,0,292.76,297.57,0.0,0.0,0.000,199563.9,199563.9,9673,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438939888,357195.00
08/07/2015 05:30,2,0.000,ALERT,211.25,295.46,59.975,1438939803,"201051344000988","174011321042388",0.00,17.00,0,291.55,297.87,0.0,0.0,0.000,198744.1,198744.1,9661,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438939890,357196.00
08/07/2015 05:30,2,0.000,ALERT,211.48,295.16,59.970,1438939803,"201051344001158","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,204486.3,204486.3,9661,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939892,357197.00
08/07/2015 05:30,2,0.000,ALERT,211.25,294.86,59.965,1438939803,"201051344001025","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,208774.9,208774.9,9656,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438939894,357198.00
08/07/2015 05:30,2,0.000,ALERT,211.48,296.36,59.965,1438939803,"201051344000569","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,212060.6,212060.6,9681,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939896,357199.00
08/07/2015 05:30,2,0.000,ALERT,212.61,295.76,59.959,1438939803,"274151322000094","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,389600.7,389600.7,11073,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939897,357200.00
08/07/2015 05:30,2,0.000,ALERT,211.25,295.46,59.965,1438939803,"201051344000458","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,207771.4,207771.4,9671,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939899,357201.00
08/07/2015 05:30,2,0.000,ALERT,212.83,295.46,59.970,1438939803,"274151322000087","174011321042388",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,461254.0,461254.0,10504,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939901,357202.00
08/07/2015 05:30,2,0.000,ALERT,212.61,295.46,59.965,1438939803,"274151322000052","174011321042388",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,493178.5,493178.5,10921,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939903,357203.00
08/07/2015 05:30,2,0.000,ALERT,211.70,295.76,59.959,1438939803,"201051344001145","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,212855.5,212855.5,9678,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939905,357204.00
08/07/2015 05:30,2,0.000,ALERT,211.70,295.76,59.970,1438939803,"201051344000685","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,211618.3,211618.3,9679,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939906,357205.00
08/07/2015 05:30,2,0.000,ALERT,212.16,295.76,59.954,1438939803,"274151322000088","174011321042388",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,473207.6,473207.6,10526,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939908,357206.00
08/07/2015 05:30,2,0.000,ALERT,211.48,295.76,59.970,1438939803,"201051344000438","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,211621.0,211621.0,9650,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939910,357207.00
08/07/2015 05:30,2,0.000,ALERT,211.25,295.76,59.975,1438939803,"201051344001135","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,203101.3,203101.3,9634,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939912,357208.00
08/07/2015 05:30,2,0.000,ALERT,211.48,294.86,59.965,1438939803,"201051344000417","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,206810.1,206810.1,9651,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939914,357209.00
08/07/2015 05:30,2,0.000,ALERT,211.03,296.06,60.002,1438939803,"201051344000594","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,208338.2,208338.2,9673,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438939916,357210.00
08/07/2015 05:30,2,0.000,ALERT,212.61,296.06,59.959,1438939803,"274151322000083","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,489097.9,489097.9,10951,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939918,357211.00
08/07/2015 05:30,2,0.000,ALERT,211.70,295.76,59.965,1438939803,"201051344000585","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,207763.2,207763.2,9653,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939919,357212.00
08/07/2015 05:30,2,0.000,ALERT,212.38,296.36,59.944,1438939803,"274151322000054","174011321042388",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,483942.6,483942.6,10516,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939921,357213.00
08/07/2015 05:30,2,0.000,ALERT,211.48,295.46,59.938,1438939803,"201051344001203","174011321042388",0.00,17.00,0,293.96,300.27,0.0,0.0,0.000,208669.8,208669.8,9664,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939923,357214.00
08/07/2015 05:30,2,0.000,ALERT,211.03,295.76,59.991,1438939803,"201051344000646","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,205094.9,205094.9,9649,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939925,357215.00
08/07/2015 05:30,2,0.000,ALERT,213.29,295.16,59.959,1438939803,"274151322000068","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,388851.4,388851.4,10684,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939927,357216.00
08/07/2015 05:30,2,0.000,ALERT,213.06,295.46,59.965,1438939803,"274151322000076","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,516782.2,516782.2,10933,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939929,357217.00
08/07/2015 05:30,2,0.000,ALERT,211.25,295.76,59.933,1438939803,"201051344000890","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,209731.2,209731.2,9663,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939931,357218.00
08/07/2015 05:30,2,0.000,ALERT,211.25,295.16,59.938,1438939803,"201051344000900","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,210567.0,210567.0,9693,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939933,357219.00
08/07/2015 05:30,2,0.000,ALERT,211.70,294.56,59.996,1438939803,"201051344000633","174011321042388",0.00,16.70,0,292.16,297.26,0.0,0.0,0.000,199515.3,199515.3,9686,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939934,357220.00
08/07/2015 05:30,2,0.000,ALERT,211.25,295.46,59.981,1438939803,"201051344000983","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,207473.1,207473.1,9676,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939936,357221.00
08/07/2015 05:30,2,0.000,ALERT,211.48,295.16,59.965,1438939803,"201051344000917","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,210267.5,210267.5,9685,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939938,357222.00
08/07/2015 05:30,2,0.000,ALERT,211.48,294.56,59.970,1438939803,"201051344000648","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,205560.7,205560.7,9677,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939940,357223.00
08/07/2015 05:30,2,0.000,ALERT,211.48,295.46,59.975,1438939803,"201051344001093","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,208466.2,208466.2,9670,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939942,357224.00
08/07/2015 05:30,2,0.000,ALERT,211.93,294.86,59.970,1438939803,"201051344000645","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,206479.0,206479.0,9681,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939944,357225.00
08/07/2015 05:30,2,0.000,ALERT,212.83,296.06,59.965,1438939803,"274151322000085","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,486487.2,486487.2,10929,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939945,357226.00
08/07/2015 05:30,2,0.000,ALERT,211.70,294.86,59.975,1438939803,"201051344000651","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,205734.6,205734.6,9657,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939947,357227.00
08/07/2015 05:30,2,0.000,ALERT,211.70,295.16,59.949,1438939803,"201051344000867","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,198394.6,198394.6,9679,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939949,357228.00
08/07/2015 05:30,2,0.000,ALERT,211.48,295.76,59.975,1438939803,"201051344001230","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,209379.9,209379.9,9687,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939951,357229.00
08/07/2015 05:30,2,0.000,ALERT,211.93,295.76,59.981,1438939803,"201051344000576","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,205632.7,205632.7,9697,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939952,357230.00
08/07/2015 05:30,2,0.000,ALERT,211.48,295.76,59.970,1438939803,"201051344000579","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,212512.2,212512.2,9655,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438939954,357231.00
08/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438939803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438940684,357232.00
08/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438939803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438940684,357233.00
08/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438939803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438940684,357234.00
08/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438939803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438940684,357235.00
08/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438939803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438940684,357236.00
08/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438939803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438940684,357237.00
08/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438939803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438940684,357238.00
08/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438939803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438940684,357239.00
08/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438939803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438940684,357240.00
08/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438939803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438940684,357241.00
08/07/2015 05:45,2,0.000,ALERT,212.16,296.66,59.996,1438940703,"201051344000955","174011321042388",0.00,17.30,0,292.46,299.37,0.0,0.0,0.000,211134.9,211134.9,9665,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940779,357242.00
08/07/2015 05:45,2,0.000,ALERT,213.74,297.87,59.965,1438940703,"274151322000095","174011321042388",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,510713.0,510713.0,10569,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940781,357243.00
