ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 05:45,2,0.000,ALERT,212.61,297.57,59.975,1438940703,"201051344000868","174011321042388",0.00,17.00,0,293.36,299.97,0.0,0.0,0.000,197865.0,197865.0,9680,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438940783,357244.00
08/07/2015 05:45,2,0.000,ALERT,213.06,296.96,59.975,1438940703,"201051344000853","174011321042388",0.00,17.00,0,292.46,299.67,0.0,0.0,0.000,204290.7,204290.7,9684,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438940785,357245.00
08/07/2015 05:45,2,0.000,ALERT,213.29,298.17,59.986,1438940703,"201051344000582","174011321042388",0.00,16.70,0,293.36,299.97,0.0,0.0,0.000,203616.6,203616.6,9653,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940787,357246.00
08/07/2015 05:45,2,0.000,ALERT,212.83,296.96,59.991,1438940703,"201051344000469","174011321042388",0.00,16.30,0,291.55,298.47,0.0,0.0,0.000,199563.9,199563.9,9675,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940788,357247.00
08/07/2015 05:45,2,0.000,ALERT,212.83,297.26,59.991,1438940703,"201051344000988","174011321042388",0.00,17.30,0,290.05,298.77,0.0,0.0,0.000,198744.1,198744.1,9663,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438940790,357248.00
08/07/2015 05:45,2,0.000,ALERT,212.61,296.66,59.954,1438940703,"201051344001158","174011321042388",0.00,16.70,0,291.85,298.47,0.0,0.0,0.000,204486.3,204486.3,9663,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940792,357249.00
08/07/2015 05:45,2,0.000,ALERT,212.61,296.66,60.002,1438940703,"201051344001025","174011321042388",0.00,16.70,0,292.16,299.97,0.0,0.0,0.000,208774.9,208774.9,9658,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438940794,357250.00
08/07/2015 05:45,2,0.000,ALERT,212.83,297.87,59.991,1438940703,"201051344000569","174011321042388",0.00,17.30,0,293.06,299.97,0.0,0.0,0.000,212060.6,212060.6,9683,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438940796,357251.00
08/07/2015 05:45,2,0.000,ALERT,214.19,297.26,59.981,1438940703,"274151322000094","174011321042388",0.00,17.30,0,292.16,298.77,0.0,0.0,0.000,389600.7,389600.7,11075,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940797,357252.00
08/07/2015 05:45,2,0.000,ALERT,212.61,297.57,59.954,1438940703,"201051344000458","174011321042388",0.00,17.80,0,292.76,299.97,0.0,0.0,0.000,207771.4,207771.4,9673,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438940799,357253.00
08/07/2015 05:45,2,0.000,ALERT,213.96,296.36,59.986,1438940703,"274151322000087","174011321042388",0.00,19.00,0,291.85,299.07,0.0,0.0,0.000,461254.0,461254.0,10506,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438940801,357254.00
08/07/2015 05:45,2,0.000,ALERT,213.74,296.66,59.981,1438940703,"274151322000052","174011321042388",0.00,17.80,0,292.46,299.97,0.0,0.0,0.000,493178.5,493178.5,10923,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940803,357255.00
08/07/2015 05:45,2,0.000,ALERT,213.06,297.57,59.981,1438940703,"201051344001145","174011321042388",0.00,17.00,0,293.06,300.27,0.0,0.0,0.000,212855.5,212855.5,9680,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940805,357256.00
08/07/2015 05:45,2,0.000,ALERT,213.29,297.26,59.981,1438940703,"201051344000685","174011321042388",0.00,17.30,0,292.46,299.37,0.0,0.0,0.000,211618.3,211618.3,9681,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940806,357257.00
08/07/2015 05:45,2,0.000,ALERT,213.74,297.26,59.986,1438940703,"274151322000088","174011321042388",0.00,18.00,0,292.46,299.37,0.0,0.0,0.000,473207.6,473207.6,10528,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940808,357258.00
08/07/2015 05:45,2,0.000,ALERT,213.06,297.57,59.981,1438940703,"201051344000438","174011321042388",0.00,16.70,0,293.06,299.97,0.0,0.0,0.000,211621.0,211621.0,9652,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940810,357259.00
08/07/2015 05:45,2,0.000,ALERT,212.61,297.57,59.981,1438940703,"201051344001135","174011321042388",0.00,17.00,0,293.06,299.97,0.0,0.0,0.000,203101.3,203101.3,9636,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940812,357260.00
08/07/2015 05:45,2,0.000,ALERT,213.06,296.96,59.986,1438940703,"201051344000417","174011321042388",0.00,17.30,0,292.16,298.77,0.0,0.0,0.000,206810.1,206810.1,9653,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940814,357261.00
08/07/2015 05:45,2,0.000,ALERT,211.48,296.66,59.986,1438940703,"201051344000594","174011321042388",0.00,17.00,0,292.16,299.37,0.0,0.0,0.000,208338.2,208338.2,9675,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940816,357262.00
08/07/2015 05:45,2,0.000,ALERT,213.51,296.96,59.981,1438940703,"274151322000083","174011321042388",0.00,17.50,0,293.06,299.97,0.0,0.0,0.000,489097.9,489097.9,10953,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940818,357263.00
08/07/2015 05:45,2,0.000,ALERT,212.16,296.66,60.002,1438940703,"201051344000585","174011321042388",0.00,17.30,0,292.16,299.07,0.0,0.0,0.000,207763.2,207763.2,9655,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438940819,357264.00
08/07/2015 05:45,2,0.000,ALERT,213.06,297.26,59.975,1438940703,"274151322000054","174011321042388",0.00,18.00,0,292.46,299.97,0.0,0.0,0.000,483942.6,483942.6,10518,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940821,357265.00
08/07/2015 05:45,2,0.000,ALERT,212.16,296.36,59.986,1438940703,"201051344001203","174011321042388",0.00,17.00,0,292.76,301.17,0.0,0.0,0.000,208669.8,208669.8,9666,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940823,357266.00
08/07/2015 05:45,2,0.000,ALERT,211.70,296.36,59.986,1438940703,"201051344000646","174011321042388",0.00,17.00,0,292.16,298.77,0.0,0.0,0.000,205094.9,205094.9,9651,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940825,357267.00
08/07/2015 05:45,2,0.000,ALERT,213.74,295.76,59.986,1438940703,"274151322000068","174011321042388",0.00,18.30,0,291.85,298.47,0.0,0.0,0.000,388851.4,388851.4,10686,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940827,357268.00
08/07/2015 05:45,2,0.000,ALERT,213.51,296.36,59.981,1438940703,"274151322000076","174011321042388",0.00,17.80,0,292.46,299.67,0.0,0.0,0.000,516782.2,516782.2,10935,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940829,357269.00
08/07/2015 05:45,2,0.000,ALERT,211.48,296.36,59.991,1438940703,"201051344000890","174011321042388",0.00,17.30,0,293.36,300.57,0.0,0.0,0.000,209731.2,209731.2,9665,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940830,357270.00
08/07/2015 05:45,2,0.000,ALERT,211.48,295.16,59.996,1438940703,"201051344000900","174011321042388",0.00,17.00,0,292.16,298.77,0.0,0.0,0.000,210567.0,210567.0,9695,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438940832,357271.00
08/07/2015 05:45,2,0.000,ALERT,212.16,295.16,59.981,1438940703,"201051344000633","174011321042388",0.00,17.00,0,290.65,298.17,0.0,0.0,0.000,199515.3,199515.3,9688,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940834,357272.00
08/07/2015 05:45,2,0.000,ALERT,211.48,295.46,59.970,1438940703,"201051344000983","174011321042388",0.00,17.30,0,293.06,299.97,0.0,0.0,0.000,207473.1,207473.1,9678,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438940836,357273.00
08/07/2015 05:45,2,0.000,ALERT,211.70,295.16,59.975,1438940703,"201051344000917","174011321042388",0.00,17.80,0,291.55,298.47,0.0,0.0,0.000,210267.5,210267.5,9687,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940838,357274.00
08/07/2015 05:45,2,0.000,ALERT,211.70,294.86,59.986,1438940703,"201051344000648","174011321042388",0.00,16.30,0,292.16,299.67,0.0,0.0,0.000,205560.7,205560.7,9679,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940839,357275.00
08/07/2015 05:45,2,0.000,ALERT,211.48,295.76,59.981,1438940703,"201051344001093","174011321042388",0.00,17.80,0,292.46,299.37,0.0,0.0,0.000,208466.2,208466.2,9672,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438940841,357276.00
08/07/2015 05:45,2,0.000,ALERT,211.93,295.46,59.981,1438940703,"201051344000645","174011321042388",0.00,17.30,0,292.46,299.37,0.0,0.0,0.000,206479.0,206479.0,9683,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940843,357277.00
08/07/2015 05:45,2,0.000,ALERT,213.06,295.76,59.996,1438940703,"274151322000085","174011321042388",0.00,17.80,0,292.76,299.37,0.0,0.0,0.000,486487.2,486487.2,10931,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940845,357278.00
08/07/2015 05:45,2,0.000,ALERT,211.93,295.16,60.007,1438940703,"201051344000651","174011321042388",0.00,16.30,0,292.16,299.07,0.0,0.0,0.000,205734.6,205734.6,9659,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940847,357279.00
08/07/2015 05:45,2,0.000,ALERT,211.70,295.16,59.991,1438940703,"201051344000867","174011321042388",0.00,17.50,0,292.46,299.67,0.0,0.0,0.000,198394.6,198394.6,9681,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940849,357280.00
08/07/2015 05:45,2,0.000,ALERT,211.70,296.06,60.023,1438940703,"201051344001230","174011321042388",0.00,17.00,0,292.76,299.67,0.0,0.0,0.000,209379.9,209379.9,9689,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940851,357281.00
08/07/2015 05:45,2,0.000,ALERT,212.16,296.06,59.986,1438940703,"201051344000576","174011321042388",0.00,17.00,0,292.46,299.07,0.0,0.0,0.000,205632.7,205632.7,9699,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940853,357282.00
08/07/2015 05:45,2,0.000,ALERT,211.70,296.66,59.981,1438940703,"201051344000579","174011321042388",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,212512.2,212512.2,9657,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438940854,357283.00
08/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438940703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438941583,357284.00
08/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438940703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438941583,357285.00
08/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438940703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438941583,357286.00
08/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438940703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438941583,357287.00
08/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438940703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438941583,357288.00
08/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438940703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438941583,357289.00
08/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438940703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438941583,357290.00
08/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438940703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438941583,357291.00
08/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438940703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438941583,357292.00
08/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438940703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438941583,357293.00
08/07/2015 06:00,2,0.000,ALERT,210.57,294.56,59.907,1438941604,"201051344000955","174011321042388",0.00,17.30,0,281.33,298.77,0.0,0.0,0.000,211134.9,211134.9,9667,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438941679,357294.00
08/07/2015 06:00,2,0.000,ALERT,212.16,295.76,59.928,1438941604,"274151322000095","174011321042388",0.00,17.30,0,282.54,299.97,0.0,0.0,0.000,510713.0,510713.0,10571,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941681,357295.00
08/07/2015 06:00,2,0.000,ALERT,210.80,295.16,59.928,1438941604,"201051344000868","174011321042388",0.00,17.30,0,281.94,299.67,0.0,0.0,0.000,197865.0,197865.0,9682,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941682,357296.00
08/07/2015 06:00,2,0.000,ALERT,211.25,293.96,59.938,1438941604,"201051344000853","174011321042388",0.00,17.00,0,281.33,299.07,0.0,0.0,0.000,204290.7,204290.7,9686,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941684,357297.00
08/07/2015 06:00,2,0.000,ALERT,211.48,295.46,59.907,1438941604,"201051344000582","174011321042388",0.00,17.00,0,282.24,299.67,0.0,0.0,0.000,203616.6,203616.6,9655,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438941686,357298.00
08/07/2015 06:00,2,0.000,ALERT,211.03,294.56,59.944,1438941604,"201051344000469","174011321042388",0.00,16.70,0,280.13,298.47,0.0,0.0,0.000,199563.9,199563.9,9677,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941688,357299.00
08/07/2015 06:00,2,0.000,ALERT,210.57,294.26,59.907,1438941604,"201051344000988","174011321042388",0.00,17.30,0,279.23,298.77,0.0,0.0,0.000,198744.1,198744.1,9665,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941690,357300.00
08/07/2015 06:00,2,0.000,ALERT,210.80,294.26,59.928,1438941604,"201051344001158","174011321042388",0.00,16.70,0,280.73,298.77,0.0,0.0,0.000,204486.3,204486.3,9665,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941691,357301.00
08/07/2015 06:00,2,0.000,ALERT,210.80,293.96,59.938,1438941604,"201051344001025","174011321042388",0.00,16.70,0,280.73,299.67,0.0,0.0,0.000,208774.9,208774.9,9660,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941693,357302.00
08/07/2015 06:00,2,0.000,ALERT,210.80,294.86,59.938,1438941604,"201051344000569","174011321042388",0.00,17.30,0,281.64,299.97,0.0,0.0,0.000,212060.6,212060.6,9685,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941695,357303.00
08/07/2015 06:00,2,0.000,ALERT,212.16,293.96,59.928,1438941604,"274151322000094","174011321042388",0.00,17.50,0,281.03,298.47,0.0,0.0,0.000,389600.7,389600.7,11077,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941697,357304.00
08/07/2015 06:00,2,0.000,ALERT,210.80,294.86,59.933,1438941604,"201051344000458","174011321042388",0.00,17.80,0,281.33,299.67,0.0,0.0,0.000,207771.4,207771.4,9675,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941699,357305.00
08/07/2015 06:00,2,0.000,ALERT,212.61,294.26,59.933,1438941604,"274151322000087","174011321042388",0.00,19.00,0,280.73,298.47,0.0,0.0,0.000,461254.0,461254.0,10508,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941701,357306.00
08/07/2015 06:00,2,0.000,ALERT,212.16,295.76,59.928,1438941604,"274151322000052","174011321042388",0.00,18.00,0,281.33,299.37,0.0,0.0,0.000,493178.5,493178.5,10925,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941702,357307.00
08/07/2015 06:00,2,0.000,ALERT,211.03,294.86,59.922,1438941604,"201051344001145","174011321042388",0.00,17.00,0,281.64,299.97,0.0,0.0,0.000,212855.5,212855.5,9682,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941704,357308.00
08/07/2015 06:00,2,0.000,ALERT,211.25,294.86,59.907,1438941604,"201051344000685","174011321042388",0.00,17.30,0,281.33,299.07,0.0,0.0,0.000,211618.3,211618.3,9683,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941706,357309.00
08/07/2015 06:00,2,0.000,ALERT,211.93,295.16,59.933,1438941604,"274151322000088","174011321042388",0.00,18.00,0,281.03,299.07,0.0,0.0,0.000,473207.6,473207.6,10530,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941708,357310.00
08/07/2015 06:00,2,0.000,ALERT,211.03,294.86,59.944,1438941604,"201051344000438","174011321042388",0.00,17.00,0,281.33,299.67,0.0,0.0,0.000,211621.0,211621.0,9654,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941710,357311.00
08/07/2015 06:00,2,0.000,ALERT,210.57,294.86,59.933,1438941604,"201051344001135","174011321042388",0.00,17.00,0,281.33,299.97,0.0,0.0,0.000,203101.3,203101.3,9638,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941711,357312.00
08/07/2015 06:00,2,0.000,ALERT,211.93,295.16,59.933,1438941604,"201051344000417","174011321042388",0.00,17.30,0,281.03,298.77,0.0,0.0,0.000,206810.1,206810.1,9655,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941713,357313.00
08/07/2015 06:00,2,0.000,ALERT,211.48,296.36,59.907,1438941604,"201051344000594","174011321042388",0.00,17.00,0,281.03,298.47,0.0,0.0,0.000,208338.2,208338.2,9677,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438941715,357314.00
08/07/2015 06:00,2,0.000,ALERT,212.83,296.96,59.933,1438941604,"274151322000083","174011321042388",0.00,17.50,0,281.33,299.07,0.0,0.0,0.000,489097.9,489097.9,10955,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941717,357315.00
08/07/2015 06:00,2,0.000,ALERT,211.93,296.36,59.938,1438941604,"201051344000585","174011321042388",0.00,17.30,0,281.03,298.17,0.0,0.0,0.000,207763.2,207763.2,9657,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438941719,357316.00
08/07/2015 06:00,2,0.000,ALERT,212.83,296.06,59.959,1438941604,"274151322000054","174011321042388",0.00,18.00,0,281.33,298.77,0.0,0.0,0.000,483942.6,483942.6,10520,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941720,357317.00
08/07/2015 06:00,2,0.000,ALERT,211.93,295.76,59.944,1438941604,"201051344001203","174011321042388",0.00,17.00,0,281.33,300.27,0.0,0.0,0.000,208669.8,208669.8,9668,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941722,357318.00
08/07/2015 06:00,2,0.000,ALERT,211.48,295.76,59.938,1438941604,"201051344000646","174011321042388",0.00,17.00,0,280.73,297.87,0.0,0.0,0.000,205094.9,205094.9,9653,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941724,357319.00
08/07/2015 06:00,2,0.000,ALERT,213.29,295.16,59.928,1438941604,"274151322000068","174011321042388",0.00,18.30,0,280.43,297.87,0.0,0.0,0.000,388851.4,388851.4,10688,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941726,357320.00
08/07/2015 06:00,2,0.000,ALERT,213.51,295.76,59.949,1438941604,"274151322000076","174011321042388",0.00,17.80,0,281.33,298.47,0.0,0.0,0.000,516782.2,516782.2,10937,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941728,357321.00
08/07/2015 06:00,2,0.000,ALERT,211.70,296.06,59.949,1438941604,"201051344000890","174011321042388",0.00,17.30,0,281.94,299.37,0.0,0.0,0.000,209731.2,209731.2,9667,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941729,357322.00
08/07/2015 06:00,2,0.000,ALERT,211.25,295.46,59.949,1438941604,"201051344000900","174011321042388",0.00,17.00,0,280.73,297.87,0.0,0.0,0.000,210567.0,210567.0,9697,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941731,357323.00
08/07/2015 06:00,2,0.000,ALERT,212.16,295.16,59.949,1438941604,"201051344000633","174011321042388",0.00,16.70,0,279.83,296.96,0.0,0.0,0.000,199515.3,199515.3,9690,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941733,357324.00
08/07/2015 06:00,2,0.000,ALERT,211.48,295.76,59.933,1438941604,"201051344000983","174011321042388",0.00,17.30,0,281.33,298.77,0.0,0.0,0.000,207473.1,207473.1,9680,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941735,357325.00
08/07/2015 06:00,2,0.000,ALERT,211.70,295.16,59.959,1438941604,"201051344000917","174011321042388",0.00,17.80,0,280.43,297.57,0.0,0.0,0.000,210267.5,210267.5,9689,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941737,357326.00
08/07/2015 06:00,2,0.000,ALERT,211.70,294.86,59.949,1438941604,"201051344000648","174011321042388",0.00,16.70,0,280.73,298.47,0.0,0.0,0.000,205560.7,205560.7,9681,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941738,357327.00
08/07/2015 06:00,2,0.000,ALERT,211.48,295.46,59.928,1438941604,"201051344001093","174011321042388",0.00,17.80,0,281.33,298.47,0.0,0.0,0.000,208466.2,208466.2,9674,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941740,357328.00
08/07/2015 06:00,2,0.000,ALERT,211.93,295.46,59.975,1438941604,"201051344000645","174011321042388",0.00,17.50,0,281.03,298.47,0.0,0.0,0.000,206479.0,206479.0,9685,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941742,357329.00
08/07/2015 06:00,2,0.000,ALERT,213.29,296.06,59.954,1438941604,"274151322000085","174011321042388",0.00,17.80,0,281.33,298.47,0.0,0.0,0.000,486487.2,486487.2,10933,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438941744,357330.00
08/07/2015 06:00,2,0.000,ALERT,211.70,295.16,59.949,1438941604,"201051344000651","174011321042388",0.00,16.70,0,280.73,298.17,0.0,0.0,0.000,205734.6,205734.6,9661,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941746,357331.00
08/07/2015 06:00,2,0.000,ALERT,211.93,295.46,59.959,1438941604,"201051344000867","174011321042388",0.00,17.50,0,281.03,298.77,0.0,0.0,0.000,198394.6,198394.6,9683,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941747,357332.00
08/07/2015 06:00,2,0.000,ALERT,211.25,295.76,59.922,1438941604,"201051344001230","174011321042388",0.00,17.00,0,281.64,298.77,0.0,0.0,0.000,209379.9,209379.9,9691,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941749,357333.00
08/07/2015 06:00,2,0.000,ALERT,211.93,295.76,59.959,1438941604,"201051344000576","174011321042388",0.00,17.00,0,281.33,298.17,0.0,0.0,0.000,205632.7,205632.7,9701,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438941751,357334.00
08/07/2015 06:00,2,0.000,ALERT,211.48,296.06,59.954,1438941604,"201051344000579","174011321042388",0.00,17.30,0,281.64,299.07,0.0,0.0,0.000,212512.2,212512.2,9659,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438941753,357335.00
08/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438941604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438942484,357336.00
08/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438941604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438942484,357337.00
08/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438941604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438942484,357338.00
08/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438941604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438942484,357339.00
08/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438941604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438942484,357340.00
08/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438941604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438942484,357341.00
08/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438941604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438942484,357342.00
08/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438941604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438942484,357343.00
08/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438941604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438942484,357344.00
08/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438941604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438942484,357345.00
08/07/2015 06:15,2,0.000,ALERT,211.25,295.16,60.007,1438942504,"201051344000955","174011321042388",0.00,17.30,0,292.76,298.77,0.0,0.0,0.000,211134.9,211134.9,9669,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942579,357346.00
08/07/2015 06:15,2,0.000,ALERT,212.83,295.76,59.970,1438942504,"274151322000095","174011321042388",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,510713.0,510713.0,10573,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942581,357347.00
08/07/2015 06:15,2,0.000,ALERT,211.48,295.46,59.959,1438942504,"201051344000868","174011321042388",0.00,17.30,0,293.06,299.67,0.0,0.0,0.000,197865.0,197865.0,9684,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942583,357348.00
08/07/2015 06:15,2,0.000,ALERT,211.70,294.56,59.970,1438942504,"201051344000853","174011321042388",0.00,17.00,0,292.16,299.07,0.0,0.0,0.000,204290.7,204290.7,9688,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942585,357349.00
08/07/2015 06:15,2,0.000,ALERT,211.70,295.46,59.975,1438942504,"201051344000582","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,203616.6,203616.6,9657,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942586,357350.00
08/07/2015 06:15,2,0.000,ALERT,211.25,294.56,59.954,1438942504,"201051344000469","174011321042388",0.00,16.70,0,291.55,297.87,0.0,0.0,0.000,199563.9,199563.9,9679,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942588,357351.00
08/07/2015 06:15,2,0.000,ALERT,211.03,294.26,59.965,1438942504,"201051344000988","174011321042388",0.00,17.30,0,290.35,297.87,0.0,0.0,0.000,198744.1,198744.1,9667,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942590,357352.00
08/07/2015 06:15,2,0.000,ALERT,211.25,294.26,59.944,1438942504,"201051344001158","174011321042388",0.00,16.70,0,291.85,297.87,0.0,0.0,0.000,204486.3,204486.3,9667,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942592,357353.00
08/07/2015 06:15,2,0.000,ALERT,211.03,293.96,59.965,1438942504,"201051344001025","174011321042388",0.00,16.70,0,292.16,299.37,0.0,0.0,0.000,208774.9,208774.9,9662,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942594,357354.00
08/07/2015 06:15,2,0.000,ALERT,211.03,294.86,59.938,1438942504,"201051344000569","174011321042388",0.00,17.30,0,293.06,299.67,0.0,0.0,0.000,212060.6,212060.6,9687,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438942595,357355.00
08/07/2015 06:15,2,0.000,ALERT,212.61,294.26,59.959,1438942504,"274151322000094","174011321042388",0.00,17.50,0,292.76,298.17,0.0,0.0,0.000,389600.7,389600.7,11079,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942597,357356.00
08/07/2015 06:15,2,0.000,ALERT,211.03,294.56,59.933,1438942504,"201051344000458","174011321042388",0.00,17.80,0,292.76,299.67,0.0,0.0,0.000,207771.4,207771.4,9677,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438942599,357357.00
08/07/2015 06:15,2,0.000,ALERT,212.61,294.56,59.965,1438942504,"274151322000087","174011321042388",0.00,19.00,0,292.76,298.47,0.0,0.0,0.000,461254.0,461254.0,10510,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942601,357358.00
08/07/2015 06:15,2,0.000,ALERT,212.38,294.26,59.959,1438942504,"274151322000052","174011321042388",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,493178.5,493178.5,10927,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942603,357359.00
08/07/2015 06:15,2,0.000,ALERT,211.48,295.16,59.965,1438942504,"201051344001145","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,212855.5,212855.5,9684,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942605,357360.00
08/07/2015 06:15,2,0.000,ALERT,211.48,294.86,59.944,1438942504,"201051344000685","174011321042388",0.00,17.30,0,292.76,298.77,0.0,0.0,0.000,211618.3,211618.3,9685,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942607,357361.00
08/07/2015 06:15,2,0.000,ALERT,212.16,294.86,59.954,1438942504,"274151322000088","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,473207.6,473207.6,10532,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942608,357362.00
08/07/2015 06:15,2,0.000,ALERT,211.25,294.56,59.975,1438942504,"201051344000438","174011321042388",0.00,17.00,0,293.36,299.37,0.0,0.0,0.000,211621.0,211621.0,9656,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942610,357363.00
08/07/2015 06:15,2,0.000,ALERT,210.80,294.26,59.954,1438942504,"201051344001135","174011321042388",0.00,17.00,0,293.36,299.37,0.0,0.0,0.000,203101.3,203101.3,9640,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942612,357364.00
08/07/2015 06:15,2,0.000,ALERT,211.25,293.66,59.954,1438942504,"201051344000417","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,206810.1,206810.1,9657,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942614,357365.00
08/07/2015 06:15,2,0.000,ALERT,210.57,294.56,59.922,1438942504,"201051344000594","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,208338.2,208338.2,9679,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942616,357366.00
08/07/2015 06:15,2,0.000,ALERT,212.16,294.86,59.949,1438942504,"274151322000083","174011321042388",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,489097.9,489097.9,10957,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942617,357367.00
08/07/2015 06:15,2,0.000,ALERT,211.48,294.56,59.975,1438942504,"201051344000585","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,207763.2,207763.2,9659,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942619,357368.00
08/07/2015 06:15,2,0.000,ALERT,212.16,294.56,59.970,1438942504,"274151322000054","174011321042388",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,483942.6,483942.6,10522,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942621,357369.00
08/07/2015 06:15,2,0.000,ALERT,211.25,294.26,59.933,1438942504,"201051344001203","174011321042388",0.00,17.00,0,293.36,300.57,0.0,0.0,0.000,208669.8,208669.8,9670,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438942623,357370.00
08/07/2015 06:15,2,0.000,ALERT,210.80,294.26,59.954,1438942504,"201051344000646","174011321042388",0.00,17.00,0,292.76,298.17,0.0,0.0,0.000,205094.9,205094.9,9655,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942625,357371.00
08/07/2015 06:15,2,0.000,ALERT,212.83,293.66,59.981,1438942504,"274151322000068","174011321042388",0.00,18.30,0,292.76,297.87,0.0,0.0,0.000,388851.4,388851.4,10690,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942627,357372.00
08/07/2015 06:15,2,0.000,ALERT,212.61,294.86,59.944,1438942504,"274151322000076","174011321042388",0.00,17.80,0,293.06,298.77,0.0,0.0,0.000,516782.2,516782.2,10939,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438942629,357373.00
08/07/2015 06:15,2,0.000,ALERT,211.03,295.16,59.954,1438942504,"201051344000890","174011321042388",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,209731.2,209731.2,9669,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942630,357374.00
08/07/2015 06:15,2,0.000,ALERT,210.80,294.26,59.954,1438942504,"201051344000900","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,210567.0,210567.0,9699,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942632,357375.00
08/07/2015 06:15,2,0.000,ALERT,211.48,293.66,59.959,1438942504,"201051344000633","174011321042388",0.00,16.70,0,291.25,297.57,0.0,0.0,0.000,199515.3,199515.3,9692,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438942634,357376.00
08/07/2015 06:15,2,0.000,ALERT,211.03,294.56,59.986,1438942504,"201051344000983","174011321042388",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,207473.1,207473.1,9682,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942636,357377.00
08/07/2015 06:15,2,0.000,ALERT,211.48,294.26,59.965,1438942504,"201051344000917","174011321042388",0.00,17.80,0,292.16,297.87,0.0,0.0,0.000,210267.5,210267.5,9691,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942638,357378.00
08/07/2015 06:15,2,0.000,ALERT,211.03,293.66,59.965,1438942504,"201051344000648","174011321042388",0.00,16.70,0,292.76,299.07,0.0,0.0,0.000,205560.7,205560.7,9683,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942640,357379.00
08/07/2015 06:15,2,0.000,ALERT,211.03,294.56,59.959,1438942504,"201051344001093","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,208466.2,208466.2,9676,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942642,357380.00
08/07/2015 06:15,2,0.000,ALERT,211.70,294.26,59.965,1438942504,"201051344000645","174011321042388",0.00,17.50,0,293.06,298.77,0.0,0.0,0.000,206479.0,206479.0,9687,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942644,357381.00
08/07/2015 06:15,2,0.000,ALERT,212.38,294.56,59.959,1438942504,"274151322000085","174011321042388",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,486487.2,486487.2,10935,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438942645,357382.00
08/07/2015 06:15,2,0.000,ALERT,211.25,293.96,59.991,1438942504,"201051344000651","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,205734.6,205734.6,9663,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438942647,357383.00
08/07/2015 06:15,2,0.000,ALERT,211.25,294.26,59.949,1438942504,"201051344000867","174011321042388",0.00,17.50,0,293.06,299.07,0.0,0.0,0.000,198394.6,198394.6,9685,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438942649,357384.00
08/07/2015 06:15,2,0.000,ALERT,211.03,294.86,59.970,1438942504,"201051344001230","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,209379.9,209379.9,9693,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942651,357385.00
08/07/2015 06:15,2,0.000,ALERT,211.70,294.86,59.959,1438942504,"201051344000576","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,205632.7,205632.7,9703,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942653,357386.00
08/07/2015 06:15,2,0.000,ALERT,211.25,294.86,59.975,1438942504,"201051344000579","174011321042388",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,212512.2,212512.2,9661,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438942654,357387.00
08/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438942504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438943385,357388.00
08/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438942504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438943385,357389.00
08/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438942504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438943385,357390.00
08/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438942504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438943385,357391.00
08/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438942504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438943385,357392.00
