ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438942504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438943385,357393.00
08/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438942504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438943385,357394.00
08/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438942504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438943385,357395.00
08/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438942504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438943385,357396.00
08/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438942504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438943385,357397.00
08/07/2015 06:30,2,0.000,ALERT,210.35,296.06,59.954,1438943403,"201051344000955","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,211134.9,211134.9,9671,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943480,357398.00
08/07/2015 06:30,2,0.000,ALERT,211.70,296.96,59.933,1438943403,"274151322000095","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,510713.0,510713.0,10575,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943482,357399.00
08/07/2015 06:30,2,0.000,ALERT,210.35,296.66,59.938,1438943403,"201051344000868","174011321042388",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,197865.0,197865.0,9686,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943483,357400.00
08/07/2015 06:30,2,0.000,ALERT,211.03,295.76,59.949,1438943403,"201051344000853","174011321042388",0.00,17.00,0,292.76,298.17,0.0,0.0,0.000,204290.7,204290.7,9690,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943485,357401.00
08/07/2015 06:30,2,0.000,ALERT,211.25,296.96,59.949,1438943403,"201051344000582","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,203616.6,203616.6,9659,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943487,357402.00
08/07/2015 06:30,2,0.000,ALERT,210.57,295.46,59.949,1438943403,"201051344000469","174011321042388",0.00,16.70,0,291.85,296.96,0.0,0.0,0.000,199563.9,199563.9,9681,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943489,357403.00
08/07/2015 06:30,2,0.000,ALERT,210.57,295.46,59.912,1438943403,"201051344000988","174011321042388",0.00,17.30,0,290.35,297.26,0.0,0.0,0.000,198744.1,198744.1,9669,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438943491,357404.00
08/07/2015 06:30,2,0.000,ALERT,210.57,295.46,59.965,1438943403,"201051344001158","174011321042388",0.00,16.70,0,291.85,296.96,0.0,0.0,0.000,204486.3,204486.3,9669,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943492,357405.00
08/07/2015 06:30,2,0.000,ALERT,210.35,294.86,59.907,1438943403,"201051344001025","174011321042388",0.00,16.70,0,291.85,298.47,0.0,0.0,0.000,208774.9,208774.9,9664,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943494,357406.00
08/07/2015 06:30,2,0.000,ALERT,210.57,296.06,59.944,1438943403,"201051344000569","174011321042388",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,212060.6,212060.6,9689,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943496,357407.00
08/07/2015 06:30,2,0.000,ALERT,211.48,294.56,59.933,1438943403,"274151322000094","174011321042388",0.00,17.50,0,293.06,297.26,0.0,0.0,0.000,389600.7,389600.7,11081,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943498,357408.00
08/07/2015 06:30,2,0.000,ALERT,210.57,295.46,59.944,1438943403,"201051344000458","174011321042388",0.00,17.80,0,292.46,298.47,0.0,0.0,0.000,207771.4,207771.4,9679,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943500,357409.00
08/07/2015 06:30,2,0.000,ALERT,212.16,295.16,59.933,1438943403,"274151322000087","174011321042388",0.00,19.00,0,292.46,297.26,0.0,0.0,0.000,461254.0,461254.0,10512,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943502,357410.00
08/07/2015 06:30,2,0.000,ALERT,211.70,295.76,59.933,1438943403,"274151322000052","174011321042388",0.00,18.00,0,293.06,298.47,0.0,0.0,0.000,493178.5,493178.5,10929,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943504,357411.00
08/07/2015 06:30,2,0.000,ALERT,210.80,295.76,59.933,1438943403,"201051344001145","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,212855.5,212855.5,9686,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943505,357412.00
08/07/2015 06:30,2,0.000,ALERT,211.03,295.76,59.938,1438943403,"201051344000685","174011321042388",0.00,17.30,0,292.76,297.57,0.0,0.0,0.000,211618.3,211618.3,9687,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943507,357413.00
08/07/2015 06:30,2,0.000,ALERT,210.57,295.46,59.938,1438943403,"201051344000438","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,211621.0,211621.0,9658,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438943510,357414.00
08/07/2015 06:30,2,0.000,ALERT,210.35,295.76,59.944,1438943403,"201051344001135","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,203101.3,203101.3,9642,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943512,357415.00
08/07/2015 06:30,2,0.000,ALERT,210.80,294.86,59.944,1438943403,"201051344000417","174011321042388",0.00,17.30,0,291.85,297.26,0.0,0.0,0.000,206810.1,206810.1,9659,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438943514,357416.00
08/07/2015 06:30,2,0.000,ALERT,210.12,295.76,59.944,1438943403,"201051344000594","174011321042388",0.00,17.30,0,291.85,297.87,0.0,0.0,0.000,208338.2,208338.2,9681,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943516,357417.00
08/07/2015 06:30,2,0.000,ALERT,211.93,296.66,59.944,1438943403,"274151322000083","174011321042388",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,489097.9,489097.9,10959,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943517,357418.00
08/07/2015 06:30,2,0.000,ALERT,210.80,295.76,59.922,1438943403,"201051344000585","174011321042388",0.00,17.30,0,291.85,297.57,0.0,0.0,0.000,207763.2,207763.2,9661,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943519,357419.00
08/07/2015 06:30,2,0.000,ALERT,211.70,296.36,59.938,1438943403,"274151322000054","174011321042388",0.00,18.30,0,293.06,298.47,0.0,0.0,0.000,483942.6,483942.6,10524,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943521,357420.00
08/07/2015 06:30,2,0.000,ALERT,210.80,295.46,59.938,1438943403,"201051344001203","174011321042388",0.00,17.30,0,292.76,299.67,0.0,0.0,0.000,208669.8,208669.8,9672,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943523,357421.00
08/07/2015 06:30,2,0.000,ALERT,210.35,295.46,59.938,1438943403,"201051344000646","174011321042388",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,205094.9,205094.9,9657,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943525,357422.00
08/07/2015 06:30,2,0.000,ALERT,212.61,294.86,59.949,1438943403,"274151322000068","174011321042388",0.00,18.30,0,292.46,296.96,0.0,0.0,0.000,388851.4,388851.4,10692,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943526,357423.00
08/07/2015 06:30,2,0.000,ALERT,212.61,296.36,59.907,1438943403,"274151322000076","174011321042388",0.00,17.80,0,292.76,298.17,0.0,0.0,0.000,516782.2,516782.2,10941,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438943528,357424.00
08/07/2015 06:30,2,0.000,ALERT,210.57,296.06,59.949,1438943403,"201051344000890","174011321042388",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,209731.2,209731.2,9671,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943530,357425.00
08/07/2015 06:30,2,0.000,ALERT,210.35,295.16,59.938,1438943403,"201051344000900","174011321042388",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,210567.0,210567.0,9701,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943532,357426.00
08/07/2015 06:30,2,0.000,ALERT,211.03,294.86,59.944,1438943403,"201051344000633","174011321042388",0.00,17.00,0,290.65,296.66,0.0,0.0,0.000,199515.3,199515.3,9694,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943534,357427.00
08/07/2015 06:30,2,0.000,ALERT,210.35,295.46,59.944,1438943403,"201051344000983","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,207473.1,207473.1,9684,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943536,357428.00
08/07/2015 06:30,2,0.000,ALERT,210.80,295.16,59.954,1438943403,"201051344000917","174011321042388",0.00,17.80,0,291.55,296.96,0.0,0.0,0.000,210267.5,210267.5,9693,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943537,357429.00
08/07/2015 06:30,2,0.000,ALERT,210.80,294.86,59.949,1438943403,"201051344000648","174011321042388",0.00,16.70,0,291.85,297.87,0.0,0.0,0.000,205560.7,205560.7,9685,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943539,357430.00
08/07/2015 06:30,2,0.000,ALERT,210.57,295.46,59.965,1438943403,"201051344001093","174011321042388",0.00,17.80,0,292.76,297.87,0.0,0.0,0.000,208466.2,208466.2,9678,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943541,357431.00
08/07/2015 06:30,2,0.000,ALERT,211.03,294.86,59.954,1438943403,"201051344000645","174011321042388",0.00,17.50,0,292.16,297.87,0.0,0.0,0.000,206479.0,206479.0,9689,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943543,357432.00
08/07/2015 06:30,2,0.000,ALERT,212.16,295.46,59.981,1438943403,"274151322000085","174011321042388",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,486487.2,486487.2,10937,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943544,357433.00
08/07/2015 06:30,2,0.000,ALERT,210.80,295.16,59.954,1438943403,"201051344000651","174011321042388",0.00,16.30,0,292.16,297.57,0.0,0.0,0.000,205734.6,205734.6,9665,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943546,357434.00
08/07/2015 06:30,2,0.000,ALERT,211.03,295.16,59.954,1438943403,"201051344000867","174011321042388",0.00,17.80,0,292.16,298.17,0.0,0.0,0.000,198394.6,198394.6,9687,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943548,357435.00
08/07/2015 06:30,2,0.000,ALERT,210.80,296.06,59.954,1438943403,"201051344001230","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,209379.9,209379.9,9695,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943550,357436.00
08/07/2015 06:30,2,0.000,ALERT,211.03,295.76,59.959,1438943403,"201051344000576","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,205632.7,205632.7,9705,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943552,357437.00
08/07/2015 06:30,2,0.000,ALERT,210.57,295.76,59.959,1438943403,"201051344000579","174011321042388",0.00,17.30,0,292.76,298.47,0.0,0.0,0.000,212512.2,212512.2,9663,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943553,357438.00
08/07/2015 06:30,2,0.000,ALERT,211.48,296.66,59.975,1438943403,"274151322000088","174011321042388",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,473207.6,473207.6,10534,0,0,0,L,1151911521,2,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438943568,357439.00
08/07/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438943403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438944283,357440.00
08/07/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438943403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438944283,357441.00
08/07/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438943403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438944283,357442.00
08/07/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438943403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438944283,357443.00
08/07/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438943403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438944283,357444.00
08/07/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438943403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438944283,357445.00
08/07/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438943403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438944283,357446.00
08/07/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438943403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438944283,357447.00
08/07/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438943403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438944283,357448.00
08/07/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438943403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438944283,357449.00
08/07/2015 06:45,2,0.000,ALERT,210.80,295.16,59.970,1438944304,"201051344000955","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,211134.9,211134.9,9673,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438944380,357450.00
08/07/2015 06:45,2,0.000,ALERT,212.38,296.06,59.975,1438944304,"274151322000095","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,510713.0,510713.0,10577,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438944382,357451.00
08/07/2015 06:45,2,0.000,ALERT,211.03,295.76,59.986,1438944304,"201051344000868","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,197865.0,197865.0,9688,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944384,357452.00
08/07/2015 06:45,2,0.000,ALERT,211.70,294.86,59.975,1438944304,"201051344000853","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,204290.7,204290.7,9692,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944385,357453.00
08/07/2015 06:45,2,0.000,ALERT,211.70,296.06,59.986,1438944304,"201051344000582","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,203616.6,203616.6,9661,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944387,357454.00
08/07/2015 06:45,2,0.000,ALERT,211.03,294.86,59.965,1438944304,"201051344000469","174011321042388",0.00,16.70,0,292.16,297.26,0.0,0.0,0.000,199563.9,199563.9,9683,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944389,357455.00
08/07/2015 06:45,2,0.000,ALERT,210.80,294.86,59.975,1438944304,"201051344000988","174011321042388",0.00,17.30,0,290.65,297.26,0.0,0.0,0.000,198744.1,198744.1,9671,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944391,357456.00
08/07/2015 06:45,2,0.000,ALERT,211.25,294.86,59.954,1438944304,"201051344001158","174011321042388",0.00,16.70,0,292.46,297.26,0.0,0.0,0.000,204486.3,204486.3,9671,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944393,357457.00
08/07/2015 06:45,2,0.000,ALERT,210.80,294.56,59.970,1438944304,"201051344001025","174011321042388",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,208774.9,208774.9,9666,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944395,357458.00
08/07/2015 06:45,2,0.000,ALERT,211.03,295.46,59.981,1438944304,"201051344000569","174011321042388",0.00,17.30,0,293.36,298.77,0.0,0.0,0.000,212060.6,212060.6,9691,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438944396,357459.00
08/07/2015 06:45,2,0.000,ALERT,212.38,295.16,59.922,1438944304,"274151322000094","174011321042388",0.00,17.50,0,292.76,297.57,0.0,0.0,0.000,389600.7,389600.7,11083,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944398,357460.00
08/07/2015 06:45,2,0.000,ALERT,211.03,295.16,59.981,1438944304,"201051344000458","174011321042388",0.00,17.80,0,293.36,298.77,0.0,0.0,0.000,207771.4,207771.4,9681,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944400,357461.00
08/07/2015 06:45,2,0.000,ALERT,212.38,294.26,60.002,1438944304,"274151322000087","174011321042388",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,461254.0,461254.0,10514,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944402,357462.00
08/07/2015 06:45,2,0.000,ALERT,211.93,294.26,59.981,1438944304,"274151322000052","174011321042388",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,493178.5,493178.5,10931,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944404,357463.00
08/07/2015 06:45,2,0.000,ALERT,211.25,295.16,59.981,1438944304,"201051344001145","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,212855.5,212855.5,9688,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944405,357464.00
08/07/2015 06:45,2,0.000,ALERT,211.25,294.86,59.981,1438944304,"201051344000685","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,211618.3,211618.3,9689,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944407,357465.00
08/07/2015 06:45,2,0.000,ALERT,211.93,295.16,59.975,1438944304,"274151322000088","174011321042388",0.00,18.00,0,293.06,298.17,0.0,0.0,0.000,473207.6,473207.6,10536,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944409,357466.00
08/07/2015 06:45,2,0.000,ALERT,211.25,295.46,59.981,1438944304,"201051344000438","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,211621.0,211621.0,9660,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944411,357467.00
08/07/2015 06:45,2,0.000,ALERT,210.80,295.16,59.965,1438944304,"201051344001135","174011321042388",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,203101.3,203101.3,9644,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944413,357468.00
08/07/2015 06:45,2,0.000,ALERT,211.25,294.86,59.965,1438944304,"201051344000417","174011321042388",0.00,17.30,0,292.76,297.57,0.0,0.0,0.000,206810.1,206810.1,9661,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944414,357469.00
08/07/2015 06:45,2,0.000,ALERT,210.80,295.76,59.986,1438944304,"201051344000594","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,208338.2,208338.2,9683,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944416,357470.00
08/07/2015 06:45,2,0.000,ALERT,212.38,295.76,59.970,1438944304,"274151322000083","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,489097.9,489097.9,10961,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944418,357471.00
08/07/2015 06:45,2,0.000,ALERT,211.48,295.76,59.970,1438944304,"201051344000585","174011321042388",0.00,17.30,0,292.76,297.87,0.0,0.0,0.000,207763.2,207763.2,9663,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944420,357472.00
08/07/2015 06:45,2,0.000,ALERT,212.38,296.06,59.933,1438944304,"274151322000054","174011321042388",0.00,18.30,0,293.06,298.77,0.0,0.0,0.000,483942.6,483942.6,10526,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944422,357473.00
08/07/2015 06:45,2,0.000,ALERT,211.25,295.16,59.938,1438944304,"201051344001203","174011321042388",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,208669.8,208669.8,9674,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438944424,357474.00
08/07/2015 06:45,2,0.000,ALERT,210.57,294.86,59.986,1438944304,"201051344000646","174011321042388",0.00,17.00,0,292.46,297.57,0.0,0.0,0.000,205094.9,205094.9,9659,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944426,357475.00
08/07/2015 06:45,2,0.000,ALERT,213.06,295.16,59.970,1438944304,"274151322000068","174011321042388",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,388851.4,388851.4,10694,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944427,357476.00
08/07/2015 06:45,2,0.000,ALERT,213.06,295.76,59.970,1438944304,"274151322000076","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,516782.2,516782.2,10943,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944429,357477.00
08/07/2015 06:45,2,0.000,ALERT,211.03,295.76,59.933,1438944304,"201051344000890","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,209731.2,209731.2,9673,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944431,357478.00
08/07/2015 06:45,2,0.000,ALERT,211.03,295.46,60.007,1438944304,"201051344000900","174011321042388",0.00,17.30,0,292.76,297.57,0.0,0.0,0.000,210567.0,210567.0,9703,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438944433,357479.00
08/07/2015 06:45,2,0.000,ALERT,211.70,294.86,59.970,1438944304,"201051344000633","174011321042388",0.00,17.00,0,291.25,296.96,0.0,0.0,0.000,199515.3,199515.3,9696,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944435,357480.00
08/07/2015 06:45,2,0.000,ALERT,211.25,295.76,59.965,1438944304,"201051344000983","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,207473.1,207473.1,9686,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944437,357481.00
08/07/2015 06:45,2,0.000,ALERT,211.25,295.16,59.965,1438944304,"201051344000917","174011321042388",0.00,18.00,0,291.85,297.26,0.0,0.0,0.000,210267.5,210267.5,9695,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944439,357482.00
08/07/2015 06:45,2,0.000,ALERT,211.25,294.56,59.975,1438944304,"201051344000648","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,205560.7,205560.7,9687,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944440,357483.00
08/07/2015 06:45,2,0.000,ALERT,211.03,295.46,59.970,1438944304,"201051344001093","174011321042388",0.00,17.80,0,293.06,297.87,0.0,0.0,0.000,208466.2,208466.2,9680,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438944442,357484.00
08/07/2015 06:45,2,0.000,ALERT,211.48,294.86,59.959,1438944304,"201051344000645","174011321042388",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,206479.0,206479.0,9691,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944444,357485.00
08/07/2015 06:45,2,0.000,ALERT,212.38,295.76,59.954,1438944304,"274151322000085","174011321042388",0.00,17.80,0,293.06,298.17,0.0,0.0,0.000,486487.2,486487.2,10939,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944446,357486.00
08/07/2015 06:45,2,0.000,ALERT,211.25,294.86,59.954,1438944304,"201051344000651","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,205734.6,205734.6,9667,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944447,357487.00
08/07/2015 06:45,2,0.000,ALERT,211.25,294.86,59.970,1438944304,"201051344000867","174011321042388",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,198394.6,198394.6,9689,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944449,357488.00
08/07/2015 06:45,2,0.000,ALERT,211.03,295.76,59.965,1438944304,"201051344001230","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,209379.9,209379.9,9697,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944451,357489.00
08/07/2015 06:45,2,0.000,ALERT,211.25,295.46,60.002,1438944304,"201051344000576","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,205632.7,205632.7,9707,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944453,357490.00
08/07/2015 06:45,2,0.000,ALERT,211.03,295.76,59.975,1438944304,"201051344000579","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,212512.2,212512.2,9665,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438944455,357491.00
08/07/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438944304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438945184,357492.00
08/07/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438944304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438945184,357493.00
08/07/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438944304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438945184,357494.00
08/07/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438944304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438945184,357495.00
08/07/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438944304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438945184,357496.00
08/07/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438944304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438945184,357497.00
08/07/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438944304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438945184,357498.00
08/07/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438944304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438945184,357499.00
08/07/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438944304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438945184,357500.00
08/07/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438944304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438945184,357501.00
08/07/2015 07:00,2,0.145,ALERT,210.57,295.16,59.991,1438945203,"201051344000955","174011321042388",16.94,17.50,0,292.76,297.26,2.5,0.5,0.000,211134.9,211134.9,9675,0,0,0,L,1122011218,1,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1438945278,357502.00
08/07/2015 07:00,2,0.047,ALERT,212.38,296.36,59.986,1438945203,"274151322000095","174011321042388",18.39,17.50,0,294.26,298.77,0.9,0.0,0.000,510713.0,510713.0,10579,0,0,0,L,1151911521,1,122.23,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1438945280,357503.00
08/07/2015 07:00,2,0.121,ALERT,210.80,295.76,59.970,1438945203,"201051344000868","174011321042388",17.22,17.30,0,293.66,298.17,2.1,0.1,0.000,197865.0,197865.0,9690,0,0,0,L,1122011218,1,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1438945282,357504.00
08/07/2015 07:00,2,0.109,ALERT,211.25,294.86,59.986,1438945203,"201051344000853","174011321042388",16.10,17.30,0,293.06,297.57,1.8,0.0,0.000,204290.7,204290.7,9694,0,0,0,L,1122011218,1,122.68,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1438945284,357505.00
08/07/2015 07:00,2,0.125,ALERT,211.25,295.76,59.959,1438945203,"201051344000582","174011321042388",17.93,17.00,0,293.66,298.17,2.3,0.3,0.000,203616.6,203616.6,9663,0,0,0,L,1122011218,1,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1438945285,357506.00
08/07/2015 07:00,2,0.141,ALERT,211.03,294.86,59.986,1438945203,"201051344000469","174011321042388",18.07,17.00,0,291.85,296.36,2.6,0.6,0.000,199563.9,199563.9,9685,0,0,0,L,1122011218,1,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1438945287,357507.00
08/07/2015 07:00,2,0.098,ALERT,210.57,294.86,60.002,1438945203,"201051344000988","174011321042388",18.19,17.50,0,290.35,296.66,1.8,0.0,0.000,198744.1,198744.1,9673,0,0,0,L,1122011218,1,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1438945289,357508.00
08/07/2015 07:00,2,0.113,ALERT,211.03,294.86,59.986,1438945203,"201051344001158","174011321042388",17.53,17.00,0,292.16,296.36,2.0,0.0,0.000,204486.3,204486.3,9673,0,0,0,L,1122011218,1,121.78,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1438945291,357509.00
08/07/2015 07:00,2,0.111,ALERT,210.80,294.56,59.954,1438945203,"201051344001025","174011321042388",18.29,17.00,0,292.46,298.17,2.1,0.1,0.000,208774.9,208774.9,9668,0,0,0,L,1122011218,1,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1438945293,357510.00
08/07/2015 07:00,2,0.125,ALERT,210.80,295.46,59.970,1438945203,"201051344000569","174011321042388",17.93,17.50,0,293.66,298.17,2.3,0.3,0.000,212060.6,212060.6,9693,0,0,0,L,1122011218,1,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1438945295,357511.00
08/07/2015 07:00,2,0.000,ALERT,211.70,294.86,59.981,1438945203,"274151322000094","174011321042388",38.01,17.80,0,292.76,363.69,0.0,0.0,0.000,389600.7,389600.7,11085,0,0,0,L,1151911521,1,121.55,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1438945297,357512.00
08/07/2015 07:00,2,0.121,ALERT,210.80,295.16,59.975,1438945203,"201051344000458","174011321042388",18.13,18.00,0,293.06,298.17,2.2,0.2,0.000,207771.4,207771.4,9683,0,0,0,L,1122011218,1,122.01,122.01,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438945299,357513.00
08/07/2015 07:00,2,0.062,ALERT,212.16,295.16,59.975,1438945203,"274151322000087","174011321042388",16.56,19.00,0,292.16,297.26,1.0,0.0,0.000,461254.0,461254.0,10516,0,0,0,L,1151911521,1,122.01,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1438945301,357514.00
08/07/2015 07:00,2,0.076,ALERT,211.70,294.56,60.002,1438945203,"274151322000052","174011321042388",17.65,18.00,0,292.76,298.47,1.4,0.0,0.000,493178.5,493178.5,10933,0,0,0,L,1151911521,1,121.10,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1438945303,357515.00
08/07/2015 07:00,2,0.115,ALERT,211.03,295.46,59.996,1438945203,"201051344001145","174011321042388",17.97,17.30,0,293.66,298.47,2.1,0.1,0.000,212855.5,212855.5,9690,0,0,0,L,1122011218,1,122.01,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1438945304,357516.00
08/07/2015 07:00,2,0.100,ALERT,211.25,295.16,59.965,1438945203,"201051344000685","174011321042388",17.57,17.50,0,292.76,297.26,1.8,0.0,0.000,211618.3,211618.3,9691,0,0,0,L,1122011218,1,122.91,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1438945306,357517.00
08/07/2015 07:00,2,0.039,ALERT,211.70,294.86,59.938,1438945203,"274151322000088","174011321042388",17.53,18.30,0,293.06,297.87,0.7,0.0,0.000,473207.6,473207.6,10538,0,0,0,L,1151911521,1,122.23,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1438945308,357518.00
08/07/2015 07:00,2,0.133,ALERT,211.03,295.16,59.944,1438945203,"201051344000438","174011321042388",17.69,17.00,0,293.06,297.87,2.4,0.4,0.000,211621.0,211621.0,9662,0,0,0,L,1122011218,1,122.23,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1438945310,357519.00
08/07/2015 07:00,2,0.133,ALERT,210.57,294.86,59.970,1438945203,"201051344001135","174011321042388",18.53,17.30,0,293.36,298.17,2.5,0.5,0.000,203101.3,203101.3,9646,0,0,0,L,1122011218,1,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1438945312,357520.00
08/07/2015 07:00,2,0.166,ALERT,211.03,294.56,59.975,1438945203,"201051344000417","174011321042388",17.79,17.50,0,292.16,296.96,3.0,1.0,0.000,206810.1,206810.1,9663,0,0,0,L,1122011218,1,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1438945313,357521.00
08/07/2015 07:00,2,0.127,ALERT,210.57,295.76,59.970,1438945203,"201051344000594","174011321042388",18.69,17.30,0,292.76,297.57,2.4,0.4,0.000,208338.2,208338.2,9685,0,0,0,L,1122011218,1,121.78,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1438945315,357522.00
08/07/2015 07:00,2,0.053,ALERT,211.93,295.46,59.970,1438945203,"274151322000083","174011321042388",18.11,17.80,0,293.36,298.47,1.0,0.0,0.000,489097.9,489097.9,10963,0,0,0,L,1151911521,1,121.33,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1438945317,357523.00
08/07/2015 07:00,2,0.143,ALERT,211.25,295.76,59.981,1438945203,"201051344000585","174011321042388",18.05,17.50,0,292.46,297.26,2.6,0.6,0.000,207763.2,207763.2,9665,0,0,0,L,1122011218,1,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1438945319,357524.00
08/07/2015 07:00,2,0.049,ALERT,212.16,295.16,59.975,1438945203,"274151322000054","174011321042388",18.61,18.00,0,293.06,298.47,0.9,0.0,0.000,483942.6,483942.6,10528,0,0,0,L,1151911521,1,121.78,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1438945321,357525.00
08/07/2015 07:00,2,0.127,ALERT,211.03,294.86,59.981,1438945203,"201051344001203","174011321042388",17.79,17.30,0,293.06,299.37,2.3,0.3,0.000,208669.8,208669.8,9676,0,0,0,L,1122011218,1,122.46,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1438945323,357526.00
08/07/2015 07:00,2,0.125,ALERT,210.80,295.46,59.981,1438945203,"201051344000646","174011321042388",17.99,17.30,0,292.46,297.26,2.3,0.3,0.000,205094.9,205094.9,9661,0,0,0,L,1122011218,1,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1438945324,357527.00
08/07/2015 07:00,2,0.010,ALERT,212.83,294.56,59.975,1438945203,"274151322000068","174011321042388",38.39,18.70,0,292.46,369.10,0.0,0.0,0.000,388851.4,388851.4,10696,0,0,0,L,1151911521,1,122.01,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1438945326,357528.00
08/07/2015 07:00,2,0.055,ALERT,213.06,295.16,59.975,1438945203,"274151322000076","174011321042388",19.68,18.00,0,292.76,297.87,1.1,0.0,0.000,516782.2,516782.2,10945,0,0,0,L,1151911521,1,122.01,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1438945328,357529.00
08/07/2015 07:00,2,0.141,ALERT,211.03,295.76,59.981,1438945203,"201051344000890","174011321042388",19.06,17.50,0,293.96,298.77,2.7,0.7,0.000,209731.2,209731.2,9675,0,0,0,L,1122011218,1,122.23,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1438945330,357530.00
08/07/2015 07:00,2,0.078,ALERT,210.80,294.86,59.970,1438945203,"201051344000900","174011321042388",17.59,17.30,0,292.46,296.96,1.4,0.0,0.000,210567.0,210567.0,9705,0,0,0,L,1122011218,1,122.23,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1438945332,357531.00
08/07/2015 07:00,2,0.121,ALERT,211.48,294.56,59.986,1438945203,"201051344000633","174011321042388",18.13,17.00,0,290.95,296.36,2.2,0.2,0.000,199515.3,199515.3,9698,0,0,0,L,1122011218,1,122.46,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1438945334,357532.00
08/07/2015 07:00,2,0.129,ALERT,210.80,294.86,59.981,1438945203,"201051344000983","174011321042388",18.33,17.50,0,293.36,297.87,2.4,0.4,0.000,207473.1,207473.1,9688,0,0,0,L,1122011218,1,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1438945336,357533.00
08/07/2015 07:00,2,0.123,ALERT,211.03,294.56,59.975,1438945203,"201051344000917","174011321042388",17.81,18.00,0,291.85,296.66,2.2,0.2,0.000,210267.5,210267.5,9697,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1438945337,357534.00
08/07/2015 07:00,2,0.131,ALERT,211.03,294.56,59.996,1438945203,"201051344000648","174011321042388",18.69,17.00,0,292.46,297.57,2.5,0.5,0.000,205560.7,205560.7,9689,0,0,0,L,1122011218,1,121.55,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1438945339,357535.00
08/07/2015 07:00,2,0.154,ALERT,210.80,295.16,59.965,1438945203,"201051344001093","174011321042388",18.15,17.80,0,293.06,297.26,2.9,0.8,0.000,208466.3,208466.3,9682,0,0,0,L,1122011218,1,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1438945341,357536.00
08/07/2015 07:00,2,0.107,ALERT,211.25,294.56,59.981,1438945203,"201051344000645","174011321042388",19.58,17.50,0,292.76,297.26,2.1,0.2,0.000,206479.0,206479.0,9693,0,0,0,L,1122011218,1,122.46,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1438945343,357537.00
08/07/2015 07:00,2,0.055,ALERT,212.16,295.46,60.002,1438945203,"274151322000085","174011321042388",19.42,18.00,0,293.06,297.57,1.1,0.0,0.000,486487.2,486487.2,10941,0,0,0,L,1151911521,1,122.46,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1438945345,357538.00
08/07/2015 07:00,2,0.131,ALERT,210.80,294.56,60.023,1438945203,"201051344000651","174011321042388",18.67,16.70,0,292.46,297.26,2.5,0.5,0.000,205734.6,205734.6,9669,0,0,0,L,1122011218,1,122.46,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1438945347,357539.00
08/07/2015 07:00,2,0.123,ALERT,211.03,294.86,59.981,1438945203,"201051344000867","174011321042388",18.69,17.80,0,292.76,297.87,2.4,0.3,0.000,198394.6,198394.6,9691,0,0,0,L,1122011218,1,122.46,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1438945348,357540.00
08/07/2015 07:00,2,0.135,ALERT,210.80,295.46,59.986,1438945203,"201051344001230","174011321042388",17.02,17.30,0,293.36,297.57,2.3,0.3,0.000,209379.9,209379.9,9699,0,0,0,L,1122011218,1,122.23,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1438945350,357541.00
