ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 07:00,2,0.125,ALERT,211.25,295.46,59.991,1438945203,"201051344000576","174011321042388",17.87,17.30,0,293.06,297.26,2.3,0.3,0.000,205632.7,205632.7,9709,0,0,0,L,1122011218,1,122.23,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1438945352,357542.00
08/07/2015 07:00,2,0.156,ALERT,210.80,295.76,59.996,1438945203,"201051344000579","174011321042388",18.81,17.50,0,293.66,298.17,3.0,1.0,0.000,212512.3,212512.3,9667,0,0,0,L,1122011218,1,122.01,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1438945354,357543.00
08/07/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438945203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946083,357544.00
08/07/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438945203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946083,357545.00
08/07/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438945203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946083,357546.00
08/07/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438945203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946083,357547.00
08/07/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438945203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946083,357548.00
08/07/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438945203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946083,357549.00
08/07/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438945203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946083,357550.00
08/07/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438945203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946083,357551.00
08/07/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438945203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946083,357552.00
08/07/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438945203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946083,357553.00
08/07/2015 07:15,2,0.176,ACTIVE,210.57,296.96,59.981,1438946104,"201051344000955","174011321042388",23.12,17.80,0,293.06,297.87,4.2,2.1,0.000,211135.2,211135.2,9677,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946179,357554.00
08/07/2015 07:15,2,0.072,ACTIVE_NO_POWER,212.16,297.26,59.981,1438946104,"274151322000095","174011321042388",24.19,17.80,0,293.96,299.37,1.8,0.0,0.000,510713.0,510713.0,10581,0,0,0,L,1151911521,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946180,357555.00
08/07/2015 07:15,2,0.154,ACTIVE,210.80,296.96,59.986,1438946104,"201051344000868","174011321042388",22.50,17.80,0,293.66,298.77,3.5,1.5,0.000,197865.2,197865.2,9692,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946181,357556.00
08/07/2015 07:15,2,0.145,ACTIVE,211.48,296.66,59.986,1438946104,"201051344000853","174011321042388",22.46,17.80,0,293.06,298.17,3.3,1.2,0.000,204290.9,204290.9,9696,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946182,357557.00
08/07/2015 07:15,2,0.160,ACTIVE,211.48,297.57,59.981,1438946104,"201051344000582","174011321042388",22.94,17.50,0,293.66,298.77,3.7,1.7,0.000,203616.8,203616.8,9665,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946183,357558.00
08/07/2015 07:15,2,0.170,ACTIVE,210.80,296.36,59.996,1438946104,"201051344000469","174011321042388",23.72,17.30,0,291.85,297.26,4.1,2.0,0.000,199564.3,199564.3,9687,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946184,357559.00
08/07/2015 07:15,2,0.133,ACTIVE,210.57,300.27,59.986,1438946104,"201051344000988","174011321042388",22.80,18.00,0,290.65,312.59,3.1,1.1,0.000,198744.2,198744.2,9675,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946185,357560.00
08/07/2015 07:15,2,0.141,ACTIVE,210.57,296.36,59.991,1438946104,"201051344001158","174011321042388",23.38,17.50,0,292.16,297.26,3.4,1.3,0.000,204486.5,204486.5,9675,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946185,357561.00
08/07/2015 07:15,2,0.145,ACTIVE,210.80,297.57,60.002,1438946104,"201051344001025","174011321042388",24.03,17.50,0,292.76,299.07,3.5,1.5,0.000,208775.1,208775.1,9670,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946186,357562.00
08/07/2015 07:15,2,0.156,ACTIVE,210.80,297.87,59.996,1438946104,"201051344000569","174011321042388",23.76,17.80,0,293.36,298.77,3.8,1.7,0.000,212060.8,212060.8,9695,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946187,357563.00
08/07/2015 07:15,2,0.000,ALERT,212.38,296.06,59.986,1438946104,"274151322000094","174011321042388",39.48,18.00,0,292.16,374.81,0.0,0.0,0.000,389600.7,389600.7,11087,0,0,0,L,1151911521,1,121.33,123.36,0002,15,0,0,0,0,0,0,208,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1438946189,357564.00
08/07/2015 07:15,2,0.154,ACTIVE,210.80,296.96,59.991,1438946104,"201051344000458","174011321042388",23.68,18.30,0,293.06,298.77,3.7,1.7,0.000,207771.6,207771.6,9685,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946190,357565.00
08/07/2015 07:15,2,0.086,ACTIVE_NO_POWER,212.16,295.46,59.981,1438946104,"274151322000087","174011321042388",22.22,19.30,0,291.85,297.87,2.0,0.0,0.000,461254.0,461254.0,10518,0,0,0,L,1151911521,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946191,357566.00
08/07/2015 07:15,2,0.100,ACTIVE,212.16,296.66,59.965,1438946104,"274151322000052","174011321042388",23.04,18.70,0,292.76,298.77,2.4,0.3,0.000,493178.5,493178.5,10935,0,0,0,L,1151911521,1,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946192,357567.00
08/07/2015 07:15,2,0.145,ACTIVE,211.25,297.57,59.991,1438946104,"201051344001145","174011321042388",23.52,17.50,0,293.36,298.77,3.5,1.4,0.000,212855.7,212855.7,9692,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946193,357568.00
08/07/2015 07:15,2,0.127,ACTIVE,211.25,296.96,59.970,1438946104,"201051344000685","174011321042388",23.36,18.00,0,292.76,297.87,3.1,1.0,0.000,211618.4,211618.4,9693,0,0,0,L,1122011218,1,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946194,357569.00
08/07/2015 07:15,2,0.062,ACTIVE_NO_POWER,211.48,296.36,59.991,1438946104,"274151322000088","174011321042388",22.40,19.00,0,292.76,298.47,1.4,0.0,0.000,473207.6,473207.6,10540,0,0,0,L,1151911521,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946195,357570.00
08/07/2015 07:15,2,0.162,ACTIVE,211.03,296.96,59.991,1438946104,"201051344000438","174011321042388",23.72,17.50,0,293.36,298.47,3.9,1.9,0.000,211621.3,211621.3,9664,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946196,357571.00
08/07/2015 07:15,2,0.156,ACTIVE,210.57,308.69,59.986,1438946104,"201051344001135","174011321042388",24.45,17.80,0,293.36,309.89,3.9,1.8,0.000,203101.5,203101.5,9648,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946197,357572.00
08/07/2015 07:15,2,0.191,ACTIVE,211.25,296.36,59.986,1438946104,"201051344000417","174011321042388",23.22,17.80,0,292.46,297.26,4.5,2.4,0.000,206810.6,206810.6,9665,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946198,357573.00
08/07/2015 07:15,2,0.156,ACTIVE,210.57,321.01,59.986,1438946104,"201051344000594","174011321042388",25.05,17.80,0,292.76,321.31,4.0,1.9,0.000,208338.5,208338.5,9687,0,0,0,L,1122011218,1,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946199,357574.00
08/07/2015 07:15,2,0.078,ACTIVE_NO_POWER,212.16,296.96,59.986,1438946104,"274151322000083","174011321042388",23.62,18.00,0,293.36,298.77,1.9,0.0,0.000,489097.9,489097.9,10965,0,0,0,L,1151911521,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946200,357575.00
08/07/2015 07:15,2,0.174,ACTIVE,211.25,297.26,59.991,1438946104,"201051344000585","174011321042388",23.42,18.00,0,292.76,298.17,4.1,2.1,0.000,207763.6,207763.6,9667,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946201,357576.00
08/07/2015 07:15,2,0.072,ACTIVE_NO_POWER,212.38,296.96,59.986,1438946104,"274151322000054","174011321042388",23.60,19.00,0,293.06,299.07,1.8,0.0,0.000,483942.6,483942.6,10530,0,0,0,L,1151911521,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946202,357577.00
08/07/2015 07:15,2,0.174,ACTIVE,211.03,296.36,59.954,1438946104,"201051344001203","174011321042388",20.89,17.80,0,293.06,299.97,3.7,1.7,0.000,208670.1,208670.1,9678,0,0,0,L,1122011218,1,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946203,357578.00
08/07/2015 07:15,2,0.174,ACTIVE,210.57,296.36,59.975,1438946104,"201051344000646","174011321042388",21.71,17.80,0,292.46,297.87,3.8,1.8,0.000,205095.2,205095.2,9663,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946204,357579.00
08/07/2015 07:15,2,0.008,ALERT,212.83,295.76,59.981,1438946104,"274151322000068","174011321042388",39.62,19.00,0,292.16,380.82,0.0,0.0,0.000,388851.4,388851.4,10698,0,0,0,L,1151911521,1,122.01,123.36,0002,18,0,0,0,0,0,0,216,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1438946205,357580.00
08/07/2015 07:15,2,0.080,ACTIVE_NO_POWER,212.38,296.36,59.996,1438946104,"274151322000076","174011321042388",24.19,18.30,0,292.76,298.77,2.0,0.0,0.000,516782.2,516782.2,10947,0,0,0,L,1151911521,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946206,357581.00
08/07/2015 07:15,2,0.166,ACTIVE,210.57,313.50,59.986,1438946104,"201051344000890","174011321042388",24.71,18.00,0,293.66,314.70,4.2,2.1,0.000,209731.6,209731.6,9677,0,0,0,L,1122011218,1,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946207,357582.00
08/07/2015 07:15,2,0.109,ACTIVE,210.80,296.66,59.986,1438946104,"201051344000900","174011321042388",23.18,17.80,0,292.46,297.57,2.6,0.6,0.000,210567.0,210567.0,9707,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946208,357583.00
08/07/2015 07:15,2,0.172,ACTIVE,211.25,295.46,59.986,1438946104,"201051344000633","174011321042388",21.11,17.50,0,290.95,297.26,3.7,1.6,0.000,199515.5,199515.5,9700,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946209,357584.00
08/07/2015 07:15,2,0.160,ACTIVE,210.80,296.96,60.018,1438946104,"201051344000983","174011321042388",23.48,18.00,0,293.36,298.47,3.9,1.8,0.000,207473.3,207473.3,9690,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946210,357585.00
08/07/2015 07:15,2,0.150,ACTIVE,211.03,296.06,59.954,1438946104,"201051344000917","174011321042388",22.86,18.70,0,291.55,297.57,3.5,1.5,0.000,210267.7,210267.7,9699,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946211,357586.00
08/07/2015 07:15,2,0.158,ACTIVE,211.25,301.47,59.991,1438946104,"201051344000648","174011321042388",23.99,17.50,0,292.46,302.68,3.9,1.8,0.000,205561.0,205561.0,9691,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946212,357587.00
08/07/2015 07:15,2,0.180,ACTIVE,211.03,296.96,59.981,1438946104,"201051344001093","174011321042388",23.16,18.30,0,292.76,297.87,4.2,2.2,0.000,208466.7,208466.7,9684,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946213,357588.00
08/07/2015 07:15,2,0.133,ACTIVE,211.48,301.17,59.996,1438946104,"201051344000645","174011321042388",24.65,18.00,0,292.76,302.37,3.3,1.3,0.000,206479.2,206479.2,9695,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946213,357589.00
08/07/2015 07:15,2,0.076,ACTIVE_NO_POWER,212.16,296.66,59.981,1438946104,"274151322000085","174011321042388",23.89,18.70,0,293.06,298.47,1.9,0.0,0.000,486487.2,486487.2,10943,0,0,0,L,1151911521,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946214,357590.00
08/07/2015 07:15,2,0.176,ACTIVE,211.03,296.06,59.981,1438946104,"201051344000651","174011321042388",21.23,17.30,0,292.46,297.87,3.8,1.8,0.000,205734.9,205734.9,9671,0,0,0,L,1122011218,1,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946216,357591.00
08/07/2015 07:15,2,0.150,ACTIVE,211.25,296.96,60.002,1438946104,"201051344000867","174011321042388",23.62,18.00,0,292.46,298.47,3.6,1.6,0.000,198394.8,198394.8,9693,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946217,357592.00
08/07/2015 07:15,2,0.158,ACTIVE,211.03,297.57,60.002,1438946104,"201051344001230","174011321042388",22.15,17.80,0,293.36,298.17,3.6,1.5,0.000,209380.1,209380.1,9701,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946218,357593.00
08/07/2015 07:15,2,0.152,ACTIVE,211.25,296.96,60.012,1438946104,"201051344000576","174011321042388",22.98,17.50,0,292.76,297.87,3.6,1.5,0.000,205633.0,205633.0,9711,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946219,357594.00
08/07/2015 07:15,2,0.186,ACTIVE,210.80,301.17,59.986,1438946104,"201051344000579","174011321042388",24.01,18.00,0,293.66,302.07,4.5,2.5,0.000,212512.7,212512.7,9669,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946220,357595.00
08/07/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438946104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946984,357596.00
08/07/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438946104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946984,357597.00
08/07/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438946104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946984,357598.00
08/07/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438946104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946984,357599.00
08/07/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438946104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946984,357600.00
08/07/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438946104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946984,357601.00
08/07/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438946104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946984,357602.00
08/07/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438946104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946984,357603.00
08/07/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438946104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946984,357604.00
08/07/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438946104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438946984,357605.00
08/07/2015 07:30,2,0.219,ACTIVE,211.48,333.03,60.002,1438947004,"201051344000955","174011321042388",24.71,19.00,0,294.56,336.04,5.5,3.4,0.004,211135.9,211135.9,9678,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947079,357606.00
08/07/2015 07:30,2,0.098,ACTIVE,213.06,335.44,59.996,1438947004,"274151322000095","174011321042388",24.89,19.50,0,296.06,341.75,2.5,0.5,0.000,510713.0,510713.0,10582,0,0,0,L,1151911521,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947080,357607.00
08/07/2015 07:30,2,0.189,ACTIVE,211.70,333.03,59.996,1438947004,"201051344000868","174011321042388",24.13,18.70,0,295.46,340.85,4.7,2.6,0.004,197865.7,197865.7,9693,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947082,357608.00
08/07/2015 07:30,2,0.178,ACTIVE,212.16,333.93,60.002,1438947004,"201051344000853","174011321042388",25.13,18.70,0,294.56,336.94,4.6,2.5,0.004,204291.3,204291.3,9697,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947083,357609.00
08/07/2015 07:30,2,0.195,ACTIVE,212.16,333.93,60.002,1438947004,"201051344000582","174011321042388",24.67,18.30,0,295.76,336.94,4.9,2.8,0.009,203617.4,203617.4,9666,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947083,357610.00
08/07/2015 07:30,2,0.182,ACTIVE,211.70,333.03,60.007,1438947004,"201051344000469","174011321042388",27.23,18.00,0,293.96,336.94,5.0,2.9,0.009,199564.9,199564.9,9688,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947084,357611.00
08/07/2015 07:30,2,0.154,ACTIVE,211.48,333.63,60.007,1438947004,"201051344000988","174011321042388",25.76,19.00,0,292.46,340.85,4.1,2.0,0.000,198744.6,198744.6,9676,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947085,357612.00
08/07/2015 07:30,2,0.150,ACTIVE,211.70,332.73,60.012,1438947004,"201051344001158","174011321042388",27.10,18.30,0,294.26,335.74,4.2,2.1,0.004,204486.9,204486.9,9676,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947086,357613.00
08/07/2015 07:30,2,0.180,ACTIVE,211.70,332.43,60.007,1438947004,"201051344001025","174011321042388",25.01,18.30,0,295.16,336.94,4.6,2.5,0.004,208775.7,208775.7,9671,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947087,357614.00
08/07/2015 07:30,2,0.188,ACTIVE,211.70,333.03,60.018,1438947004,"201051344000569","174011321042388",25.60,19.00,0,295.46,336.04,4.9,2.8,0.009,212061.4,212061.4,9696,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947088,357615.00
08/07/2015 07:30,2,0.055,ALERT,213.06,314.70,59.996,1438947004,"274151322000094","174011321042388",24.93,18.70,0,293.96,385.63,1.4,0.0,0.000,389600.7,389600.7,11089,0,0,0,L,1151911521,1,122.01,123.59,0002,15,0,0,0,0,0,0,255,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947090,357616.00
08/07/2015 07:30,2,0.197,ACTIVE,211.48,332.13,60.007,1438947004,"201051344000458","174011321042388",24.75,19.50,0,295.16,337.54,5.0,2.9,0.004,207772.2,207772.2,9686,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947091,357617.00
08/07/2015 07:30,2,0.109,ACTIVE,212.83,336.04,59.970,1438947004,"274151322000087","174011321042388",24.33,20.70,0,294.26,343.25,2.7,0.7,0.000,461254.0,461254.0,10519,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947092,357618.00
08/07/2015 07:30,2,0.125,ACTIVE,212.61,334.84,60.007,1438947004,"274151322000052","174011321042388",24.97,20.00,0,294.86,351.67,3.2,1.2,0.000,493178.7,493178.7,10936,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947093,357619.00
08/07/2015 07:30,2,0.158,ACTIVE,211.93,333.93,59.996,1438947004,"201051344001145","174011321042388",27.21,18.70,0,295.76,339.34,4.4,2.3,0.004,212856.1,212856.1,9693,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947093,357620.00
08/07/2015 07:30,2,0.176,ACTIVE,212.16,333.63,60.012,1438947004,"201051344000685","174011321042388",24.45,19.00,0,294.86,336.04,4.4,2.3,0.000,211618.8,211618.8,9694,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947094,357621.00
08/07/2015 07:30,2,0.088,ACTIVE,212.61,335.44,59.996,1438947004,"274151322000088","174011321042388",23.62,20.00,0,294.86,343.55,2.1,0.1,0.004,473207.6,473207.6,10541,0,0,0,L,1151911521,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947095,357622.00
08/07/2015 07:30,2,0.201,ACTIVE,211.93,333.63,59.991,1438947004,"201051344000438","174011321042388",25.09,18.70,0,295.46,337.24,5.1,3.0,0.004,211621.9,211621.9,9665,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947096,357623.00
08/07/2015 07:30,2,0.199,ACTIVE,211.48,332.13,60.002,1438947004,"201051344001135","174011321042388",24.55,18.70,0,294.86,335.14,5.0,2.9,0.004,203102.1,203102.1,9649,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947097,357624.00
08/07/2015 07:30,2,0.207,ACTIVE,211.93,333.93,60.002,1438947004,"201051344000417","174011321042388",26.98,19.00,0,294.56,336.64,5.7,3.6,0.000,206811.3,206811.3,9666,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947098,357625.00
08/07/2015 07:30,2,0.203,ACTIVE,211.48,333.33,60.002,1438947004,"201051344000594","174011321042388",24.35,19.00,0,294.26,336.34,5.0,2.9,0.004,208339.1,208339.1,9688,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947099,357626.00
08/07/2015 07:30,2,0.102,ACTIVE,213.06,335.44,59.996,1438947004,"274151322000083","174011321042388",24.95,19.80,0,295.16,342.65,2.6,0.6,0.000,489097.9,489097.9,10966,0,0,0,L,1151911521,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947100,357627.00
08/07/2015 07:30,2,0.211,ACTIVE,211.93,334.24,60.002,1438947004,"201051344000585","174011321042388",24.65,19.00,0,293.96,339.34,5.3,3.2,0.004,207764.3,207764.3,9668,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947101,357628.00
08/07/2015 07:30,2,0.084,ACTIVE,213.06,336.64,59.996,1438947004,"274151322000054","174011321042388",27.08,20.30,0,295.16,338.14,2.4,0.4,0.000,483942.6,483942.6,10531,0,0,0,L,1151911521,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947102,357629.00
08/07/2015 07:30,2,0.201,ACTIVE,211.93,333.03,60.002,1438947004,"201051344001203","174011321042388",24.23,18.70,0,294.56,337.24,4.9,2.8,0.004,208670.6,208670.6,9679,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947103,357630.00
08/07/2015 07:30,2,0.197,ACTIVE,211.48,333.03,59.986,1438947004,"201051344000646","174011321042388",25.47,18.70,0,294.26,336.04,5.1,3.0,0.000,205095.8,205095.8,9664,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947104,357631.00
08/07/2015 07:30,2,0.070,ALERT,213.51,317.40,59.991,1438947004,"274151322000068","174011321042388",25.78,19.50,0,293.36,385.33,1.8,0.0,0.000,388851.4,388851.4,10700,0,0,0,L,1151911521,1,122.91,123.59,0002,18,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947106,357632.00
08/07/2015 07:30,2,0.105,ACTIVE,213.29,336.04,59.996,1438947004,"274151322000076","174011321042388",26.22,20.00,0,295.16,341.75,2.8,0.8,0.009,516782.3,516782.3,10948,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947107,357633.00
08/07/2015 07:30,2,0.182,ACTIVE,211.48,332.73,59.996,1438947004,"201051344000890","174011321042388",27.45,19.00,0,295.76,336.64,5.1,3.0,0.004,209732.2,209732.2,9678,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947108,357634.00
08/07/2015 07:30,2,0.141,ACTIVE,211.48,332.73,59.975,1438947004,"201051344000900","174011321042388",24.69,18.70,0,293.96,337.54,3.5,1.5,0.004,210567.3,210567.3,9708,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947109,357635.00
08/07/2015 07:30,2,0.199,ACTIVE,211.93,335.14,60.023,1438947004,"201051344000633","174011321042388",24.55,18.30,0,292.46,339.04,5.0,2.9,0.000,199516.1,199516.1,9701,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947109,357636.00
08/07/2015 07:30,2,0.201,ACTIVE,211.48,332.73,60.002,1438947004,"201051344000983","174011321042388",24.33,19.00,0,295.16,341.15,5.0,2.9,0.004,207473.9,207473.9,9691,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947110,357637.00
08/07/2015 07:30,2,0.193,ACTIVE,211.70,333.33,59.986,1438947004,"201051344000917","174011321042388",24.07,19.50,0,293.36,338.44,4.7,2.6,0.004,210268.2,210268.2,9700,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947111,357638.00
08/07/2015 07:30,2,0.199,ACTIVE,211.70,333.03,60.002,1438947004,"201051344000648","174011321042388",24.87,18.30,0,294.86,340.85,5.0,2.9,0.009,205561.5,205561.5,9692,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947112,357639.00
08/07/2015 07:30,2,0.219,ACTIVE,211.48,333.93,59.991,1438947004,"201051344001093","174011321042388",24.49,19.30,0,294.86,338.74,5.5,3.4,0.004,208467.3,208467.3,9685,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947113,357640.00
08/07/2015 07:30,2,0.170,ACTIVE,211.93,333.63,60.002,1438947004,"201051344000645","174011321042388",25.86,19.30,0,295.16,342.05,4.5,2.4,0.000,206479.6,206479.6,9696,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947114,357641.00
08/07/2015 07:30,2,0.102,ACTIVE,212.83,334.84,59.991,1438947004,"274151322000085","174011321042388",25.13,19.80,0,295.16,343.25,2.6,0.6,0.000,486487.3,486487.3,10944,0,0,0,L,1151911521,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947115,357642.00
08/07/2015 07:30,2,0.203,ACTIVE,211.70,333.03,60.018,1438947004,"201051344000651","174011321042388",24.43,18.00,0,294.86,338.44,5.0,2.9,0.009,205735.5,205735.5,9672,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947116,357643.00
08/07/2015 07:30,2,0.162,ACTIVE,211.70,332.43,60.002,1438947004,"201051344000867","174011321042388",27.21,19.30,0,295.16,337.54,4.5,2.4,0.004,198395.3,198395.3,9694,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947117,357644.00
08/07/2015 07:30,2,0.197,ACTIVE,211.48,332.43,59.996,1438947004,"201051344001230","174011321042388",23.78,18.70,0,295.16,339.04,4.8,2.7,0.004,209380.6,209380.6,9702,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947118,357645.00
08/07/2015 07:30,2,0.201,ACTIVE,211.93,333.63,59.996,1438947004,"201051344000576","174011321042388",24.07,18.70,0,294.86,341.45,4.9,2.8,0.004,205633.5,205633.5,9712,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947119,357646.00
08/07/2015 07:30,2,0.215,ACTIVE,211.25,332.43,59.986,1438947004,"201051344000579","174011321042388",26.12,19.00,0,295.76,336.64,5.7,3.6,0.009,212513.5,212513.5,9670,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947120,357647.00
08/07/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438947004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947884,357648.00
08/07/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438947004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947884,357649.00
08/07/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438947004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947884,357650.00
08/07/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438947004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947884,357651.00
08/07/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438947004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947884,357652.00
08/07/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438947004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947884,357653.00
08/07/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438947004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947884,357654.00
08/07/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438947004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947884,357655.00
08/07/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438947004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947884,357656.00
08/07/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438947004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947884,357657.00
08/07/2015 07:45,2,0.264,ALERT,210.80,332.13,59.981,1438947903,"201051344000955","174011321042388",27.63,19.50,0,295.46,335.74,7.4,5.2,0.018,211137.0,211137.0,9679,0,0,0,L,1122011218,1,121.33,122.23,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947979,357658.00
08/07/2015 07:45,2,0.170,ALERT,212.38,335.44,59.970,1438947903,"274151322000095","174011321042388",25.92,20.30,0,297.26,338.74,4.5,2.4,0.004,510713.4,510713.4,10583,0,0,0,L,1151911521,1,122.46,122.68,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947981,357659.00
08/07/2015 07:45,2,0.242,ALERT,211.25,332.43,59.991,1438947903,"201051344000868","174011321042388",27.53,19.30,0,296.06,336.04,6.8,4.6,0.027,197866.6,197866.6,9694,0,0,0,L,1122011218,1,121.78,122.68,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947983,357660.00
08/07/2015 07:45,2,0.246,ALERT,211.70,333.63,59.981,1438947903,"201051344000853","174011321042388",26.58,19.30,0,295.46,337.24,6.7,4.5,0.022,204292.2,204292.2,9698,0,0,0,L,1122011218,1,122.23,122.46,0002,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947984,357661.00
08/07/2015 07:45,2,0.246,ALERT,211.70,333.03,59.975,1438947903,"201051344000582","174011321042388",27.04,19.30,0,296.36,336.94,6.8,4.6,0.022,203618.3,203618.3,9667,0,0,0,L,1122011218,1,122.23,122.68,0002,17,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947986,357662.00
08/07/2015 07:45,2,0.256,ALERT,211.25,333.33,59.986,1438947903,"201051344000469","174011321042388",27.39,18.70,0,294.56,336.34,7.1,5.0,0.027,199565.9,199565.9,9689,0,0,0,L,1122011218,1,121.55,122.46,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947988,357663.00
08/07/2015 07:45,2,0.219,ALERT,211.03,333.63,59.991,1438947903,"201051344000988","174011321042388",26.96,19.50,0,292.76,337.54,6.0,3.9,0.031,198745.3,198745.3,9677,0,0,0,L,1122011218,1,121.78,122.23,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947990,357664.00
08/07/2015 07:45,2,0.234,ALERT,211.03,331.83,59.986,1438947903,"201051344001158","174011321042388",27.21,19.00,0,294.56,336.34,6.5,4.4,0.022,204487.7,204487.7,9677,0,0,0,L,1122011218,1,121.78,122.01,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947992,357665.00
08/07/2015 07:45,2,0.236,ALERT,211.03,332.13,59.996,1438947903,"201051344001025","174011321042388",27.77,19.30,0,294.86,336.34,6.7,4.5,0.018,208776.5,208776.5,9672,0,0,0,L,1122011218,1,121.55,122.46,0002,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947994,357666.00
08/07/2015 07:45,2,0.248,ALERT,211.03,332.13,59.975,1438947903,"201051344000569","174011321042388",26.96,19.50,0,296.06,336.04,6.8,4.7,0.022,212062.3,212062.3,9697,0,0,0,L,1122011218,1,121.55,122.46,0002,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947995,357667.00
08/07/2015 07:45,2,0.102,ALERT,212.61,335.74,59.975,1438947903,"274151322000094","174011321042388",29.94,19.80,0,295.46,385.93,3.1,1.1,0.013,389600.7,389600.7,11091,0,0,0,L,1151911521,1,122.01,123.14,0002,15,0,0,0,0,0,0,12,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947997,357668.00
08/07/2015 07:45,2,0.258,ALERT,211.03,332.13,59.970,1438947903,"201051344000458","174011321042388",26.76,20.00,0,295.46,336.04,7.0,4.8,0.027,207773.1,207773.1,9687,0,0,0,L,1122011218,1,122.01,122.23,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438947999,357669.00
08/07/2015 07:45,2,0.180,ALERT,212.38,335.44,59.965,1438947903,"274151322000087","174011321042388",25.19,21.80,0,296.06,339.04,4.6,2.5,0.018,461254.4,461254.4,10520,0,0,0,L,1151911521,1,122.01,122.91,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948001,357670.00
08/07/2015 07:45,2,0.195,ACTIVE,212.16,335.44,59.975,1438947903,"274151322000052","174011321042388",26.02,21.30,0,314.40,349.56,5.2,3.1,0.004,493179.2,493179.2,10937,0,0,0,L,1151911521,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948002,357671.00
08/07/2015 07:45,2,0.236,ALERT,211.48,333.03,59.975,1438947903,"201051344001145","174011321042388",27.49,19.30,0,296.36,337.24,6.6,4.4,0.022,212857.0,212857.0,9694,0,0,0,L,1122011218,1,122.01,122.46,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948004,357672.00
08/07/2015 07:45,2,0.223,ALERT,211.70,333.33,59.986,1438947903,"201051344000685","174011321042388",27.69,19.30,0,294.86,336.34,6.3,4.2,0.027,211619.6,211619.6,9695,0,0,0,L,1122011218,1,122.68,122.23,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948005,357673.00
08/07/2015 07:45,2,0.156,ACTIVE,212.16,334.54,59.970,1438947903,"274151322000088","174011321042388",25.27,21.00,0,306.88,351.07,4.0,1.9,0.018,473207.8,473207.8,10542,0,0,0,L,1151911521,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948006,357674.00
08/07/2015 07:45,2,0.254,ALERT,211.48,332.73,59.965,1438947903,"201051344000438","174011321042388",27.79,19.30,0,296.06,336.34,7.2,5.0,0.022,211622.9,211622.9,9666,0,0,0,L,1122011218,1,122.46,122.46,0002,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948008,357675.00
08/07/2015 07:45,2,0.252,ALERT,210.80,331.23,59.965,1438947903,"201051344001135","174011321042388",27.71,19.50,0,296.36,335.74,7.1,4.9,0.022,203103.1,203103.1,9650,0,0,0,L,1122011218,1,121.78,122.01,0002,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948010,357676.00
08/07/2015 07:45,2,0.281,ALERT,211.48,333.33,59.965,1438947903,"201051344000417","174011321042388",27.75,19.50,0,294.86,337.24,8.0,5.8,0.018,206812.4,206812.4,9667,0,0,0,L,1122011218,1,122.01,122.46,0002,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948012,357677.00
08/07/2015 07:45,2,0.250,ALERT,211.03,332.13,59.965,1438947903,"201051344000594","174011321042388",27.95,19.50,0,294.86,336.04,7.1,5.0,0.022,208340.1,208340.1,9689,0,0,0,L,1122011218,1,121.78,122.01,0002,16,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948014,357678.00
08/07/2015 07:45,2,0.178,ALERT,212.83,336.04,59.954,1438947903,"274151322000083","174011321042388",25.21,20.70,0,296.66,339.04,4.5,2.5,0.018,489098.3,489098.3,10967,0,0,0,L,1151911521,1,122.23,123.14,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948016,357679.00
08/07/2015 07:45,2,0.266,ALERT,211.48,333.33,59.965,1438947903,"201051344000585","174011321042388",27.83,19.50,0,295.46,336.94,7.5,5.3,0.022,207765.3,207765.3,9669,0,0,0,L,1122011218,1,121.55,122.68,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948018,357680.00
08/07/2015 07:45,2,0.166,ALERT,212.38,334.54,59.959,1438947903,"274151322000054","174011321042388",26.62,21.30,0,296.96,338.74,4.5,2.4,0.013,483942.9,483942.9,10532,0,0,0,L,1151911521,1,122.23,122.91,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948020,357681.00
08/07/2015 07:45,2,0.248,ALERT,211.70,332.43,59.965,1438947903,"201051344001203","174011321042388",27.35,19.30,0,295.76,337.54,6.9,4.7,0.022,208671.6,208671.6,9680,0,0,0,L,1122011218,1,122.46,122.23,0002,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948021,357682.00
08/07/2015 07:45,2,0.248,ALERT,211.03,332.73,59.959,1438947903,"201051344000646","174011321042388",27.67,19.30,0,294.86,336.34,7.0,4.8,0.022,205096.8,205096.8,9665,0,0,0,L,1122011218,1,122.01,122.23,0002,16,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948023,357683.00
08/07/2015 07:45,2,0.123,ALERT,212.83,336.64,59.970,1438947903,"274151322000068","174011321042388",30.16,21.00,0,295.46,385.33,3.8,1.7,0.018,388851.6,388851.6,10702,0,0,0,L,1151911521,1,122.23,123.14,0002,18,0,0,0,0,0,0,7,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948025,357684.00
08/07/2015 07:45,2,0.186,ACTIVE,212.83,334.84,60.002,1438947903,"274151322000076","174011321042388",26.70,21.00,0,317.70,350.47,5.0,2.9,0.013,516782.7,516782.7,10949,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948026,357685.00
08/07/2015 07:45,2,0.264,ALERT,211.25,332.13,59.975,1438947903,"201051344000890","174011321042388",27.89,19.50,0,296.06,336.34,7.5,5.3,0.022,209733.3,209733.3,9679,0,0,0,L,1122011218,1,122.23,121.78,0002,19,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948028,357686.00
08/07/2015 07:45,2,0.211,ALERT,211.25,332.43,59.970,1438947903,"201051344000900","174011321042388",26.16,19.30,0,294.86,336.04,5.6,3.5,0.027,210567.9,210567.9,9709,0,0,0,L,1122011218,1,122.23,122.23,0002,16,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948030,357687.00
08/07/2015 07:45,2,0.252,ALERT,211.70,333.93,59.975,1438947903,"201051344000633","174011321042388",27.69,19.00,0,293.36,337.84,7.1,4.9,0.018,199517.0,199517.0,9702,0,0,0,L,1122011218,1,122.46,122.68,0002,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948031,357688.00
08/07/2015 07:45,2,0.252,ALERT,211.25,331.83,59.965,1438947903,"201051344000983","174011321042388",27.73,19.50,0,295.46,335.74,7.1,4.9,0.027,207474.9,207474.9,9692,0,0,0,L,1122011218,1,122.01,122.01,0002,19,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948033,357689.00
08/07/2015 07:45,2,0.246,ALERT,211.25,333.03,59.970,1438947903,"201051344000917","174011321042388",27.61,20.30,0,293.96,336.94,6.9,4.8,0.022,210269.1,210269.1,9701,0,0,0,L,1122011218,1,121.78,122.68,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948035,357690.00
