ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 07:45,2,0.254,ALERT,211.48,333.03,59.970,1438947903,"201051344000648","174011321042388",27.29,19.00,0,295.16,337.24,7.1,4.9,0.022,205562.5,205562.5,9693,0,0,0,L,1122011218,1,121.78,122.68,0002,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948037,357691.00
08/07/2015 07:45,2,0.277,ALERT,211.48,333.63,59.970,1438947903,"201051344001093","174011321042388",26.66,19.80,0,295.16,336.34,7.5,5.3,0.018,208468.4,208468.4,9686,0,0,0,L,1122011218,1,122.01,122.46,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948039,357692.00
08/07/2015 07:45,2,0.242,ALERT,211.70,332.73,59.986,1438947903,"201051344000645","174011321042388",26.20,19.80,0,295.16,336.94,6.5,4.3,0.027,206480.4,206480.4,9697,0,0,0,L,1122011218,1,122.46,122.46,0002,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948040,357693.00
08/07/2015 07:45,2,0.180,ALERT,212.83,335.74,59.959,1438947903,"274151322000085","174011321042388",25.68,20.70,0,296.66,339.04,4.7,2.6,0.022,486487.6,486487.6,10945,0,0,0,L,1151911521,1,122.68,123.14,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948042,357694.00
08/07/2015 07:45,2,0.256,ALERT,211.48,333.93,59.970,1438947903,"201051344000651","174011321042388",26.94,19.00,0,294.86,336.64,7.0,4.8,0.022,205736.5,205736.5,9673,0,0,0,L,1122011218,1,122.46,122.01,0002,16,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948044,357695.00
08/07/2015 07:45,2,0.248,ALERT,211.70,332.13,59.965,1438947903,"201051344000867","174011321042388",27.12,19.80,0,295.16,335.44,6.9,4.7,0.027,198396.2,198396.2,9695,0,0,0,L,1122011218,1,122.46,122.23,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948046,357696.00
08/07/2015 07:45,2,0.258,ALERT,211.48,332.73,59.959,1438947903,"201051344001230","174011321042388",26.98,19.30,0,295.46,335.44,7.1,4.9,0.022,209381.6,209381.6,9703,0,0,0,L,1122011218,1,122.46,122.23,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948048,357697.00
08/07/2015 07:45,2,0.256,ALERT,211.93,333.63,59.986,1438947903,"201051344000576","174011321042388",27.06,19.00,0,295.16,336.94,7.0,4.8,0.018,205634.5,205634.5,9713,0,0,0,L,1122011218,1,122.23,122.23,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948049,357698.00
08/07/2015 07:45,2,0.285,ALERT,211.25,332.13,59.981,1438947903,"201051344000579","174011321042388",27.63,19.50,0,295.76,336.34,8.0,5.8,0.027,212514.6,212514.6,9671,0,0,0,L,1122011218,1,122.01,122.01,0002,16,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948051,357699.00
08/07/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438947903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948783,357700.00
08/07/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438947903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948783,357701.00
08/07/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438947903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948783,357702.00
08/07/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438947903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948783,357703.00
08/07/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438947903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948783,357704.00
08/07/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438947903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948783,357705.00
08/07/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438947903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948783,357706.00
08/07/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438947903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948783,357707.00
08/07/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438947903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948783,357708.00
08/07/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438947903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948783,357709.00
08/07/2015 08:00,2,0.371,ACTIVE,211.03,334.24,59.922,1438948803,"201051344000955","174011321042388",27.55,19.80,0,326.42,338.74,10.4,8.1,0.057,211138.6,211138.6,9681,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948878,357710.00
08/07/2015 08:00,2,0.277,ACTIVE,212.38,335.74,59.949,1438948803,"274151322000095","174011321042388",26.66,21.00,0,331.83,341.15,7.5,5.3,0.035,510714.3,510714.3,10585,0,0,0,L,1151911521,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948879,357711.00
08/07/2015 08:00,2,0.352,ACTIVE,211.03,333.93,59.954,1438948803,"201051344000868","174011321042388",27.27,19.80,0,327.62,339.34,9.8,7.5,0.049,197868.1,197868.1,9696,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948880,357712.00
08/07/2015 08:00,2,0.332,ACTIVE,211.70,334.84,59.949,1438948803,"201051344000853","174011321042388",28.11,19.80,0,327.32,340.25,9.5,7.2,0.049,204293.7,204293.7,9700,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948881,357713.00
08/07/2015 08:00,2,0.354,ACTIVE,211.70,334.84,59.954,1438948803,"201051344000582","174011321042388",26.50,19.50,0,327.32,339.04,9.5,7.3,0.044,203619.8,203619.8,9669,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948882,357714.00
08/07/2015 08:00,2,0.355,ACTIVE,211.25,334.54,59.954,1438948803,"201051344000469","174011321042388",27.27,19.00,0,326.12,339.04,9.9,7.6,0.049,199567.5,199567.5,9691,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948883,357715.00
08/07/2015 08:00,2,0.328,ACTIVE,211.03,334.84,59.949,1438948803,"201051344000988","174011321042388",27.12,20.00,0,326.12,340.25,9.1,6.8,0.057,198746.6,198746.6,9679,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948884,357716.00
08/07/2015 08:00,2,0.332,ACTIVE,211.03,334.24,59.954,1438948803,"201051344001158","174011321042388",27.81,19.50,0,326.72,338.74,9.4,7.1,0.053,204489.2,204489.2,9679,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948885,357717.00
08/07/2015 08:00,2,0.338,ACTIVE,211.03,333.33,59.959,1438948803,"201051344001025","174011321042388",27.95,19.50,0,327.32,339.04,9.6,7.3,0.049,208778.0,208778.0,9674,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948886,357718.00
08/07/2015 08:00,2,0.350,ACTIVE,210.80,333.33,59.959,1438948803,"201051344000569","174011321042388",27.59,20.00,0,327.02,339.04,9.8,7.5,0.053,212063.8,212063.8,9699,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948887,357719.00
08/07/2015 08:00,2,0.170,ACTIVE,212.38,370.60,59.975,1438948803,"274151322000094","174011321042388",34.63,21.00,0,332.43,373.01,6.0,3.8,0.031,389601.4,389601.4,11093,0,0,0,L,1151911521,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948888,357720.00
08/07/2015 08:00,2,0.350,ACTIVE,210.80,333.03,59.954,1438948803,"201051344000458","174011321042388",27.65,20.70,0,326.12,338.44,9.8,7.6,0.049,207774.7,207774.7,9689,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948888,357721.00
08/07/2015 08:00,2,0.273,ACTIVE,212.61,339.04,59.949,1438948803,"274151322000087","174011321042388",26.30,22.50,0,331.83,341.45,7.3,5.1,0.035,461255.3,461255.3,10522,0,0,0,L,1151911521,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948889,357722.00
08/07/2015 08:00,2,0.293,ACTIVE,212.16,336.64,59.965,1438948803,"274151322000052","174011321042388",26.74,21.80,0,330.93,341.15,8.0,5.8,0.040,493180.3,493180.3,10938,0,0,0,L,1151911521,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948890,357723.00
08/07/2015 08:00,2,0.336,ACTIVE,211.48,335.14,59.986,1438948803,"201051344001145","174011321042388",27.77,19.50,0,327.92,339.95,9.4,7.2,0.053,212858.4,212858.4,9696,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948891,357724.00
08/07/2015 08:00,2,0.326,ACTIVE,211.48,334.54,59.933,1438948803,"201051344000685","174011321042388",27.29,19.80,0,327.32,339.34,9.1,6.8,0.053,211621.0,211621.0,9697,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948892,357725.00
08/07/2015 08:00,2,0.256,ACTIVE,211.93,336.64,59.959,1438948803,"274151322000088","174011321042388",25.80,21.50,0,330.93,340.85,6.7,4.6,0.035,473208.6,473208.6,10543,0,0,0,L,1151911521,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948893,357726.00
08/07/2015 08:00,2,0.354,ACTIVE,211.25,333.93,59.959,1438948803,"201051344000438","174011321042388",27.81,19.50,0,327.32,339.65,10.0,7.7,0.057,211624.4,211624.4,9668,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948894,357727.00
08/07/2015 08:00,2,0.355,ACTIVE,211.03,333.33,59.959,1438948803,"201051344001135","174011321042388",27.55,19.80,0,327.32,338.14,9.9,7.6,0.053,203104.7,203104.7,9652,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948895,357728.00
08/07/2015 08:00,2,0.379,ACTIVE,211.25,335.14,59.959,1438948803,"201051344000417","174011321042388",27.45,19.80,0,327.32,339.95,10.6,8.3,0.053,206814.2,206814.2,9669,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948896,357729.00
08/07/2015 08:00,2,0.357,ACTIVE,210.57,333.33,59.954,1438948803,"201051344000594","174011321042388",27.19,19.80,0,324.92,338.44,9.9,7.6,0.053,208341.6,208341.6,9691,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948897,357730.00
08/07/2015 08:00,2,0.270,ACTIVE,212.16,336.94,59.938,1438948803,"274151322000083","174011321042388",26.52,21.30,0,331.53,341.15,7.3,5.1,0.040,489099.2,489099.2,10969,0,0,0,L,1151911521,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948898,357731.00
08/07/2015 08:00,2,0.355,ACTIVE,211.25,334.84,59.954,1438948803,"201051344000585","174011321042388",28.39,20.00,0,326.72,340.55,10.2,8.0,0.040,207767.0,207767.0,9671,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948899,357732.00
08/07/2015 08:00,2,0.268,ACTIVE,212.16,335.74,59.944,1438948803,"274151322000054","174011321042388",26.76,22.00,0,331.23,341.15,7.3,5.1,0.035,483943.9,483943.9,10534,0,0,0,L,1151911521,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948900,357733.00
08/07/2015 08:00,2,0.354,ACTIVE,211.25,333.03,59.949,1438948803,"201051344001203","174011321042388",26.94,19.80,0,327.62,340.25,9.7,7.4,0.053,208673.1,208673.1,9682,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948900,357734.00
08/07/2015 08:00,2,0.361,ACTIVE,210.80,333.63,59.954,1438948803,"201051344000646","174011321042388",26.20,19.50,0,326.42,338.74,9.6,7.4,0.044,205098.3,205098.3,9667,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948901,357735.00
08/07/2015 08:00,2,0.188,ACTIVE,212.83,380.22,59.949,1438948803,"274151322000068","174011321042388",35.62,22.30,0,333.03,382.63,6.8,4.6,0.027,388852.3,388852.3,10704,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948902,357736.00
08/07/2015 08:00,2,0.285,ACTIVE,212.83,336.64,59.944,1438948803,"274151322000076","174011321042388",27.45,21.80,0,333.33,341.15,8.0,5.8,0.040,516783.8,516783.8,10950,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948903,357737.00
08/07/2015 08:00,2,0.363,ACTIVE,211.03,333.03,59.928,1438948803,"201051344000890","174011321042388",27.75,19.80,0,327.02,338.74,10.3,8.0,0.053,209734.9,209734.9,9681,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948904,357738.00
08/07/2015 08:00,2,0.307,ACTIVE,210.80,333.93,59.944,1438948803,"201051344000900","174011321042388",26.84,19.50,0,327.32,338.74,8.4,6.2,0.053,210569.1,210569.1,9711,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948905,357739.00
08/07/2015 08:00,2,0.346,ACTIVE,211.48,335.44,59.949,1438948803,"201051344000633","174011321042388",27.59,19.50,0,326.72,340.85,9.7,7.5,0.053,199518.5,199518.5,9704,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948906,357740.00
08/07/2015 08:00,2,0.354,ACTIVE,211.03,332.73,59.944,1438948803,"201051344000983","174011321042388",27.53,20.00,0,325.82,338.14,9.9,7.6,0.049,207476.4,207476.4,9694,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948907,357741.00
08/07/2015 08:00,2,0.338,ACTIVE,211.25,334.84,59.959,1438948803,"201051344000917","174011321042388",27.71,20.70,0,326.12,339.65,9.5,7.2,0.053,210270.6,210270.6,9703,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948908,357742.00
08/07/2015 08:00,2,0.350,ACTIVE,211.25,333.63,59.944,1438948803,"201051344000648","174011321042388",27.73,19.30,0,327.02,339.65,9.8,7.6,0.044,205564.1,205564.1,9695,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948909,357743.00
08/07/2015 08:00,2,0.367,ACTIVE,211.03,334.24,59.944,1438948803,"201051344001093","174011321042388",27.51,20.30,0,327.02,339.95,10.3,8.0,0.044,208470.1,208470.1,9688,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948910,357744.00
08/07/2015 08:00,2,0.334,ACTIVE,211.48,333.93,59.954,1438948803,"201051344000645","174011321042388",27.63,20.00,0,327.62,339.04,9.3,7.1,0.053,206481.9,206481.9,9699,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948911,357745.00
08/07/2015 08:00,2,0.268,ACTIVE,212.16,336.04,59.959,1438948803,"274151322000085","174011321042388",27.10,21.30,0,332.73,340.85,7.4,5.2,0.040,486488.6,486488.6,10947,0,0,0,L,1151911521,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948911,357746.00
08/07/2015 08:00,2,0.344,ACTIVE,211.25,333.93,59.949,1438948803,"201051344000651","174011321042388",27.35,19.30,0,328.82,339.34,9.6,7.3,0.049,205738.0,205738.0,9675,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948912,357747.00
08/07/2015 08:00,2,0.346,ACTIVE,211.03,333.33,59.949,1438948803,"201051344000867","174011321042388",27.57,20.00,0,326.72,338.44,9.7,7.4,0.049,198397.7,198397.7,9697,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948913,357748.00
08/07/2015 08:00,2,0.350,ACTIVE,211.03,333.33,59.949,1438948803,"201051344001230","174011321042388",27.06,19.50,0,326.12,337.84,9.6,7.4,0.044,209383.1,209383.1,9705,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948914,357749.00
08/07/2015 08:00,2,0.350,ACTIVE,211.48,335.74,59.954,1438948803,"201051344000576","174011321042388",26.70,19.50,0,327.32,339.65,9.6,7.3,0.049,205635.9,205635.9,9715,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948915,357750.00
08/07/2015 08:00,2,0.369,ACTIVE,211.03,333.63,59.949,1438948803,"201051344000579","174011321042388",28.43,20.00,0,327.32,339.34,10.6,8.3,0.044,212516.4,212516.4,9673,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438948916,357751.00
08/07/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438948803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949683,357752.00
08/07/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438948803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949683,357753.00
08/07/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438948803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949683,357754.00
08/07/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438948803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949683,357755.00
08/07/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438948803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949683,357756.00
08/07/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438948803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949683,357757.00
08/07/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438948803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949683,357758.00
08/07/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438948803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949683,357759.00
08/07/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438948803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949683,357760.00
08/07/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438948803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949683,357761.00
08/07/2015 08:15,2,0.396,ACTIVE,210.57,333.93,59.965,1438949704,"201051344000955","174011321042388",27.73,20.30,0,327.02,339.65,11.1,8.8,0.057,211140.7,211140.7,9682,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949779,357762.00
08/07/2015 08:15,2,0.307,ACTIVE,212.16,335.44,59.928,1438949704,"274151322000095","174011321042388",26.90,21.30,0,330.63,341.15,8.3,6.1,0.040,510715.7,510715.7,10586,0,0,0,L,1151911521,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949780,357763.00
08/07/2015 08:15,2,0.377,ACTIVE,210.80,334.24,59.975,1438949704,"201051344000868","174011321042388",27.39,19.80,0,327.02,339.95,10.5,8.2,0.053,197870.0,197870.0,9697,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949781,357764.00
08/07/2015 08:15,2,0.355,ACTIVE,211.48,334.84,59.944,1438949704,"201051344000853","174011321042388",28.35,19.80,0,329.13,341.75,10.2,8.0,0.049,204295.5,204295.5,9701,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949782,357765.00
08/07/2015 08:15,2,0.371,ACTIVE,211.25,334.54,59.933,1438949704,"201051344000582","174011321042388",27.53,19.80,0,328.22,340.85,10.4,8.1,0.049,203621.6,203621.6,9670,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949783,357766.00
08/07/2015 08:15,2,0.387,ACTIVE,210.80,334.54,59.944,1438949704,"201051344000469","174011321042388",27.06,19.30,0,327.32,339.65,10.7,8.4,0.062,199569.4,199569.4,9692,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949784,357767.00
08/07/2015 08:15,2,0.352,ACTIVE,210.80,335.14,59.944,1438949704,"201051344000988","174011321042388",27.51,20.00,0,326.42,342.95,9.8,7.6,0.053,198748.4,198748.4,9680,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949785,357768.00
08/07/2015 08:15,2,0.361,ACTIVE,211.03,334.54,59.944,1438949704,"201051344001158","174011321042388",27.67,19.80,0,327.62,341.15,10.1,7.9,0.057,204491.0,204491.0,9680,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949786,357769.00
08/07/2015 08:15,2,0.369,ACTIVE,210.80,333.03,59.944,1438949704,"201051344001025","174011321042388",27.73,19.80,0,328.22,340.25,10.4,8.1,0.053,208779.8,208779.8,9675,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949787,357770.00
08/07/2015 08:15,2,0.377,ACTIVE,210.80,334.24,59.933,1438949704,"201051344000569","174011321042388",27.43,20.30,0,328.22,340.25,10.5,8.2,0.057,212065.7,212065.7,9700,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949788,357771.00
08/07/2015 08:15,2,0.182,ACTIVE,212.38,388.64,59.928,1438949704,"274151322000094","174011321042388",36.40,22.00,0,333.03,390.74,6.8,4.6,0.040,389602.3,389602.3,11094,0,0,0,L,1151911521,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949789,357772.00
08/07/2015 08:15,2,0.379,ACTIVE,210.80,333.03,59.938,1438949704,"201051344000458","174011321042388",27.33,21.00,0,327.02,339.04,10.5,8.2,0.053,207776.6,207776.6,9690,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949790,357773.00
08/07/2015 08:15,2,0.299,ACTIVE,212.16,336.34,59.938,1438949704,"274151322000087","174011321042388",26.46,23.30,0,330.63,341.45,8.1,5.9,0.040,461256.6,461256.6,10523,0,0,0,L,1151911521,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949790,357774.00
08/07/2015 08:15,2,0.320,ACTIVE,211.93,334.84,59.933,1438949704,"274151322000052","174011321042388",26.86,22.30,0,330.33,341.45,8.7,6.5,0.053,493181.8,493181.8,10939,0,0,0,L,1151911521,1,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949791,357775.00
08/07/2015 08:15,2,0.361,ACTIVE,211.03,334.24,59.981,1438949704,"201051344001145","174011321042388",27.83,19.80,0,328.52,341.45,10.2,8.0,0.053,212860.3,212860.3,9697,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949792,357776.00
08/07/2015 08:15,2,0.355,ACTIVE,211.03,334.24,59.944,1438949704,"201051344000685","174011321042388",27.57,20.00,0,327.32,340.85,9.9,7.7,0.062,211622.7,211622.7,9698,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949793,357777.00
08/07/2015 08:15,2,0.279,ACTIVE,211.25,336.64,59.949,1438949704,"274151322000088","174011321042388",26.08,22.00,0,330.63,341.75,7.4,5.2,0.040,473209.8,473209.8,10544,0,0,0,L,1151911521,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949794,357778.00
08/07/2015 08:15,2,0.379,ACTIVE,210.80,333.93,59.944,1438949704,"201051344000438","174011321042388",27.85,19.80,0,328.22,339.65,10.7,8.4,0.049,211626.4,211626.4,9669,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949795,357779.00
08/07/2015 08:15,2,0.385,ACTIVE,210.57,332.73,59.949,1438949704,"201051344001135","174011321042388",27.33,20.00,0,327.92,339.95,10.7,8.4,0.049,203106.6,203106.6,9653,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949796,357780.00
08/07/2015 08:15,2,0.404,ACTIVE,211.03,334.54,59.938,1438949704,"201051344000417","174011321042388",27.57,20.00,0,327.32,341.15,11.3,9.0,0.053,206816.3,206816.3,9670,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949797,357781.00
08/07/2015 08:15,2,0.389,ACTIVE,210.57,333.33,59.975,1438949704,"201051344000594","174011321042388",27.15,20.00,0,326.42,340.55,10.7,8.4,0.062,208343.5,208343.5,9692,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949798,357782.00
08/07/2015 08:15,2,0.297,ACTIVE,212.16,335.74,59.938,1438949704,"274151322000083","174011321042388",26.98,21.80,0,330.33,341.45,8.1,5.9,0.049,489100.5,489100.5,10970,0,0,0,L,1151911521,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949799,357783.00
08/07/2015 08:15,2,0.396,ACTIVE,211.03,334.84,59.907,1438949704,"201051344000585","174011321042388",27.63,20.30,0,327.62,341.15,11.1,8.8,0.053,207769.0,207769.0,9672,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949800,357784.00
08/07/2015 08:15,2,0.295,ACTIVE,212.16,336.94,59.917,1438949704,"274151322000054","174011321042388",26.80,22.30,0,330.03,341.15,8.0,5.8,0.049,483945.2,483945.2,10535,0,0,0,L,1151911521,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949801,357785.00
08/07/2015 08:15,2,0.377,ACTIVE,211.03,333.93,59.938,1438949704,"201051344001203","174011321042388",27.35,20.00,0,327.62,340.55,10.5,8.2,0.066,208674.9,208674.9,9683,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949802,357786.00
08/07/2015 08:15,2,0.396,ACTIVE,210.80,334.24,59.944,1438949704,"201051344000646","174011321042388",26.14,20.00,0,326.42,339.34,10.5,8.2,0.053,205100.2,205100.2,9668,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949803,357787.00
08/07/2015 08:15,2,0.199,ACTIVE,212.83,395.25,59.944,1438949704,"274151322000068","174011321042388",37.25,23.30,0,333.63,398.86,7.5,5.3,0.031,388853.5,388853.5,10705,0,0,0,L,1151911521,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949804,357788.00
08/07/2015 08:15,2,0.314,ACTIVE,212.83,336.64,59.970,1438949704,"274151322000076","174011321042388",27.77,22.00,0,331.53,341.75,8.9,6.6,0.053,516785.3,516785.3,10951,0,0,0,L,1151911521,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949804,357789.00
08/07/2015 08:15,2,0.383,ACTIVE,210.80,334.24,59.949,1438949704,"201051344000890","174011321042388",28.27,20.00,0,326.42,339.95,11.0,8.7,0.049,209736.9,209736.9,9682,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949805,357790.00
08/07/2015 08:15,2,0.338,ACTIVE,210.80,334.54,59.938,1438949704,"201051344000900","174011321042388",27.04,19.80,0,327.02,339.65,9.2,7.0,0.057,210570.6,210570.6,9712,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949806,357791.00
08/07/2015 08:15,2,0.371,ACTIVE,211.48,335.74,59.933,1438949704,"201051344000633","174011321042388",28.01,19.80,0,327.32,342.35,10.6,8.3,0.049,199520.4,199520.4,9705,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949807,357792.00
08/07/2015 08:15,2,0.377,ACTIVE,210.80,333.63,59.938,1438949704,"201051344000983","174011321042388",27.97,20.00,0,327.62,339.34,10.7,8.4,0.057,207478.4,207478.4,9695,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949808,357793.00
08/07/2015 08:15,2,0.367,ACTIVE,211.03,334.84,59.944,1438949704,"201051344000917","174011321042388",27.77,21.00,0,327.62,340.25,10.4,8.1,0.062,210272.5,210272.5,9704,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949809,357794.00
08/07/2015 08:15,2,0.385,ACTIVE,211.25,334.24,59.944,1438949704,"201051344000648","174011321042388",27.27,19.50,0,327.92,340.55,10.7,8.4,0.053,205566.0,205566.0,9696,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949810,357795.00
08/07/2015 08:15,2,0.396,ACTIVE,210.80,333.63,59.944,1438949704,"201051344001093","174011321042388",27.53,20.70,0,326.72,339.65,11.1,8.8,0.057,208472.1,208472.1,9689,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949811,357796.00
08/07/2015 08:15,2,0.373,ACTIVE,211.25,334.54,59.944,1438949704,"201051344000645","174011321042388",27.04,20.70,0,328.22,340.85,10.2,8.0,0.053,206483.6,206483.6,9700,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949812,357797.00
08/07/2015 08:15,2,0.299,ACTIVE,212.16,335.44,59.938,1438949704,"274151322000085","174011321042388",26.86,21.80,0,331.23,341.15,8.2,5.9,0.035,486489.9,486489.9,10948,0,0,0,L,1151911521,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949813,357798.00
08/07/2015 08:15,2,0.369,ACTIVE,211.03,334.24,59.912,1438949704,"201051344000651","174011321042388",27.97,19.50,0,328.22,339.65,10.5,8.2,0.053,205739.8,205739.8,9676,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949814,357799.00
08/07/2015 08:15,2,0.375,ACTIVE,211.25,333.33,59.928,1438949704,"201051344000867","174011321042388",27.85,20.30,0,327.02,339.34,10.6,8.3,0.053,198399.6,198399.6,9698,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949815,357800.00
08/07/2015 08:15,2,0.369,ACTIVE,211.03,333.63,59.944,1438949704,"201051344001230","174011321042388",27.65,19.80,0,326.72,338.74,10.3,8.1,0.057,209384.9,209384.9,9706,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949815,357801.00
08/07/2015 08:15,2,0.369,ACTIVE,211.48,334.84,59.933,1438949704,"201051344000576","174011321042388",27.69,19.80,0,328.22,340.85,10.4,8.1,0.057,205637.8,205637.8,9716,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949816,357802.00
08/07/2015 08:15,2,0.412,ACTIVE,211.03,334.24,59.912,1438949704,"201051344000579","174011321042388",27.35,20.00,0,327.92,340.25,11.5,9.1,0.062,212518.5,212518.5,9674,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438949817,357803.00
08/07/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438949704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950584,357804.00
08/07/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438949704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950584,357805.00
08/07/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438949704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950584,357806.00
08/07/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438949704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950584,357807.00
08/07/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438949704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950584,357808.00
08/07/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438949704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950584,357809.00
08/07/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438949704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950584,357810.00
08/07/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438949704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950584,357811.00
08/07/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438949704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950584,357812.00
08/07/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438949704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950584,357813.00
08/07/2015 08:30,2,0.648,ACTIVE,211.93,338.74,60.007,1438950604,"201051344000955","174011321042388",28.71,20.70,0,327.32,346.26,18.9,16.3,0.141,211143.8,211143.8,9683,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950679,357814.00
08/07/2015 08:30,2,0.580,ACTIVE,213.06,339.95,59.975,1438950604,"274151322000095","174011321042388",28.05,21.80,0,332.43,346.56,16.4,14.0,0.102,510718.2,510718.2,10587,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950680,357815.00
08/07/2015 08:30,2,0.623,ACTIVE,212.16,338.44,59.986,1438950604,"201051344000868","174011321042388",28.86,20.00,0,326.42,346.86,18.2,15.7,0.128,197873.0,197873.0,9698,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950681,357816.00
08/07/2015 08:30,2,0.623,ACTIVE,212.83,339.65,59.981,1438950604,"201051344000853","174011321042388",28.67,20.30,0,328.82,347.76,18.1,15.6,0.119,204298.4,204298.4,9702,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950682,357817.00
08/07/2015 08:30,2,0.625,ACTIVE,212.61,339.65,59.975,1438950604,"201051344000582","174011321042388",28.29,20.30,0,327.62,346.86,18.0,15.4,0.124,203624.6,203624.6,9671,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950683,357818.00
08/07/2015 08:30,2,0.627,ACTIVE,212.38,338.74,59.986,1438950604,"201051344000469","174011321042388",28.82,19.80,0,326.72,346.86,18.3,15.7,0.137,199572.4,199572.4,9693,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950684,357819.00
08/07/2015 08:30,2,0.619,ACTIVE,212.16,340.25,59.981,1438950604,"201051344000988","174011321042388",28.17,20.70,0,326.72,348.36,17.7,15.2,0.133,198751.2,198751.2,9681,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950685,357820.00
08/07/2015 08:30,2,0.658,ACTIVE,211.93,339.65,59.986,1438950604,"201051344001158","174011321042388",21.99,20.00,0,327.32,347.46,14.7,12.2,0.080,204493.9,204493.9,9681,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950686,357821.00
08/07/2015 08:30,2,0.631,ACTIVE,211.70,337.24,59.975,1438950604,"201051344001025","174011321042388",28.69,20.30,0,327.92,347.16,18.3,15.8,0.133,208782.8,208782.8,9676,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950687,357822.00
08/07/2015 08:30,2,0.635,ACTIVE,211.93,338.44,59.949,1438950604,"201051344000569","174011321042388",28.61,20.70,0,327.92,347.16,18.4,15.9,0.133,212068.7,212068.7,9701,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950688,357823.00
08/07/2015 08:30,2,0.352,ACTIVE,213.51,409.68,59.965,1438950604,"274151322000094","174011321042388",38.55,22.80,0,333.33,420.50,13.7,11.3,0.080,389604.3,389604.3,11095,0,0,0,L,1151911521,1,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950689,357824.00
08/07/2015 08:30,2,0.633,ACTIVE,211.93,338.44,59.981,1438950604,"201051344000458","174011321042388",28.47,21.30,0,327.62,346.56,18.3,15.7,0.133,207779.6,207779.6,9691,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950690,357825.00
08/07/2015 08:30,2,0.555,ACTIVE,213.29,341.45,59.975,1438950604,"274151322000087","174011321042388",27.65,24.00,0,332.13,346.86,15.6,13.1,0.097,461259.0,461259.0,10524,0,0,0,L,1151911521,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950691,357826.00
08/07/2015 08:30,2,0.578,ACTIVE,213.29,342.65,59.970,1438950604,"274151322000052","174011321042388",27.91,22.80,0,330.63,346.86,16.4,13.9,0.102,493184.3,493184.3,10940,0,0,0,L,1151911521,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950692,357827.00
08/07/2015 08:30,2,0.619,ACTIVE,212.38,339.04,59.981,1438950604,"201051344001145","174011321042388",28.73,20.00,0,328.82,347.46,18.1,15.5,0.128,212863.2,212863.2,9698,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950693,357828.00
08/07/2015 08:30,2,0.619,ACTIVE,211.03,335.74,59.970,1438950604,"201051344000685","174011321042388",28.07,20.30,0,327.02,347.16,17.7,15.1,0.119,211625.6,211625.6,9699,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950694,357829.00
08/07/2015 08:30,2,0.549,ACTIVE,212.61,340.25,59.981,1438950604,"274151322000088","174011321042388",26.84,22.50,0,330.93,346.26,14.9,12.5,0.093,473212.0,473212.0,10545,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950694,357830.00
08/07/2015 08:30,2,0.631,ACTIVE,212.16,337.84,59.981,1438950604,"201051344000438","174011321042388",28.84,20.30,0,327.92,347.16,18.5,15.9,0.128,211629.4,211629.4,9670,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950695,357831.00
08/07/2015 08:30,2,0.641,ACTIVE,211.70,337.54,59.975,1438950604,"201051344001135","174011321042388",28.55,20.70,0,327.62,345.96,18.6,16.0,0.124,203109.6,203109.6,9654,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950696,357832.00
08/07/2015 08:30,2,0.656,ACTIVE,212.16,339.04,59.981,1438950604,"201051344000417","174011321042388",28.47,20.30,0,327.02,347.16,19.0,16.4,0.119,206819.5,206819.5,9671,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950697,357833.00
08/07/2015 08:30,2,0.641,ACTIVE,211.70,337.84,59.949,1438950604,"201051344000594","174011321042388",28.71,20.30,0,325.82,347.16,18.7,16.1,0.133,208346.6,208346.6,9693,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950698,357834.00
08/07/2015 08:30,2,0.562,ACTIVE,212.83,341.15,59.981,1438950604,"274151322000083","174011321042388",27.63,22.00,0,330.93,346.86,15.8,13.3,0.088,489103.0,489103.0,10971,0,0,0,L,1151911521,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950699,357835.00
08/07/2015 08:30,2,0.652,ACTIVE,211.93,339.04,59.981,1438950604,"201051344000585","174011321042388",28.82,21.00,0,327.92,347.16,19.1,16.5,0.128,207772.2,207772.2,9673,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950700,357836.00
08/07/2015 08:30,2,0.564,ACTIVE,212.38,340.85,59.970,1438950604,"274151322000054","174011321042388",27.61,23.00,0,330.93,346.86,15.8,13.3,0.097,483947.5,483947.5,10536,0,0,0,L,1151911521,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950701,357837.00
08/07/2015 08:30,2,0.627,ACTIVE,211.93,336.94,59.970,1438950604,"201051344001203","174011321042388",28.75,20.30,0,327.92,348.06,18.3,15.7,0.128,208677.9,208677.9,9684,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950702,357838.00
08/07/2015 08:30,2,0.635,ACTIVE,211.70,338.44,59.996,1438950604,"201051344000646","174011321042388",28.57,20.30,0,326.72,346.56,18.4,15.9,0.119,205103.2,205103.2,9669,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950703,357839.00
