ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 08:30,2,0.229,ACTIVE,213.29,442.14,59.986,1438950604,"274151322000068","174011321042388",42.10,24.80,0,334.24,444.85,9.7,7.4,0.035,388855.2,388855.2,10706,0,0,0,L,1151911521,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950704,357840.00
08/07/2015 08:30,2,0.586,ACTIVE,213.74,341.45,59.981,1438950604,"274151322000076","174011321042388",28.75,22.80,0,333.63,347.46,17.1,14.6,0.106,516787.9,516787.9,10952,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950705,357841.00
08/07/2015 08:30,2,0.658,ACTIVE,211.93,337.54,59.981,1438950604,"201051344000890","174011321042388",28.47,20.30,0,327.62,346.56,19.0,16.4,0.128,209740.1,209740.1,9683,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950705,357842.00
08/07/2015 08:30,2,0.590,ACTIVE,211.93,339.34,59.986,1438950604,"201051344000900","174011321042388",28.78,20.30,0,327.02,346.56,17.2,14.7,0.128,210573.4,210573.4,9713,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950706,357843.00
08/07/2015 08:30,2,0.633,ACTIVE,212.38,339.65,59.981,1438950604,"201051344000633","174011321042388",28.53,20.00,0,327.62,348.06,18.3,15.8,0.133,199523.4,199523.4,9706,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950707,357844.00
08/07/2015 08:30,2,0.631,ACTIVE,211.93,338.44,59.970,1438950604,"201051344000983","174011321042388",28.80,20.70,0,326.72,347.16,18.4,15.9,0.119,207481.4,207481.4,9696,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950708,357845.00
08/07/2015 08:30,2,0.629,ACTIVE,212.16,339.04,59.959,1438950604,"201051344000917","174011321042388",28.49,21.50,0,326.12,347.16,18.2,15.6,0.128,210275.4,210275.4,9705,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950709,357846.00
08/07/2015 08:30,2,0.643,ACTIVE,212.16,339.04,59.981,1438950604,"201051344000648","174011321042388",28.35,19.80,0,328.52,347.16,18.4,15.9,0.128,205569.0,205569.0,9697,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950710,357847.00
08/07/2015 08:30,2,0.652,ACTIVE,211.93,339.04,59.970,1438950604,"201051344001093","174011321042388",28.49,21.00,0,328.22,346.86,18.9,16.3,0.128,208475.2,208475.2,9690,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950711,357848.00
08/07/2015 08:30,2,0.623,ACTIVE,211.48,337.84,59.991,1438950604,"201051344000645","174011321042388",28.51,21.00,0,328.22,346.86,18.0,15.5,0.141,206486.6,206486.6,9701,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950712,357849.00
08/07/2015 08:30,2,0.570,ACTIVE,212.38,339.95,59.975,1438950604,"274151322000085","174011321042388",27.57,22.30,0,333.33,346.56,15.9,13.5,0.097,486492.3,486492.3,10949,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950713,357850.00
08/07/2015 08:30,2,0.627,ACTIVE,212.16,338.74,59.981,1438950604,"201051344000651","174011321042388",28.69,20.30,0,328.22,346.86,18.2,15.7,0.133,205742.8,205742.8,9677,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950714,357851.00
08/07/2015 08:30,2,0.635,ACTIVE,211.70,337.54,59.996,1438950604,"201051344000867","174011321042388",28.67,21.00,0,327.62,346.26,18.4,15.9,0.128,198402.6,198402.6,9699,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950715,357852.00
08/07/2015 08:30,2,0.635,ACTIVE,211.70,337.54,59.975,1438950604,"201051344001230","174011321042388",28.45,20.00,0,327.02,345.96,18.3,15.7,0.133,209387.9,209387.9,9707,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950716,357853.00
08/07/2015 08:30,2,0.627,ACTIVE,212.16,339.34,59.986,1438950604,"201051344000576","174011321042388",28.51,20.00,0,327.32,347.46,18.1,15.6,0.128,205640.8,205640.8,9717,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950716,357854.00
08/07/2015 08:30,2,0.664,ACTIVE,211.70,337.84,59.981,1438950604,"201051344000579","174011321042388",28.69,20.70,0,327.32,346.86,19.3,16.7,0.133,212521.7,212521.7,9675,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438950717,357855.00
08/07/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438950604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951484,357856.00
08/07/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438950604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951484,357857.00
08/07/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438950604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951484,357858.00
08/07/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438950604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951484,357859.00
08/07/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438950604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951484,357860.00
08/07/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438950604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951484,357861.00
08/07/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438950604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951484,357862.00
08/07/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438950604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951484,357863.00
08/07/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438950604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951484,357864.00
08/07/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438950604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951484,357865.00
08/07/2015 08:45,2,0.781,ACTIVE,211.93,340.55,59.954,1438951504,"201051344000955","174011321042388",28.55,21.30,0,327.92,348.96,22.7,20.0,0.168,211148.4,211148.4,9684,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951580,357866.00
08/07/2015 08:45,2,0.709,ACTIVE,213.51,342.95,59.959,1438951504,"274151322000095","174011321042388",28.51,22.30,0,332.13,348.96,20.5,17.8,0.128,510722.2,510722.2,10588,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951581,357867.00
08/07/2015 08:45,2,0.758,ACTIVE,212.16,340.25,59.954,1438951504,"201051344000868","174011321042388",28.94,20.70,0,329.43,350.17,22.2,19.5,0.164,197877.4,197877.4,9699,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951582,357868.00
08/07/2015 08:45,2,0.754,ACTIVE,213.06,342.05,59.954,1438951504,"201051344000853","174011321042388",28.65,21.00,0,330.93,351.07,21.9,19.2,0.168,204302.8,204302.8,9703,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951583,357869.00
08/07/2015 08:45,2,0.750,ACTIVE,213.06,341.15,59.954,1438951504,"201051344000582","174011321042388",28.51,21.00,0,330.03,349.86,21.7,19.0,0.150,203628.9,203628.9,9672,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951584,357870.00
08/07/2015 08:45,2,0.752,ACTIVE,212.38,340.85,59.928,1438951504,"201051344000469","174011321042388",29.06,20.00,0,328.82,349.56,22.2,19.5,0.168,199576.8,199576.8,9694,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951585,357871.00
08/07/2015 08:45,2,0.756,ACTIVE,212.16,341.45,59.954,1438951504,"201051344000988","174011321042388",28.17,21.30,0,327.62,351.37,21.6,19.0,0.172,198755.5,198755.5,9682,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951585,357872.00
08/07/2015 08:45,2,0.750,ACTIVE,212.38,340.85,59.954,1438951504,"201051344001158","174011321042388",28.51,20.70,0,329.43,350.17,21.7,19.0,0.168,204498.2,204498.2,9682,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951586,357873.00
08/07/2015 08:45,2,0.766,ACTIVE,212.16,339.95,59.954,1438951504,"201051344001025","174011321042388",28.53,20.70,0,329.13,350.17,22.2,19.5,0.164,208787.3,208787.3,9677,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951587,357874.00
08/07/2015 08:45,2,0.760,ACTIVE,212.38,339.95,59.959,1438951504,"201051344000569","174011321042388",28.82,21.30,0,328.82,350.17,22.2,19.5,0.168,212073.2,212073.2,9702,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951588,357875.00
08/07/2015 08:45,2,0.439,ACTIVE,213.06,412.68,59.949,1438951504,"274151322000094","174011321042388",38.61,23.80,0,333.93,420.20,17.2,14.7,0.106,389607.6,389607.6,11096,0,0,0,L,1151911521,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951589,357876.00
08/07/2015 08:45,2,0.758,ACTIVE,212.38,338.74,59.949,1438951504,"201051344000458","174011321042388",28.71,21.80,0,328.52,349.26,22.1,19.4,0.172,207784.0,207784.0,9692,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951590,357877.00
08/07/2015 08:45,2,0.684,ACTIVE,213.51,342.95,59.949,1438951504,"274151322000087","174011321042388",27.57,24.80,0,333.03,348.96,19.1,16.5,0.106,461262.7,461262.7,10525,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951591,357878.00
08/07/2015 08:45,2,0.697,ACTIVE,213.51,341.15,59.949,1438951504,"274151322000052","174011321042388",28.29,23.50,0,329.43,349.56,20.0,17.4,0.119,493188.3,493188.3,10941,0,0,0,L,1151911521,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951592,357879.00
08/07/2015 08:45,2,0.756,ACTIVE,212.38,340.85,59.981,1438951504,"201051344001145","174011321042388",28.69,20.70,0,330.33,350.47,22.0,19.3,0.164,212867.6,212867.6,9699,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951593,357880.00
08/07/2015 08:45,2,0.740,ACTIVE,212.61,341.15,59.944,1438951504,"201051344000685","174011321042388",28.49,20.70,0,327.02,349.86,21.4,18.7,0.177,211629.9,211629.9,9700,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951594,357881.00
08/07/2015 08:45,2,0.664,ACTIVE,212.61,343.85,59.938,1438951504,"274151322000088","174011321042388",27.67,23.00,0,333.03,348.66,18.6,16.0,0.115,473215.6,473215.6,10546,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951595,357882.00
08/07/2015 08:45,2,0.754,ACTIVE,212.38,340.55,59.954,1438951504,"201051344000438","174011321042388",29.08,20.70,0,327.92,350.17,22.2,19.6,0.164,211633.9,211633.9,9671,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951596,357883.00
08/07/2015 08:45,2,0.764,ACTIVE,212.38,339.65,59.949,1438951504,"201051344001135","174011321042388",28.90,21.30,0,328.22,349.86,22.4,19.7,0.168,203114.1,203114.1,9655,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951597,357884.00
08/07/2015 08:45,2,0.785,ACTIVE,212.61,341.45,59.954,1438951504,"201051344000417","174011321042388",28.41,21.00,0,328.22,349.86,22.6,19.9,0.164,206824.1,206824.1,9672,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951598,357885.00
08/07/2015 08:45,2,0.768,ACTIVE,211.93,339.95,59.922,1438951504,"201051344000594","174011321042388",28.90,21.00,0,327.92,349.86,22.5,19.8,0.177,208351.2,208351.2,9694,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951599,357886.00
08/07/2015 08:45,2,0.691,ACTIVE,213.29,340.55,59.954,1438951504,"274151322000083","174011321042388",27.63,22.80,0,332.73,349.26,19.3,16.7,0.137,489106.8,489106.8,10972,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951600,357887.00
08/07/2015 08:45,2,0.770,ACTIVE,212.61,341.15,59.949,1438951504,"201051344000585","174011321042388",29.16,21.30,0,328.22,350.47,22.8,20.1,0.159,207776.8,207776.8,9674,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951601,357888.00
08/07/2015 08:45,2,0.689,ACTIVE,212.61,340.85,59.981,1438951504,"274151322000054","174011321042388",27.75,23.50,0,332.43,348.96,19.4,16.8,0.124,483951.4,483951.4,10537,0,0,0,L,1151911521,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951602,357889.00
08/07/2015 08:45,2,0.762,ACTIVE,212.38,339.04,59.954,1438951504,"201051344001203","174011321042388",28.61,21.00,0,329.43,350.77,22.1,19.4,0.172,208682.4,208682.4,9685,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951602,357890.00
08/07/2015 08:45,2,0.750,ACTIVE,211.93,339.65,59.959,1438951504,"201051344000646","174011321042388",28.94,21.00,0,327.92,349.56,22.0,19.3,0.168,205107.7,205107.7,9670,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951603,357891.00
08/07/2015 08:45,2,0.457,ACTIVE,214.41,413.59,59.954,1438951504,"274151322000068","174011321042388",38.80,25.50,0,335.44,455.06,17.9,15.4,0.102,388857.6,388857.6,10707,0,0,0,L,1151911521,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951604,357892.00
08/07/2015 08:45,2,0.725,ACTIVE,213.96,346.56,59.986,1438951504,"274151322000076","174011321042388",28.69,23.30,0,332.13,350.17,21.1,18.4,0.128,516792.1,516792.1,10953,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951605,357893.00
08/07/2015 08:45,2,0.793,ACTIVE,212.38,340.25,59.949,1438951504,"201051344000890","174011321042388",28.47,21.00,0,327.02,350.17,22.9,20.2,0.159,209744.7,209744.7,9684,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951606,357894.00
08/07/2015 08:45,2,0.727,ACTIVE,212.61,340.85,59.959,1438951504,"201051344000900","174011321042388",28.57,20.70,0,328.22,349.56,21.1,18.4,0.155,210577.6,210577.6,9714,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951607,357895.00
08/07/2015 08:45,2,0.756,ACTIVE,213.06,342.65,59.959,1438951504,"201051344000633","174011321042388",28.84,20.70,0,328.52,351.67,22.1,19.4,0.177,199527.9,199527.9,9707,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951608,357896.00
08/07/2015 08:45,2,0.762,ACTIVE,211.93,339.95,59.959,1438951504,"201051344000983","174011321042388",28.75,21.30,0,328.22,350.17,22.2,19.5,0.164,207485.9,207485.9,9697,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951609,357897.00
08/07/2015 08:45,2,0.760,ACTIVE,212.83,341.45,59.954,1438951504,"201051344000917","174011321042388",28.29,22.00,0,327.62,350.47,21.8,19.1,0.168,210279.8,210279.8,9706,0,0,0,L,1122011218,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951610,357898.00
08/07/2015 08:45,2,0.750,ACTIVE,213.06,340.85,59.949,1438951504,"201051344000648","174011321042388",28.96,20.30,0,329.73,350.47,22.1,19.4,0.159,205573.5,205573.5,9698,0,0,0,L,1122011218,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951611,357899.00
08/07/2015 08:45,2,0.773,ACTIVE,212.83,341.45,59.965,1438951504,"201051344001093","174011321042388",28.78,21.50,0,328.52,350.17,22.6,19.9,0.155,208479.8,208479.8,9691,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951611,357900.00
08/07/2015 08:45,2,0.744,ACTIVE,213.29,341.75,59.959,1438951504,"201051344000645","174011321042388",28.77,21.50,0,327.92,350.47,21.7,19.1,0.155,206491.0,206491.0,9702,0,0,0,L,1122011218,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951612,357901.00
08/07/2015 08:45,2,0.691,ACTIVE,213.96,342.35,59.949,1438951504,"274151322000085","174011321042388",27.81,22.80,0,333.63,349.26,19.5,16.9,0.119,486496.2,486496.2,10950,0,0,0,L,1151911521,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951613,357902.00
08/07/2015 08:45,2,0.760,ACTIVE,212.38,341.15,59.949,1438951504,"201051344000651","174011321042388",28.49,20.70,0,329.43,350.47,21.9,19.2,0.159,205747.3,205747.3,9678,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951614,357903.00
08/07/2015 08:45,2,0.746,ACTIVE,213.06,340.55,59.949,1438951504,"201051344000867","174011321042388",29.14,21.30,0,327.32,350.17,22.1,19.4,0.155,198407.1,198407.1,9700,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951615,357904.00
08/07/2015 08:45,2,0.742,ACTIVE,212.61,340.55,59.975,1438951504,"201051344001230","174011321042388",29.04,20.70,0,327.92,349.56,21.9,19.2,0.164,209392.4,209392.4,9708,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951616,357905.00
08/07/2015 08:45,2,0.734,ACTIVE,213.29,342.65,59.954,1438951504,"201051344000576","174011321042388",29.04,20.70,0,328.22,351.37,21.6,19.0,0.159,205645.2,205645.2,9718,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951617,357906.00
08/07/2015 08:45,2,0.781,ACTIVE,212.83,341.45,59.954,1438951504,"201051344000579","174011321042388",29.14,21.30,0,327.92,350.77,23.1,20.3,0.168,212526.5,212526.5,9676,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438951618,357907.00
08/07/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438951504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952385,357908.00
08/07/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438951504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952385,357909.00
08/07/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438951504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952385,357910.00
08/07/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438951504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952385,357911.00
08/07/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438951504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952385,357912.00
08/07/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438951504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952385,357913.00
08/07/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438951504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952385,357914.00
08/07/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438951504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952385,357915.00
08/07/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438951504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952385,357916.00
08/07/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438951504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952385,357917.00
08/07/2015 09:00,2,0.842,ACTIVE,211.25,339.95,59.938,1438952404,"201051344000955","174011321042388",28.82,21.50,0,329.43,351.07,24.6,21.9,0.186,211153.6,211153.6,9685,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952480,357918.00
08/07/2015 09:00,2,0.777,ACTIVE,212.38,340.25,59.996,1438952404,"274151322000095","174011321042388",28.65,22.80,0,332.13,351.37,22.6,19.8,0.155,510726.9,510726.9,10589,0,0,0,L,1151911521,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952481,357919.00
08/07/2015 09:00,2,0.828,ACTIVE,211.25,341.15,59.970,1438952404,"201051344000868","174011321042388",28.75,21.30,0,329.73,352.27,24.1,21.4,0.168,197882.5,197882.5,9700,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952482,357920.00
08/07/2015 09:00,2,0.814,ACTIVE,211.93,342.35,59.965,1438952404,"201051344000853","174011321042388",28.84,21.50,0,330.63,354.07,23.9,21.1,0.177,204307.8,204307.8,9704,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952483,357921.00
08/07/2015 09:00,2,0.807,ACTIVE,212.16,341.75,59.970,1438952404,"201051344000582","174011321042388",28.82,21.50,0,330.63,352.87,23.6,20.8,0.181,203633.9,203633.9,9673,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952484,357922.00
08/07/2015 09:00,2,0.832,ACTIVE,211.70,341.75,59.986,1438952404,"201051344000469","174011321042388",28.51,20.70,0,329.73,352.87,24.1,21.3,0.199,199581.9,199581.9,9695,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952485,357923.00
08/07/2015 09:00,2,0.818,ACTIVE,211.48,342.95,59.975,1438952404,"201051344000988","174011321042388",28.45,21.80,0,327.32,354.07,23.6,20.9,0.190,198760.5,198760.5,9683,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952486,357924.00
08/07/2015 09:00,2,0.812,ACTIVE,211.48,341.45,59.954,1438952404,"201051344001158","174011321042388",28.77,21.30,0,330.63,352.57,23.7,21.0,0.190,204503.2,204503.2,9683,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952487,357925.00
08/07/2015 09:00,2,0.830,ACTIVE,211.93,341.15,59.970,1438952404,"201051344001025","174011321042388",28.69,21.30,0,330.93,353.17,24.1,21.4,0.172,208792.4,208792.4,9678,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952488,357926.00
08/07/2015 09:00,2,0.820,ACTIVE,212.16,341.75,59.965,1438952404,"201051344000569","174011321042388",29.04,21.80,0,330.63,352.57,24.2,21.4,0.172,212078.3,212078.3,9703,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952489,357927.00
08/07/2015 09:00,2,0.498,ACTIVE,212.83,400.96,59.959,1438952404,"274151322000094","174011321042388",37.65,24.50,0,334.84,420.80,19.0,16.4,0.124,389611.5,389611.5,11097,0,0,0,L,1151911521,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952490,357928.00
08/07/2015 09:00,2,0.816,ACTIVE,211.93,340.85,59.970,1438952404,"201051344000458","174011321042388",29.04,22.00,0,328.22,351.97,24.0,21.3,0.181,207789.1,207789.1,9693,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952491,357929.00
08/07/2015 09:00,2,0.750,ACTIVE,212.83,344.15,59.965,1438952404,"274151322000087","174011321042388",27.63,25.50,0,331.83,351.07,21.0,18.3,0.128,461267.1,461267.1,10526,0,0,0,L,1151911521,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952492,357930.00
08/07/2015 09:00,2,0.781,ACTIVE,212.83,340.25,59.959,1438952404,"274151322000052","174011321042388",27.81,24.30,0,329.43,351.67,22.0,19.3,0.119,493192.9,493192.9,10942,0,0,0,L,1151911521,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952493,357931.00
08/07/2015 09:00,2,0.818,ACTIVE,212.16,342.05,59.965,1438952404,"201051344001145","174011321042388",28.94,21.30,0,331.53,353.17,24.0,21.3,0.181,212872.6,212872.6,9700,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952494,357932.00
08/07/2015 09:00,2,0.805,ACTIVE,211.70,341.75,59.965,1438952404,"201051344000685","174011321042388",28.69,21.30,0,330.03,352.87,23.4,20.7,0.190,211634.8,211634.8,9701,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952494,357933.00
08/07/2015 09:00,2,0.736,ACTIVE,211.48,341.75,59.970,1438952404,"274151322000088","174011321042388",27.55,23.50,0,332.73,350.77,20.5,17.9,0.128,473219.8,473219.8,10547,0,0,0,L,1151911521,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952495,357934.00
08/07/2015 09:00,2,0.824,ACTIVE,211.48,340.55,59.975,1438952404,"201051344000438","174011321042388",29.12,21.30,0,330.33,352.57,24.4,21.6,0.177,211639.1,211639.1,9672,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952496,357935.00
08/07/2015 09:00,2,0.832,ACTIVE,211.03,340.25,59.965,1438952404,"201051344001135","174011321042388",28.94,21.80,0,330.63,351.97,24.4,21.7,0.177,203119.3,203119.3,9656,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952497,357936.00
08/07/2015 09:00,2,0.848,ACTIVE,211.25,340.85,59.959,1438952404,"201051344000417","174011321042388",28.63,21.50,0,330.63,352.27,24.6,21.8,0.186,206829.3,206829.3,9673,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952498,357937.00
08/07/2015 09:00,2,0.828,ACTIVE,210.80,340.25,59.986,1438952404,"201051344000594","174011321042388",29.20,21.50,0,327.02,352.57,24.5,21.8,0.199,208356.3,208356.3,9695,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952499,357938.00
08/07/2015 09:00,2,0.760,ACTIVE,211.93,339.95,59.965,1438952404,"274151322000083","174011321042388",27.77,23.00,0,331.53,351.37,21.4,18.7,0.141,489111.2,489111.2,10973,0,0,0,L,1151911521,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952500,357939.00
08/07/2015 09:00,2,0.854,ACTIVE,211.48,341.15,59.959,1438952404,"201051344000585","174011321042388",28.88,21.80,0,328.82,352.87,25.0,22.2,0.181,207782.1,207782.1,9675,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952501,357940.00
08/07/2015 09:00,2,0.760,ACTIVE,212.16,343.55,59.954,1438952404,"274151322000054","174011321042388",27.81,24.30,0,330.63,351.37,21.4,18.7,0.141,483955.8,483955.8,10538,0,0,0,L,1151911521,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952502,357941.00
08/07/2015 09:00,2,0.828,ACTIVE,211.48,340.25,59.965,1438952404,"201051344001203","174011321042388",28.78,21.30,0,330.63,353.17,24.2,21.4,0.177,208687.5,208687.5,9686,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952503,357942.00
08/07/2015 09:00,2,0.828,ACTIVE,211.25,339.95,59.965,1438952404,"201051344000646","174011321042388",28.75,21.50,0,327.92,351.97,24.1,21.4,0.181,205112.8,205112.8,9671,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952504,357943.00
08/07/2015 09:00,2,0.514,ACTIVE,213.51,403.07,59.970,1438952404,"274151322000068","174011321042388",37.93,26.00,0,337.24,419.30,19.8,17.1,0.115,388861.6,388861.6,10708,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952505,357944.00
08/07/2015 09:00,2,0.807,ACTIVE,213.06,345.66,59.949,1438952404,"274151322000076","174011321042388",28.51,23.80,0,332.43,351.97,23.2,20.5,0.146,516797.0,516797.0,10954,0,0,0,L,1151911521,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952506,357945.00
08/07/2015 09:00,2,0.855,ACTIVE,211.70,340.25,59.959,1438952404,"201051344000890","174011321042388",28.82,21.30,0,330.33,352.27,25.0,22.2,0.190,209750.0,209750.0,9685,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952507,357946.00
08/07/2015 09:00,2,0.795,ACTIVE,211.70,341.15,59.991,1438952404,"201051344000900","174011321042388",28.77,21.30,0,330.03,352.27,23.1,20.4,0.181,210582.4,210582.4,9715,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952508,357947.00
08/07/2015 09:00,2,0.824,ACTIVE,212.38,342.05,59.965,1438952404,"201051344000633","174011321042388",28.86,21.00,0,331.23,354.37,24.1,21.4,0.181,199533.0,199533.0,9708,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952508,357948.00
08/07/2015 09:00,2,0.834,ACTIVE,211.48,339.65,59.954,1438952404,"201051344000983","174011321042388",28.82,21.50,0,330.03,352.27,24.4,21.6,0.190,207491.1,207491.1,9698,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952509,357949.00
08/07/2015 09:00,2,0.832,ACTIVE,212.38,342.05,59.959,1438952404,"201051344000917","174011321042388",28.35,22.50,0,330.33,352.27,23.9,21.2,0.181,210284.8,210284.8,9707,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952510,357950.00
08/07/2015 09:00,2,0.822,ACTIVE,212.38,341.75,59.959,1438952404,"201051344000648","174011321042388",28.90,21.00,0,331.83,352.87,24.1,21.3,0.172,205578.5,205578.5,9699,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952511,357951.00
08/07/2015 09:00,2,0.848,ACTIVE,212.16,342.05,59.954,1438952404,"201051344001093","174011321042388",28.67,21.80,0,330.33,352.57,24.6,21.9,0.172,208485.0,208485.0,9692,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952512,357952.00
08/07/2015 09:00,2,0.820,ACTIVE,212.61,340.85,59.949,1438952404,"201051344000645","174011321042388",28.67,21.80,0,330.93,352.27,23.8,21.1,0.181,206496.0,206496.0,9703,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952513,357953.00
08/07/2015 09:00,2,0.762,ACTIVE,213.06,343.25,59.959,1438952404,"274151322000085","174011321042388",27.87,23.30,0,331.83,351.07,21.5,18.9,0.133,486500.6,486500.6,10951,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952514,357954.00
08/07/2015 09:00,2,0.824,ACTIVE,212.38,342.35,59.944,1438952404,"201051344000651","174011321042388",28.77,21.50,0,330.63,352.87,24.1,21.3,0.181,205752.3,205752.3,9679,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952515,357955.00
08/07/2015 09:00,2,0.828,ACTIVE,212.38,340.55,59.959,1438952404,"201051344000867","174011321042388",28.92,21.50,0,330.63,352.87,24.3,21.5,0.172,198412.2,198412.2,9701,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952516,357956.00
08/07/2015 09:00,2,0.828,ACTIVE,211.93,341.75,59.928,1438952404,"201051344001230","174011321042388",28.69,21.30,0,329.43,351.07,24.1,21.3,0.199,209397.4,209397.4,9709,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952517,357957.00
08/07/2015 09:00,2,0.816,ACTIVE,212.61,342.05,59.949,1438952404,"201051344000576","174011321042388",28.78,21.30,0,331.23,353.17,23.8,21.1,0.181,205650.2,205650.2,9719,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952517,357958.00
08/07/2015 09:00,2,0.859,ACTIVE,212.16,341.75,59.965,1438952404,"201051344000579","174011321042388",28.92,21.80,0,330.33,352.87,25.2,22.4,0.181,212531.8,212531.8,9677,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438952518,357959.00
08/07/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438952404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953285,357960.00
08/07/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438952404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953285,357961.00
08/07/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438952404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953285,357962.00
08/07/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438952404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953285,357963.00
08/07/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438952404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953285,357964.00
08/07/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438952404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953285,357965.00
08/07/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438952404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953285,357966.00
08/07/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438952404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953285,357967.00
08/07/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438952404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953285,357968.00
08/07/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438952404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953285,357969.00
08/07/2015 09:15,2,1.248,ACTIVE,211.93,346.26,59.991,1438953304,"201051344000955","174011321042388",28.73,22.00,0,327.32,360.99,36.3,33.1,0.296,211160.2,211160.2,9686,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953379,357970.00
08/07/2015 09:15,2,1.188,ACTIVE,213.06,349.86,59.959,1438953304,"274151322000095","174011321042388",29.04,23.30,0,333.63,358.88,34.9,31.8,0.234,510733.1,510733.1,10590,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953380,357971.00
08/07/2015 09:15,2,1.236,ACTIVE,212.38,346.26,59.975,1438953304,"201051344000868","174011321042388",28.90,21.50,0,329.43,361.89,36.2,33.0,0.292,197889.1,197889.1,9701,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953381,357972.00
08/07/2015 09:15,2,1.215,ACTIVE,213.06,347.76,59.996,1438953304,"201051344000853","174011321042388",29.24,21.80,0,330.93,363.39,36.0,32.8,0.287,204314.3,204314.3,9705,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953382,357973.00
08/07/2015 09:15,2,1.188,ACTIVE,212.61,347.46,59.959,1438953304,"201051344000582","174011321042388",29.34,22.00,0,330.33,362.49,35.4,32.2,0.283,203640.3,203640.3,9674,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953383,357974.00
08/07/2015 09:15,2,1.219,ACTIVE,212.16,346.56,59.965,1438953304,"201051344000469","174011321042388",29.12,21.30,0,329.13,362.79,36.0,32.8,0.296,199588.5,199588.5,9696,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953384,357975.00
08/07/2015 09:15,2,1.205,ACTIVE,212.38,348.06,59.981,1438953304,"201051344000988","174011321042388",29.16,22.30,0,329.73,363.69,35.6,32.4,0.283,198766.9,198766.9,9684,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953385,357976.00
08/07/2015 09:15,2,1.217,ACTIVE,212.38,346.56,59.996,1438953304,"201051344001158","174011321042388",28.98,21.80,0,330.03,362.19,35.8,32.6,0.292,204509.7,204509.7,9684,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953386,357977.00
08/07/2015 09:15,2,1.232,ACTIVE,212.38,345.66,59.965,1438953304,"201051344001025","174011321042388",29.10,21.80,0,330.33,362.19,36.3,33.1,0.283,208799.0,208799.0,9679,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953387,357978.00
08/07/2015 09:15,2,1.219,ACTIVE,212.61,346.86,59.981,1438953304,"201051344000569","174011321042388",29.10,22.00,0,330.03,362.49,36.0,32.8,0.287,212084.9,212084.9,9704,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953387,357979.00
08/07/2015 09:15,2,0.756,ACTIVE,212.83,410.88,59.959,1438953304,"274151322000094","174011321042388",38.65,25.30,0,333.33,434.02,29.5,26.6,0.199,389616.7,389616.7,11098,0,0,0,L,1151911521,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953388,357980.00
08/07/2015 09:15,2,1.217,ACTIVE,212.61,345.96,59.970,1438953304,"201051344000458","174011321042388",29.14,22.50,0,330.03,361.59,35.9,32.7,0.301,207795.6,207795.6,9694,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953389,357981.00
08/07/2015 09:15,2,1.113,ACTIVE,213.06,349.26,59.975,1438953304,"274151322000087","174011321042388",28.45,26.80,0,331.53,357.68,32.1,29.1,0.199,461272.8,461272.8,10527,0,0,0,L,1151911521,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953390,357982.00
08/07/2015 09:15,2,1.164,ACTIVE,213.29,348.66,59.965,1438953304,"274151322000052","174011321042388",28.39,24.80,0,333.03,358.58,33.5,30.4,0.208,493198.9,493198.9,10943,0,0,0,L,1151911521,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953391,357983.00
08/07/2015 09:15,2,1.223,ACTIVE,212.38,346.86,59.970,1438953304,"201051344001145","174011321042388",29.06,21.80,0,330.63,363.09,36.0,32.8,0.274,212879.2,212879.2,9701,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953392,357984.00
08/07/2015 09:15,2,1.207,ACTIVE,212.38,346.26,59.965,1438953304,"201051344000685","174011321042388",28.84,21.80,0,328.82,361.59,35.2,32.1,0.292,211641.2,211641.2,9702,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953393,357985.00
08/07/2015 09:15,2,1.119,ACTIVE,213.06,351.67,59.959,1438953304,"274151322000088","174011321042388",28.15,24.30,0,330.03,358.28,31.9,28.8,0.212,473225.5,473225.5,10548,0,0,0,L,1151911521,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953394,357986.00
08/07/2015 09:15,2,1.223,ACTIVE,212.38,346.56,59.975,1438953304,"201051344000438","174011321042388",29.28,21.50,0,329.43,362.19,36.4,33.2,0.287,211645.7,211645.7,9673,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953395,357987.00
