ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 09:15,2,1.242,ACTIVE,211.93,345.96,59.975,1438953304,"201051344001135","174011321042388",28.86,22.30,0,329.13,361.29,36.3,33.1,0.283,203126.0,203126.0,9657,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953396,357988.00
08/07/2015 09:15,2,1.230,ACTIVE,212.61,347.46,59.965,1438953304,"201051344000417","174011321042388",29.10,22.00,0,327.92,361.59,36.3,33.1,0.292,206836.0,206836.0,9674,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953396,357989.00
08/07/2015 09:15,2,1.215,ACTIVE,211.70,345.66,59.975,1438953304,"201051344000594","174011321042388",29.62,21.80,0,326.42,361.89,36.5,33.3,0.296,208363.0,208363.0,9696,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953397,357990.00
08/07/2015 09:15,2,1.137,ACTIVE,213.06,346.56,59.981,1438953304,"274151322000083","174011321042388",28.61,23.80,0,332.73,358.88,32.9,29.8,0.225,489117.0,489117.0,10974,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953398,357991.00
08/07/2015 09:15,2,1.246,ACTIVE,212.61,347.46,59.975,1438953304,"201051344000585","174011321042388",29.22,22.30,0,328.52,362.79,36.9,33.7,0.287,207788.9,207788.9,9676,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953399,357992.00
08/07/2015 09:15,2,1.139,ACTIVE,212.83,347.76,59.954,1438953304,"274151322000054","174011321042388",28.49,24.80,0,333.33,358.28,32.9,29.8,0.217,483961.7,483961.7,10539,0,0,0,L,1151911521,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953400,357993.00
08/07/2015 09:15,2,1.234,ACTIVE,212.38,345.66,59.965,1438953304,"201051344001203","174011321042388",28.88,21.80,0,328.82,363.09,36.2,33.0,0.296,208694.1,208694.1,9687,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953401,357994.00
08/07/2015 09:15,2,1.207,ACTIVE,211.93,345.96,59.975,1438953304,"201051344000646","174011321042388",29.30,22.00,0,326.72,360.99,35.9,32.7,0.292,205119.3,205119.3,9672,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953402,357995.00
08/07/2015 09:15,2,0.779,ACTIVE,213.96,410.58,59.996,1438953304,"274151322000068","174011321042388",38.31,26.80,0,333.63,429.52,30.4,27.4,0.194,388867.0,388867.0,10709,0,0,0,L,1151911521,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953403,357996.00
08/07/2015 09:15,2,1.213,ACTIVE,213.51,351.07,59.965,1438953304,"274151322000076","174011321042388",29.12,24.50,0,334.84,360.08,35.8,32.7,0.234,516803.4,516803.4,10955,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953404,357997.00
08/07/2015 09:15,2,1.248,ACTIVE,212.16,345.96,59.975,1438953304,"201051344000890","174011321042388",29.24,21.80,0,328.22,362.49,37.0,33.8,0.296,209756.8,209756.8,9686,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953405,357998.00
08/07/2015 09:15,2,1.188,ACTIVE,212.38,346.56,59.938,1438953304,"201051344000900","174011321042388",29.30,21.80,0,328.22,361.59,35.3,32.1,0.296,210588.8,210588.8,9716,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953406,357999.00
08/07/2015 09:15,2,1.219,ACTIVE,212.83,347.46,59.965,1438953304,"201051344000633","174011321042388",29.22,21.50,0,330.33,363.09,36.1,33.0,0.287,199539.6,199539.6,9709,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953407,358000.00
08/07/2015 09:15,2,1.230,ACTIVE,212.38,346.86,59.970,1438953304,"201051344000983","174011321042388",29.16,22.30,0,327.62,362.19,36.4,33.2,0.292,207497.7,207497.7,9699,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953408,358001.00
08/07/2015 09:15,2,1.221,ACTIVE,212.38,347.46,59.975,1438953304,"201051344000917","174011321042388",29.04,23.30,0,328.52,361.89,35.9,32.7,0.296,210291.4,210291.4,9708,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953409,358002.00
08/07/2015 09:15,2,1.225,ACTIVE,212.61,346.26,59.944,1438953304,"201051344000648","174011321042388",28.98,21.30,0,330.93,362.49,36.0,32.8,0.292,205585.1,205585.1,9700,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953410,358003.00
08/07/2015 09:15,2,1.229,ACTIVE,212.38,347.46,59.975,1438953304,"201051344001093","174011321042388",29.32,22.50,0,329.13,362.19,36.5,33.3,0.287,208491.7,208491.7,9693,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953411,358004.00
08/07/2015 09:15,2,1.215,ACTIVE,212.61,347.46,59.975,1438953304,"201051344000645","174011321042388",29.14,22.30,0,330.93,362.79,35.9,32.7,0.283,206502.5,206502.5,9704,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953412,358005.00
08/07/2015 09:15,2,1.146,ACTIVE,213.06,346.26,59.975,1438953304,"274151322000085","174011321042388",28.63,24.30,0,334.54,357.98,33.2,30.1,0.217,486506.6,486506.6,10952,0,0,0,L,1151911521,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953413,358006.00
08/07/2015 09:15,2,1.236,ACTIVE,212.61,346.56,59.970,1438953304,"201051344000651","174011321042388",28.84,22.00,0,330.03,362.49,36.1,33.0,0.283,205758.9,205758.9,9680,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953414,358007.00
08/07/2015 09:15,2,1.229,ACTIVE,212.61,346.56,59.938,1438953304,"201051344000867","174011321042388",29.16,22.00,0,330.03,361.59,36.3,33.1,0.296,198418.8,198418.8,9702,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953414,358008.00
08/07/2015 09:15,2,1.219,ACTIVE,212.16,345.36,59.970,1438953304,"201051344001230","174011321042388",29.26,21.80,0,329.43,360.38,36.1,33.0,0.292,209404.0,209404.0,9710,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953415,358009.00
08/07/2015 09:15,2,1.225,ACTIVE,212.83,347.76,59.965,1438953304,"201051344000576","174011321042388",28.84,21.80,0,330.33,363.09,35.8,32.6,0.274,205656.7,205656.7,9720,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953416,358010.00
08/07/2015 09:15,2,1.256,ACTIVE,212.38,346.56,59.981,1438953304,"201051344000579","174011321042388",29.22,22.30,0,329.13,362.49,37.2,34.0,0.296,212538.6,212538.6,9678,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438953417,358011.00
08/07/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438953304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954184,358012.00
08/07/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438953304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954184,358013.00
08/07/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438953304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954184,358014.00
08/07/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438953304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954184,358015.00
08/07/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438953304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954184,358016.00
08/07/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438953304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954184,358017.00
08/07/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438953304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954184,358018.00
08/07/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438953304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954184,358019.00
08/07/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438953304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954184,358020.00
08/07/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438953304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954184,358021.00
08/07/2015 09:30,2,1.188,ACTIVE,211.48,345.36,59.959,1438954204,"201051344000955","174011321042388",29.34,22.80,0,324.32,368.20,35.3,32.1,0.283,211169.4,211169.4,9687,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954279,358022.00
08/07/2015 09:30,2,1.164,ACTIVE,212.61,349.86,59.954,1438954204,"274151322000095","174011321042388",28.80,24.00,0,325.52,367.90,34.0,30.9,0.225,510742.0,510742.0,10591,0,0,0,L,1151911521,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954280,358023.00
08/07/2015 09:30,2,1.221,ACTIVE,211.70,346.26,59.965,1438954204,"201051344000868","174011321042388",28.35,22.30,0,325.82,369.70,35.1,31.9,0.278,197898.2,197898.2,9702,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954281,358024.00
08/07/2015 09:30,2,1.189,ACTIVE,212.38,346.86,59.944,1438954204,"201051344000853","174011321042388",29.00,22.50,0,327.02,372.41,35.0,31.8,0.283,204323.4,204323.4,9706,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954282,358025.00
08/07/2015 09:30,2,1.188,ACTIVE,212.38,347.16,59.970,1438954204,"201051344000582","174011321042388",28.59,22.80,0,324.62,371.81,34.4,31.3,0.283,203649.2,203649.2,9675,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954283,358026.00
08/07/2015 09:30,2,1.180,ACTIVE,212.16,346.56,59.965,1438954204,"201051344000469","174011321042388",29.22,21.80,0,324.92,370.00,34.9,31.8,0.296,199597.6,199597.6,9697,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954284,358027.00
08/07/2015 09:30,2,1.184,ACTIVE,211.70,347.16,59.975,1438954204,"201051344000988","174011321042388",28.94,22.80,0,325.52,373.01,34.7,31.6,0.292,198775.9,198775.9,9685,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954285,358028.00
08/07/2015 09:30,2,1.186,ACTIVE,212.16,346.56,59.970,1438954204,"201051344001158","174011321042388",28.86,22.50,0,327.32,370.60,34.7,31.6,0.287,204518.7,204518.7,9685,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954286,358029.00
08/07/2015 09:30,2,1.203,ACTIVE,211.70,345.96,59.970,1438954204,"201051344001025","174011321042388",28.84,22.50,0,324.92,369.70,35.2,32.0,0.270,208808.1,208808.1,9680,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954287,358030.00
08/07/2015 09:30,2,1.193,ACTIVE,212.16,346.56,59.970,1438954204,"201051344000569","174011321042388",28.94,22.80,0,324.62,370.90,35.0,31.9,0.287,212093.9,212093.9,9705,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954287,358031.00
08/07/2015 09:30,2,0.744,ACTIVE,213.06,409.38,59.970,1438954204,"274151322000094","174011321042388",38.23,26.00,0,337.24,434.93,28.7,25.7,0.199,389624.1,389624.1,11099,0,0,0,L,1151911521,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954288,358032.00
08/07/2015 09:30,2,1.197,ACTIVE,211.93,345.66,59.991,1438954204,"201051344000458","174011321042388",28.78,23.30,0,325.52,370.90,34.9,31.8,0.287,207804.7,207804.7,9695,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954289,358033.00
08/07/2015 09:30,2,1.105,ACTIVE,212.83,344.45,59.991,1438954204,"274151322000087","174011321042388",27.79,27.80,0,328.22,365.49,31.1,28.1,0.221,461280.8,461280.8,10528,0,0,0,L,1151911521,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954290,358034.00
08/07/2015 09:30,2,1.135,ACTIVE,212.16,344.76,59.965,1438954204,"274151322000052","174011321042388",28.25,25.80,0,326.42,365.80,32.5,29.4,0.217,493207.3,493207.3,10944,0,0,0,L,1151911521,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954291,358035.00
08/07/2015 09:30,2,1.182,ACTIVE,211.93,345.96,59.965,1438954204,"201051344001145","174011321042388",29.14,22.30,0,325.22,371.51,34.9,31.8,0.270,212888.2,212888.2,9702,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954292,358036.00
08/07/2015 09:30,2,1.150,ACTIVE,211.93,345.96,59.970,1438954204,"201051344000685","174011321042388",29.30,22.30,0,324.32,369.40,34.1,31.0,0.292,211650.1,211650.1,9703,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954293,358037.00
08/07/2015 09:30,2,1.100,ACTIVE,212.16,345.06,59.954,1438954204,"274151322000088","174011321042388",27.75,25.00,0,327.32,366.70,30.9,27.9,0.199,473233.6,473233.6,10549,0,0,0,L,1151911521,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954294,358038.00
08/07/2015 09:30,2,1.184,ACTIVE,211.93,345.66,59.949,1438954204,"201051344000438","174011321042388",29.32,22.30,0,325.22,370.90,35.2,32.0,0.278,211654.8,211654.8,9674,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954295,358039.00
08/07/2015 09:30,2,1.191,ACTIVE,211.48,344.15,59.970,1438954204,"201051344001135","174011321042388",29.10,23.00,0,325.52,368.50,35.1,32.0,0.265,203135.1,203135.1,9658,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954296,358040.00
08/07/2015 09:30,2,1.211,ACTIVE,211.93,345.96,59.944,1438954204,"201051344000417","174011321042388",28.73,22.50,0,323.72,370.00,35.2,32.1,0.283,206845.1,206845.1,9675,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954297,358041.00
08/07/2015 09:30,2,1.207,ACTIVE,211.48,345.66,59.965,1438954204,"201051344000594","174011321042388",28.90,22.50,0,324.02,369.10,35.3,32.2,0.278,208372.2,208372.2,9697,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954298,358042.00
08/07/2015 09:30,2,1.096,ACTIVE,212.83,345.66,59.970,1438954204,"274151322000083","174011321042388",28.61,24.50,0,326.12,366.10,31.8,28.8,0.217,489125.3,489125.3,10975,0,0,0,L,1151911521,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954299,358043.00
08/07/2015 09:30,2,1.229,ACTIVE,211.93,346.86,59.981,1438954204,"201051344000585","174011321042388",28.69,23.00,0,327.02,370.90,35.7,32.5,0.278,207798.1,207798.1,9677,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954300,358044.00
08/07/2015 09:30,2,1.109,ACTIVE,212.83,346.26,59.965,1438954204,"274151322000054","174011321042388",28.23,25.80,0,327.32,367.00,31.8,28.8,0.203,483969.9,483969.9,10540,0,0,0,L,1151911521,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954301,358045.00
08/07/2015 09:30,2,1.199,ACTIVE,211.93,344.45,59.959,1438954204,"201051344001203","174011321042388",28.71,22.50,0,326.12,370.30,34.9,31.7,0.283,208703.1,208703.1,9688,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954301,358046.00
08/07/2015 09:30,2,1.178,ACTIVE,211.48,345.66,60.002,1438954204,"201051344000646","174011321042388",29.00,22.50,0,323.72,368.20,34.6,31.5,0.283,205128.3,205128.3,9673,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954302,358047.00
08/07/2015 09:30,2,0.748,ACTIVE,213.29,415.99,59.970,1438954204,"274151322000068","174011321042388",38.68,27.80,0,338.44,443.34,29.2,26.3,0.186,388874.5,388874.5,10710,0,0,0,L,1151911521,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954303,358048.00
08/07/2015 09:30,2,1.178,ACTIVE,213.29,347.46,59.965,1438954204,"274151322000076","174011321042388",28.86,25.30,0,328.22,367.90,34.4,31.3,0.239,516812.4,516812.4,10956,0,0,0,L,1151911521,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954304,358049.00
08/07/2015 09:30,2,1.221,ACTIVE,211.48,344.45,59.970,1438954204,"201051344000890","174011321042388",28.78,22.30,0,324.02,369.10,35.6,32.5,0.274,209766.1,209766.1,9687,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954305,358050.00
08/07/2015 09:30,2,1.170,ACTIVE,211.93,345.36,59.949,1438954204,"201051344000900","174011321042388",28.69,22.30,0,325.22,370.90,34.0,30.9,0.274,210597.7,210597.7,9717,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954306,358051.00
08/07/2015 09:30,2,1.178,ACTIVE,212.16,347.76,59.986,1438954204,"201051344000633","174011321042388",29.08,22.00,0,324.02,371.81,34.7,31.6,0.283,199548.6,199548.6,9710,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954307,358052.00
08/07/2015 09:30,2,1.182,ACTIVE,211.93,344.76,59.981,1438954204,"201051344000983","174011321042388",29.22,22.80,0,326.72,369.70,35.0,31.9,0.278,207506.8,207506.8,9700,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954308,358053.00
08/07/2015 09:30,2,1.178,ACTIVE,211.93,345.96,59.975,1438954204,"201051344000917","174011321042388",28.92,23.80,0,323.41,370.90,34.5,31.3,0.287,210300.4,210300.4,9709,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954309,358054.00
08/07/2015 09:30,2,1.180,ACTIVE,211.93,346.26,59.975,1438954204,"201051344000648","174011321042388",28.80,22.00,0,326.12,370.30,34.5,31.3,0.283,205594.1,205594.1,9701,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954310,358055.00
08/07/2015 09:30,2,1.197,ACTIVE,211.93,345.36,59.970,1438954204,"201051344001093","174011321042388",28.86,23.00,0,325.22,369.70,35.0,31.9,0.265,208500.9,208500.9,9694,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954311,358056.00
08/07/2015 09:30,2,1.176,ACTIVE,212.38,346.26,59.959,1438954204,"201051344000645","174011321042388",28.78,23.00,0,327.62,371.21,34.3,31.2,0.270,206511.5,206511.5,9705,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954312,358057.00
08/07/2015 09:30,2,1.104,ACTIVE,213.06,346.86,59.965,1438954204,"274151322000085","174011321042388",28.41,25.00,0,325.82,365.19,31.8,28.7,0.203,486514.9,486514.9,10953,0,0,0,L,1151911521,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954313,358058.00
08/07/2015 09:30,2,1.195,ACTIVE,212.16,345.96,59.970,1438954204,"201051344000651","174011321042388",28.59,22.80,0,325.82,370.00,34.6,31.5,0.278,205767.9,205767.9,9681,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954313,358059.00
08/07/2015 09:30,2,1.207,ACTIVE,212.16,345.36,59.981,1438954204,"201051344000867","174011321042388",28.35,22.50,0,324.92,369.40,34.7,31.6,0.274,198427.9,198427.9,9703,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954314,358060.00
08/07/2015 09:30,2,1.176,ACTIVE,211.70,345.66,59.965,1438954204,"201051344001230","174011321042388",29.00,22.30,0,323.72,368.80,34.6,31.4,0.283,209413.0,209413.0,9711,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954315,358061.00
08/07/2015 09:30,2,1.170,ACTIVE,212.38,346.56,59.970,1438954204,"201051344000576","174011321042388",28.73,22.30,0,325.22,371.81,34.1,31.0,0.274,205665.6,205665.6,9721,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954316,358062.00
08/07/2015 09:30,2,1.211,ACTIVE,212.16,346.56,59.970,1438954204,"201051344000579","174011321042388",28.98,22.80,0,324.02,371.21,35.6,32.5,0.283,212547.9,212547.9,9679,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438954317,358063.00
08/07/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438954204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955085,358064.00
08/07/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438954204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955085,358065.00
08/07/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438954204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955085,358066.00
08/07/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438954204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955085,358067.00
08/07/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438954204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955085,358068.00
08/07/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438954204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955085,358069.00
08/07/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438954204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955085,358070.00
08/07/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438954204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955085,358071.00
08/07/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438954204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955085,358072.00
08/07/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438954204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955085,358073.00
08/07/2015 09:45,2,1.387,ACTIVE,211.70,347.16,59.965,1438955104,"201051344000955","174011321042388",28.98,23.30,0,330.33,363.69,40.8,37.4,0.331,211177.8,211177.8,9688,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955179,358074.00
08/07/2015 09:45,2,1.352,ACTIVE,212.83,346.56,59.975,1438955104,"274151322000095","174011321042388",28.90,24.50,0,334.24,360.99,39.5,36.2,0.274,510750.0,510750.0,10592,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955180,358075.00
08/07/2015 09:45,2,1.393,ACTIVE,211.93,347.16,59.981,1438955104,"201051344000868","174011321042388",28.78,22.50,0,330.33,364.59,40.6,37.3,0.323,197906.5,197906.5,9703,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955181,358076.00
08/07/2015 09:45,2,1.381,ACTIVE,212.83,348.36,59.986,1438955104,"201051344000853","174011321042388",28.98,23.00,0,333.63,366.10,40.6,37.3,0.327,204331.7,204331.7,9707,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955182,358077.00
08/07/2015 09:45,2,1.371,ACTIVE,212.38,347.76,59.975,1438955104,"201051344000582","174011321042388",28.63,23.30,0,330.33,364.89,39.8,36.5,0.323,203657.3,203657.3,9676,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955183,358078.00
08/07/2015 09:45,2,1.369,ACTIVE,212.38,348.66,59.975,1438955104,"201051344000469","174011321042388",29.06,22.50,0,331.23,365.19,40.4,37.0,0.345,199605.8,199605.8,9698,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955184,358079.00
08/07/2015 09:45,2,1.389,ACTIVE,212.16,349.86,59.991,1438955104,"201051344000988","174011321042388",28.57,23.30,0,330.93,366.40,40.2,36.9,0.340,198784.1,198784.1,9686,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955185,358080.00
08/07/2015 09:45,2,1.387,ACTIVE,212.16,347.46,59.991,1438955104,"201051344001158","174011321042388",28.63,23.00,0,331.53,365.49,40.2,36.9,0.336,204526.9,204526.9,9686,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955185,358081.00
08/07/2015 09:45,2,1.400,ACTIVE,211.93,346.86,59.991,1438955104,"201051344001025","174011321042388",28.88,23.00,0,330.93,365.19,41.0,37.6,0.318,208816.5,208816.5,9681,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955186,358082.00
08/07/2015 09:45,2,1.381,ACTIVE,212.16,347.16,59.991,1438955104,"201051344000569","174011321042388",28.98,23.30,0,330.93,364.89,40.5,37.2,0.331,212102.2,212102.2,9706,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955187,358083.00
08/07/2015 09:45,2,0.836,ACTIVE,212.16,416.59,59.991,1438955104,"274151322000094","174011321042388",39.08,26.50,0,333.63,433.12,33.2,30.1,0.221,389630.8,389630.8,11100,0,0,0,L,1151911521,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955188,358084.00
08/07/2015 09:45,2,1.383,ACTIVE,212.16,347.16,59.965,1438955104,"201051344000458","174011321042388",28.88,23.80,0,331.53,364.89,40.5,37.2,0.340,207812.9,207812.9,9696,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955189,358085.00
08/07/2015 09:45,2,1.283,ACTIVE,212.38,351.97,59.986,1438955104,"274151322000087","174011321042388",27.81,28.80,0,333.93,360.08,36.2,33.0,0.239,461288.2,461288.2,10529,0,0,0,L,1151911521,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955190,358086.00
08/07/2015 09:45,2,1.309,ACTIVE,212.16,346.26,59.991,1438955104,"274151322000052","174011321042388",28.53,26.50,0,333.93,360.08,37.8,34.5,0.261,493215.0,493215.0,10945,0,0,0,L,1151911521,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955191,358087.00
08/07/2015 09:45,2,1.379,ACTIVE,212.16,348.06,59.991,1438955104,"201051344001145","174011321042388",29.08,22.80,0,331.23,365.49,40.7,37.3,0.318,212896.5,212896.5,9703,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955192,358088.00
08/07/2015 09:45,2,1.355,ACTIVE,212.16,348.36,59.996,1438955104,"201051344000685","174011321042388",29.06,22.80,0,330.63,363.99,39.9,36.6,0.345,211658.2,211658.2,9704,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955193,358089.00
08/07/2015 09:45,2,1.262,ACTIVE,213.29,348.06,59.986,1438955104,"274151322000088","174011321042388",28.25,25.80,0,334.24,360.38,36.1,32.9,0.247,473240.8,473240.8,10550,0,0,0,L,1151911521,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955194,358090.00
08/07/2015 09:45,2,1.375,ACTIVE,211.70,347.16,59.996,1438955104,"201051344000438","174011321042388",29.26,22.80,0,330.63,365.19,40.8,37.4,0.345,211663.1,211663.1,9675,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955195,358091.00
08/07/2015 09:45,2,1.387,ACTIVE,211.03,345.96,59.986,1438955104,"201051344001135","174011321042388",29.08,23.50,0,330.03,364.29,40.9,37.5,0.327,203143.4,203143.4,9659,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955196,358092.00
08/07/2015 09:45,2,1.396,ACTIVE,211.93,346.86,59.991,1438955104,"201051344000417","174011321042388",28.78,23.00,0,330.93,364.29,40.7,37.4,0.340,206853.4,206853.4,9676,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955196,358093.00
08/07/2015 09:45,2,1.398,ACTIVE,211.48,346.86,59.986,1438955104,"201051344000594","174011321042388",29.04,23.00,0,329.43,364.29,41.2,37.8,0.340,208380.6,208380.6,9698,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955197,358094.00
08/07/2015 09:45,2,1.285,ACTIVE,212.61,349.86,59.981,1438955104,"274151322000083","174011321042388",28.65,25.00,0,333.93,360.38,37.3,34.1,0.274,489132.8,489132.8,10976,0,0,0,L,1151911521,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955198,358095.00
08/07/2015 09:45,2,1.426,ACTIVE,212.16,347.46,59.981,1438955104,"201051344000585","174011321042388",28.88,23.50,0,331.53,364.89,41.8,38.4,0.331,207806.7,207806.7,9678,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955199,358096.00
08/07/2015 09:45,2,1.295,ACTIVE,212.16,351.37,59.981,1438955104,"274151322000054","174011321042388",28.35,26.30,0,334.24,360.38,37.2,34.0,0.261,483977.4,483977.4,10541,0,0,0,L,1151911521,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955201,358097.00
08/07/2015 09:45,2,1.391,ACTIVE,211.93,346.56,59.991,1438955104,"201051344001203","174011321042388",29.04,23.00,0,331.53,365.80,40.9,37.6,0.345,208711.4,208711.4,9689,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955202,358098.00
08/07/2015 09:45,2,1.375,ACTIVE,211.48,346.86,60.012,1438955104,"201051344000646","174011321042388",29.04,23.00,0,329.43,363.69,40.4,37.1,0.323,205136.6,205136.6,9674,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955203,358099.00
08/07/2015 09:45,2,0.877,ACTIVE,212.83,413.89,59.986,1438955104,"274151322000068","174011321042388",38.45,28.30,0,333.33,435.23,34.4,31.2,0.217,388881.4,388881.4,10711,0,0,0,L,1151911521,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955204,358100.00
08/07/2015 09:45,2,1.375,ACTIVE,213.51,345.66,59.975,1438955104,"274151322000076","174011321042388",29.00,26.00,0,335.74,361.59,40.4,37.1,0.283,516820.6,516820.6,10957,0,0,0,L,1151911521,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955205,358101.00
08/07/2015 09:45,2,1.398,ACTIVE,211.48,345.96,59.996,1438955104,"201051344000890","174011321042388",29.24,22.80,0,329.43,364.59,41.5,38.1,0.323,209774.6,209774.6,9688,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955206,358102.00
08/07/2015 09:45,2,1.367,ACTIVE,211.70,348.36,59.986,1438955104,"201051344000900","174011321042388",28.98,23.00,0,330.33,363.99,40.2,36.8,0.327,210605.8,210605.8,9718,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955207,358103.00
08/07/2015 09:45,2,1.381,ACTIVE,212.16,348.36,59.991,1438955104,"201051344000633","174011321042388",29.10,22.50,0,330.93,365.49,40.7,37.4,0.331,199556.9,199556.9,9711,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955208,358104.00
08/07/2015 09:45,2,1.363,ACTIVE,211.70,347.46,59.996,1438955104,"201051344000983","174011321042388",29.62,23.30,0,331.23,365.19,40.9,37.6,0.345,207515.2,207515.2,9701,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955209,358105.00
08/07/2015 09:45,2,1.377,ACTIVE,211.93,347.76,59.986,1438955104,"201051344000917","174011321042388",29.08,24.30,0,330.33,364.59,40.6,37.2,0.336,210308.6,210308.6,9710,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955209,358106.00
08/07/2015 09:45,2,1.383,ACTIVE,211.70,346.86,59.986,1438955104,"201051344000648","174011321042388",28.98,22.50,0,332.13,365.80,40.6,37.3,0.336,205602.3,205602.3,9702,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955210,358107.00
08/07/2015 09:45,2,1.393,ACTIVE,211.70,347.16,59.965,1438955104,"201051344001093","174011321042388",29.06,23.80,0,330.63,364.89,41.0,37.6,0.314,208509.3,208509.3,9695,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955211,358108.00
08/07/2015 09:45,2,1.400,ACTIVE,212.16,347.76,59.981,1438955104,"201051344000645","174011321042388",28.51,23.50,0,331.23,364.89,40.5,37.1,0.323,206519.7,206519.7,9706,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955212,358109.00
08/07/2015 09:45,2,1.307,ACTIVE,213.51,344.76,59.975,1438955104,"274151322000085","174011321042388",28.39,25.50,0,335.14,359.78,37.5,34.3,0.243,486522.5,486522.5,10954,0,0,0,L,1151911521,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955213,358110.00
08/07/2015 09:45,2,1.400,ACTIVE,212.16,348.36,59.975,1438955104,"201051344000651","174011321042388",28.78,23.30,0,331.23,365.49,40.9,37.5,0.318,205776.3,205776.3,9682,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955214,358111.00
08/07/2015 09:45,2,1.396,ACTIVE,212.16,346.86,59.986,1438955104,"201051344000867","174011321042388",28.94,23.00,0,330.63,363.99,41.0,37.6,0.327,198436.2,198436.2,9704,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955215,358112.00
08/07/2015 09:45,2,1.383,ACTIVE,211.70,345.96,59.970,1438955104,"201051344001230","174011321042388",29.12,22.80,0,329.13,363.69,40.8,37.4,0.331,209421.3,209421.3,9712,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955216,358113.00
08/07/2015 09:45,2,1.369,ACTIVE,212.38,348.96,59.970,1438955104,"201051344000576","174011321042388",29.04,22.80,0,332.43,365.49,40.3,37.0,0.327,205673.8,205673.8,9722,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955217,358114.00
08/07/2015 09:45,2,1.396,ACTIVE,211.93,347.46,59.981,1438955104,"201051344000579","174011321042388",29.54,23.30,0,330.93,365.19,41.8,38.4,0.345,212556.4,212556.4,9680,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955218,358115.00
08/07/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438955104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955984,358116.00
08/07/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438955104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955984,358117.00
08/07/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438955104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955984,358118.00
08/07/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438955104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955984,358119.00
08/07/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438955104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955984,358120.00
08/07/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438955104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955984,358121.00
08/07/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438955104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955984,358122.00
08/07/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438955104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955984,358123.00
08/07/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438955104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955984,358124.00
08/07/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438955104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438955984,358125.00
08/07/2015 10:00,2,1.912,ACTIVE,212.38,353.77,59.965,1438956003,"201051344000955","174011321042388",29.20,24.00,0,330.33,376.62,56.6,52.7,0.486,211188.7,211188.7,9689,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956079,358126.00
08/07/2015 10:00,2,1.891,ACTIVE,212.83,358.28,59.959,1438956003,"274151322000095","174011321042388",29.06,25.50,0,334.24,374.21,55.6,51.8,0.380,510760.7,510760.7,10593,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956079,358127.00
08/07/2015 10:00,2,1.904,ACTIVE,212.83,354.37,59.965,1438956003,"201051344000868","174011321042388",29.22,23.30,0,327.92,379.62,56.4,52.5,0.464,197917.4,197917.4,9704,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956080,358128.00
08/07/2015 10:00,2,1.902,ACTIVE,213.74,355.28,59.965,1438956003,"201051344000853","174011321042388",29.24,23.80,0,333.93,381.73,56.4,52.5,0.438,204342.6,204342.6,9708,0,0,0,L,1122011218,1,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956081,358129.00
08/07/2015 10:00,2,1.893,ACTIVE,213.51,354.97,59.975,1438956003,"201051344000582","174011321042388",28.86,24.00,0,332.73,380.52,55.3,51.5,0.455,203668.0,203668.0,9677,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956082,358130.00
08/07/2015 10:00,2,1.920,ACTIVE,213.29,356.18,59.965,1438956003,"201051344000469","174011321042388",28.98,23.00,0,331.83,381.12,56.4,52.5,0.477,199616.7,199616.7,9699,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956083,358131.00
08/07/2015 10:00,2,1.912,ACTIVE,213.29,356.18,59.954,1438956003,"201051344000988","174011321042388",29.04,24.00,0,332.13,381.73,56.2,52.3,0.473,198795.0,198795.0,9687,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956084,358132.00
08/07/2015 10:00,2,1.902,ACTIVE,213.29,354.37,60.002,1438956003,"201051344001158","174011321042388",29.16,23.80,0,331.23,381.12,56.2,52.3,0.473,204537.7,204537.7,9687,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956085,358133.00
08/07/2015 10:00,2,1.930,ACTIVE,213.06,353.47,59.959,1438956003,"201051344001025","174011321042388",29.14,23.80,0,331.23,379.92,57.0,53.1,0.455,208827.5,208827.5,9682,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956086,358134.00
08/07/2015 10:00,2,1.912,ACTIVE,213.29,355.58,59.949,1438956003,"201051344000569","174011321042388",29.06,24.00,0,333.03,380.82,56.3,52.4,0.473,212113.1,212113.1,9707,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956087,358135.00
