ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 10:00,2,1.160,ACTIVE,213.96,428.31,59.965,1438956003,"274151322000094","174011321042388",39.78,27.50,0,336.64,440.04,46.9,43.3,0.318,389639.8,389639.8,11101,0,0,0,L,1151911521,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956088,358136.00
08/07/2015 10:00,2,1.910,ACTIVE,213.29,354.67,59.965,1438956003,"201051344000458","174011321042388",29.12,24.50,0,332.13,379.92,56.4,52.5,0.446,207823.8,207823.8,9697,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956089,358137.00
08/07/2015 10:00,2,1.771,ACTIVE,213.06,348.06,59.959,1438956003,"274151322000087","174011321042388",28.25,30.30,0,334.24,372.11,50.6,47.0,0.336,461297.9,461297.9,10530,0,0,0,L,1151911521,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956090,358138.00
08/07/2015 10:00,2,1.811,ACTIVE,213.51,350.17,59.965,1438956003,"274151322000052","174011321042388",28.86,27.50,0,333.93,372.71,53.0,49.2,0.345,493225.2,493225.2,10946,0,0,0,L,1151911521,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956091,358139.00
08/07/2015 10:00,2,1.883,ACTIVE,213.06,353.47,59.970,1438956003,"201051344001145","174011321042388",29.64,23.50,0,332.73,380.82,56.6,52.7,0.460,212907.4,212907.4,9704,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956091,358140.00
08/07/2015 10:00,2,1.873,ACTIVE,212.83,353.77,59.965,1438956003,"201051344000685","174011321042388",29.50,23.30,0,330.93,379.62,56.0,52.1,0.486,211669.0,211669.0,9705,0,0,0,L,1122011218,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956093,358141.00
08/07/2015 10:00,2,1.785,ACTIVE,213.06,353.77,59.970,1438956003,"274151322000088","174011321042388",28.27,26.80,0,334.54,373.01,51.1,47.4,0.349,473250.6,473250.6,10551,0,0,0,L,1151911521,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956094,358142.00
08/07/2015 10:00,2,1.900,ACTIVE,212.61,353.77,59.944,1438956003,"201051344000438","174011321042388",29.52,23.50,0,330.33,380.22,56.9,53.0,0.482,211674.1,211674.1,9676,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956094,358143.00
08/07/2015 10:00,2,1.920,ACTIVE,212.83,353.17,59.965,1438956003,"201051344001135","174011321042388",29.20,24.30,0,330.33,379.92,56.8,52.9,0.451,203154.4,203154.4,9660,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956095,358144.00
08/07/2015 10:00,2,1.945,ACTIVE,212.83,354.37,59.954,1438956003,"201051344000417","174011321042388",28.63,23.80,0,331.83,379.32,56.4,52.5,0.451,206864.4,206864.4,9677,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956096,358145.00
08/07/2015 10:00,2,1.951,ACTIVE,212.61,354.37,59.970,1438956003,"201051344000594","174011321042388",29.08,23.80,0,330.03,377.22,57.5,53.6,0.477,208391.7,208391.7,9699,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956097,358146.00
08/07/2015 10:00,2,1.814,ACTIVE,213.74,354.67,59.970,1438956003,"274151322000083","174011321042388",28.59,26.00,0,334.24,373.01,52.5,48.8,0.376,489142.9,489142.9,10977,0,0,0,L,1151911521,1,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956098,358147.00
08/07/2015 10:00,2,1.934,ACTIVE,212.83,354.67,59.991,1438956003,"201051344000585","174011321042388",29.48,24.00,0,331.83,380.82,57.7,53.8,0.468,207817.9,207817.9,9679,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956099,358148.00
08/07/2015 10:00,2,1.803,ACTIVE,213.51,349.86,59.965,1438956003,"274151322000054","174011321042388",28.63,27.30,0,335.14,373.91,52.3,48.5,0.349,483987.5,483987.5,10542,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956100,358149.00
08/07/2015 10:00,2,1.939,ACTIVE,213.06,353.17,59.970,1438956003,"201051344001203","174011321042388",29.08,23.80,0,332.43,380.52,57.1,53.2,0.473,208722.4,208722.4,9690,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956101,358150.00
08/07/2015 10:00,2,1.912,ACTIVE,212.38,353.47,59.965,1438956003,"201051344000646","174011321042388",29.14,23.80,0,329.43,376.92,56.4,52.5,0.473,205147.4,205147.4,9675,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956102,358151.00
08/07/2015 10:00,2,1.244,ACTIVE,213.29,416.59,59.970,1438956003,"274151322000068","174011321042388",38.45,29.30,0,338.44,448.45,48.6,45.0,0.318,388890.5,388890.5,10712,0,0,0,L,1151911521,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956103,358152.00
08/07/2015 10:00,2,1.914,ACTIVE,213.29,358.88,59.975,1438956003,"274151322000076","174011321042388",29.36,27.00,0,336.64,375.71,56.9,53.0,0.398,516831.6,516831.6,10958,0,0,0,L,1151911521,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956104,358153.00
08/07/2015 10:00,2,1.949,ACTIVE,212.38,352.27,59.944,1438956003,"201051344000890","174011321042388",29.18,23.50,0,330.63,378.12,57.7,53.7,0.464,209785.7,209785.7,9689,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956104,358154.00
08/07/2015 10:00,2,1.912,ACTIVE,213.06,354.37,59.975,1438956003,"201051344000900","174011321042388",29.10,23.80,0,331.53,380.82,56.4,52.5,0.468,210616.6,210616.6,9719,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956105,358155.00
08/07/2015 10:00,2,1.912,ACTIVE,213.06,355.58,59.970,1438956003,"201051344000633","174011321042388",29.38,23.30,0,330.33,381.42,56.9,53.0,0.482,199567.9,199567.9,9712,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956106,358156.00
08/07/2015 10:00,2,1.914,ACTIVE,213.06,355.58,59.975,1438956003,"201051344000983","174011321042388",29.44,24.00,0,332.13,381.12,57.1,53.2,0.486,207526.2,207526.2,9702,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956107,358157.00
08/07/2015 10:00,2,1.918,ACTIVE,213.06,354.37,59.970,1438956003,"201051344000917","174011321042388",29.18,25.00,0,330.33,380.52,56.7,52.8,0.468,210319.6,210319.6,9711,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956108,358158.00
08/07/2015 10:00,2,1.910,ACTIVE,213.29,354.37,59.975,1438956003,"201051344000648","174011321042388",29.16,23.30,0,332.43,380.82,56.5,52.6,0.464,205613.2,205613.2,9703,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956109,358159.00
08/07/2015 10:00,2,1.938,ACTIVE,212.83,354.97,59.981,1438956003,"201051344001093","174011321042388",29.16,24.30,0,331.83,381.12,57.3,53.3,0.464,208520.3,208520.3,9696,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956110,358160.00
08/07/2015 10:00,2,1.918,ACTIVE,213.51,354.37,59.970,1438956003,"201051344000645","174011321042388",29.18,24.30,0,332.13,381.42,56.7,52.8,0.446,206530.6,206530.6,9707,0,0,0,L,1122011218,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956111,358161.00
08/07/2015 10:00,2,1.799,ACTIVE,213.74,347.46,59.970,1438956003,"274151322000085","174011321042388",28.98,26.50,0,335.14,373.01,52.8,49.0,0.354,486532.6,486532.6,10955,0,0,0,L,1151911521,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956112,358162.00
08/07/2015 10:00,2,1.938,ACTIVE,213.29,353.77,59.981,1438956003,"201051344000651","174011321042388",29.04,24.00,0,331.83,381.42,57.0,53.1,0.473,205787.2,205787.2,9683,0,0,0,L,1122011218,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956113,358163.00
08/07/2015 10:00,2,1.943,ACTIVE,213.06,354.67,59.975,1438956003,"201051344000867","174011321042388",29.06,23.80,0,330.33,379.62,57.2,53.3,0.455,198447.3,198447.3,9705,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956114,358164.00
08/07/2015 10:00,2,1.908,ACTIVE,212.61,353.47,59.975,1438956003,"201051344001230","174011321042388",29.50,23.30,0,329.43,376.62,57.0,53.1,0.464,209432.3,209432.3,9713,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956114,358165.00
08/07/2015 10:00,2,1.904,ACTIVE,213.51,355.28,59.975,1438956003,"201051344000576","174011321042388",29.20,23.50,0,333.63,382.03,56.4,52.5,0.451,205684.6,205684.6,9723,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956115,358166.00
08/07/2015 10:00,2,1.959,ACTIVE,213.29,355.28,59.965,1438956003,"201051344000579","174011321042388",29.34,24.00,0,332.73,382.03,58.2,54.3,0.482,212567.7,212567.7,9681,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956116,358167.00
08/07/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438956003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956883,358168.00
08/07/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438956003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956883,358169.00
08/07/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438956003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956883,358170.00
08/07/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438956003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956883,358171.00
08/07/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438956003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956883,358172.00
08/07/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438956003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956883,358173.00
08/07/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438956003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956883,358174.00
08/07/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438956003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956883,358175.00
08/07/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438956003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956883,358176.00
08/07/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438956003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956883,358177.00
08/07/2015 10:15,2,1.895,ACTIVE,212.16,352.27,59.944,1438956903,"201051344000955","174011321042388",28.96,24.80,0,329.73,394.05,55.5,51.7,0.464,211201.8,211201.8,9690,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956978,358178.00
08/07/2015 10:15,2,1.850,ACTIVE,212.38,345.66,59.965,1438956903,"274151322000095","174011321042388",29.12,26.30,0,335.14,385.03,54.6,50.8,0.362,510773.6,510773.6,10594,0,0,0,L,1151911521,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956979,358179.00
08/07/2015 10:15,2,1.893,ACTIVE,212.38,351.97,59.949,1438956903,"201051344000868","174011321042388",28.90,24.00,0,330.03,393.15,55.5,51.6,0.442,197930.4,197930.4,9705,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956980,358180.00
08/07/2015 10:15,2,1.906,ACTIVE,213.51,354.07,59.954,1438956903,"201051344000853","174011321042388",28.63,24.50,0,334.54,393.45,55.3,51.4,0.464,204355.5,204355.5,9709,0,0,0,L,1122011218,1,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956981,358181.00
08/07/2015 10:15,2,1.852,ACTIVE,213.06,353.77,59.981,1438956903,"201051344000582","174011321042388",29.04,24.80,0,333.93,392.85,54.5,50.7,0.451,203680.8,203680.8,9678,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956982,358182.00
08/07/2015 10:15,2,1.883,ACTIVE,213.06,354.67,59.959,1438956903,"201051344000469","174011321042388",29.02,23.80,0,333.93,393.75,55.4,51.5,0.473,199629.7,199629.7,9700,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956983,358183.00
08/07/2015 10:15,2,1.896,ACTIVE,213.06,354.97,59.944,1438956903,"201051344000988","174011321042388",28.75,25.00,0,333.33,394.35,55.2,51.4,0.464,198807.9,198807.9,9688,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956984,358184.00
08/07/2015 10:15,2,1.885,ACTIVE,213.06,354.37,59.954,1438956903,"201051344001158","174011321042388",28.86,24.50,0,334.54,393.45,55.2,51.3,0.468,204550.7,204550.7,9688,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956984,358185.00
08/07/2015 10:15,2,1.885,ACTIVE,212.38,351.67,59.954,1438956903,"201051344001025","174011321042388",29.22,24.50,0,329.73,394.05,55.8,51.9,0.451,208840.6,208840.6,9683,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956985,358186.00
08/07/2015 10:15,2,1.898,ACTIVE,212.61,353.47,59.949,1438956903,"201051344000569","174011321042388",28.75,24.80,0,334.24,392.55,55.2,51.4,0.455,212126.0,212126.0,9708,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956986,358187.00
08/07/2015 10:15,2,1.152,ACTIVE,212.61,423.50,59.949,1438956903,"274151322000094","174011321042388",39.44,28.30,0,334.84,446.65,46.4,42.8,0.318,389650.6,389650.6,11102,0,0,0,L,1151911521,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956987,358188.00
08/07/2015 10:15,2,1.859,ACTIVE,212.61,353.47,59.938,1438956903,"201051344000458","174011321042388",29.30,25.30,0,334.54,392.25,55.2,51.4,0.473,207836.8,207836.8,9698,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956988,358189.00
08/07/2015 10:15,2,1.768,ACTIVE,212.83,352.87,59.965,1438956903,"274151322000087","174011321042388",27.73,31.50,0,335.44,381.12,49.7,46.0,0.331,461309.5,461309.5,10531,0,0,0,L,1151911521,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956989,358190.00
08/07/2015 10:15,2,1.779,ACTIVE,213.29,354.67,59.954,1438956903,"274151322000052","174011321042388",28.75,28.50,0,334.54,384.43,51.8,48.1,0.340,493237.3,493237.3,10947,0,0,0,L,1151911521,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956990,358191.00
08/07/2015 10:15,2,1.881,ACTIVE,212.16,352.27,59.954,1438956903,"201051344001145","174011321042388",29.18,24.30,0,333.93,394.35,55.6,51.7,0.460,212920.5,212920.5,9705,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956991,358192.00
08/07/2015 10:15,2,1.873,ACTIVE,212.16,352.27,59.933,1438956903,"201051344000685","174011321042388",28.86,24.30,0,330.63,393.15,54.8,51.0,0.473,211681.8,211681.8,9706,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956992,358193.00
08/07/2015 10:15,2,1.734,ACTIVE,212.83,357.68,59.959,1438956903,"274151322000088","174011321042388",28.49,27.80,0,335.14,382.03,50.1,46.4,0.340,473262.3,473262.3,10552,0,0,0,L,1151911521,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956993,358194.00
08/07/2015 10:15,2,1.869,ACTIVE,212.61,353.47,59.944,1438956903,"201051344000438","174011321042388",29.32,24.30,0,332.13,393.75,55.5,51.7,0.460,211687.2,211687.2,9677,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956994,358195.00
08/07/2015 10:15,2,1.891,ACTIVE,212.38,352.27,59.949,1438956903,"201051344001135","174011321042388",28.98,25.00,0,330.33,393.15,55.5,51.6,0.451,203167.4,203167.4,9661,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956995,358196.00
08/07/2015 10:15,2,1.893,ACTIVE,212.38,352.57,59.959,1438956903,"201051344000417","174011321042388",28.80,24.50,0,333.63,392.85,55.2,51.4,0.455,206877.3,206877.3,9678,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956996,358197.00
08/07/2015 10:15,2,1.900,ACTIVE,211.93,352.27,59.981,1438956903,"201051344000594","174011321042388",29.24,24.50,0,328.82,394.65,56.3,52.4,0.468,208404.9,208404.9,9700,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956996,358198.00
08/07/2015 10:15,2,1.777,ACTIVE,212.61,347.46,59.949,1438956903,"274151322000083","174011321042388",28.57,26.80,0,335.14,382.33,51.4,47.7,0.367,489154.9,489154.9,10978,0,0,0,L,1151911521,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956997,358199.00
08/07/2015 10:15,2,1.924,ACTIVE,213.06,354.07,59.965,1438956903,"201051344000585","174011321042388",28.98,24.80,0,333.93,393.75,56.5,52.6,0.451,207831.1,207831.1,9680,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956998,358200.00
08/07/2015 10:15,2,1.781,ACTIVE,213.29,346.26,59.981,1438956903,"274151322000054","174011321042388",28.33,28.30,0,335.14,382.63,51.0,47.3,0.336,483999.4,483999.4,10543,0,0,0,L,1151911521,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438956999,358201.00
08/07/2015 10:15,2,1.887,ACTIVE,212.83,352.27,59.959,1438956903,"201051344001203","174011321042388",29.14,24.50,0,333.63,394.35,55.7,51.9,0.460,208735.5,208735.5,9691,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957000,358202.00
08/07/2015 10:15,2,1.889,ACTIVE,211.93,352.27,59.933,1438956903,"201051344000646","174011321042388",28.82,24.50,0,328.82,393.15,55.2,51.3,0.468,205160.3,205160.3,9676,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957001,358203.00
08/07/2015 10:15,2,1.221,ACTIVE,213.74,411.18,59.965,1438956903,"274151322000068","174011321042388",37.89,30.30,0,337.54,448.45,47.1,43.5,0.309,388901.4,388901.4,10713,0,0,0,L,1151911521,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957002,358204.00
08/07/2015 10:15,2,1.881,ACTIVE,214.41,358.58,59.954,1438956903,"274151322000076","174011321042388",29.14,28.00,0,335.44,384.43,55.5,51.7,0.384,516844.6,516844.6,10959,0,0,0,L,1151911521,1,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957003,358205.00
08/07/2015 10:15,2,1.914,ACTIVE,211.93,351.67,59.959,1438956903,"201051344000890","174011321042388",29.08,24.00,0,330.03,393.45,56.4,52.5,0.451,209798.9,209798.9,9690,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957004,358206.00
08/07/2015 10:15,2,1.881,ACTIVE,212.61,353.47,59.965,1438956903,"201051344000900","174011321042388",28.86,24.50,0,333.03,392.25,55.0,51.1,0.455,210629.4,210629.4,9720,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957005,358207.00
08/07/2015 10:15,2,1.873,ACTIVE,212.83,354.67,59.959,1438956903,"201051344000633","174011321042388",29.24,24.00,0,332.73,394.35,55.5,51.7,0.464,199580.8,199580.8,9713,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957006,358208.00
08/07/2015 10:15,2,1.893,ACTIVE,213.06,353.47,59.965,1438956903,"201051344000983","174011321042388",29.08,24.80,0,334.54,392.55,55.8,51.9,0.468,207539.2,207539.2,9703,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957007,358209.00
08/07/2015 10:15,2,1.869,ACTIVE,212.61,353.17,59.959,1438956903,"201051344000917","174011321042388",29.20,26.00,0,333.93,393.75,55.3,51.5,0.468,210332.5,210332.5,9712,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957008,358210.00
08/07/2015 10:15,2,1.881,ACTIVE,212.83,352.27,59.954,1438956903,"201051344000648","174011321042388",28.88,24.00,0,334.24,393.45,55.0,51.2,0.446,205626.0,205626.0,9704,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957009,358211.00
08/07/2015 10:15,2,1.881,ACTIVE,212.38,353.17,59.959,1438956903,"201051344001093","174011321042388",29.22,25.00,0,333.63,394.35,55.6,51.8,0.451,208533.4,208533.4,9697,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957010,358212.00
08/07/2015 10:15,2,1.875,ACTIVE,213.06,354.07,59.970,1438956903,"201051344000645","174011321042388",29.08,25.00,0,335.14,393.15,55.3,51.5,0.446,206543.5,206543.5,9708,0,0,0,L,1122011218,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957010,358213.00
08/07/2015 10:15,2,1.773,ACTIVE,213.29,352.27,59.959,1438956903,"274151322000085","174011321042388",28.61,27.30,0,335.44,381.42,51.4,47.7,0.354,486544.6,486544.6,10956,0,0,0,L,1151911521,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957011,358214.00
08/07/2015 10:15,2,1.885,ACTIVE,212.61,352.27,59.970,1438956903,"201051344000651","174011321042388",29.08,25.00,0,333.63,392.85,55.5,51.6,0.451,205800.2,205800.2,9684,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957012,358215.00
08/07/2015 10:15,2,1.893,ACTIVE,212.16,350.47,59.965,1438956903,"201051344000867","174011321042388",29.00,24.50,0,332.73,391.94,55.6,51.8,0.451,198460.2,198460.2,9706,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957013,358216.00
08/07/2015 10:15,2,1.855,ACTIVE,211.93,350.77,59.965,1438956903,"201051344001230","174011321042388",29.46,24.00,0,329.13,392.85,55.4,51.5,0.460,209445.3,209445.3,9714,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957014,358217.00
08/07/2015 10:15,2,1.867,ACTIVE,213.06,352.87,59.959,1438956903,"201051344000576","174011321042388",28.96,24.30,0,334.54,392.25,54.8,51.0,0.451,205697.4,205697.4,9724,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957015,358218.00
08/07/2015 10:15,2,1.914,ACTIVE,212.83,352.87,59.959,1438956903,"201051344000579","174011321042388",29.18,25.00,0,334.24,393.75,56.6,52.7,0.473,212580.9,212580.9,9682,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957016,358219.00
08/07/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438956903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957783,358220.00
08/07/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438956903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957783,358221.00
08/07/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438956903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957783,358222.00
08/07/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438956903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957783,358223.00
08/07/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438956903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957783,358224.00
08/07/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438956903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957783,358225.00
08/07/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438956903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957783,358226.00
08/07/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438956903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957783,358227.00
08/07/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438956903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957783,358228.00
08/07/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438956903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957783,358229.00
08/07/2015 10:30,2,1.709,ACTIVE,211.48,350.17,59.975,1438957804,"201051344000955","174011321042388",29.12,25.30,0,328.22,375.71,50.4,46.7,0.420,211214.5,211214.5,9691,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957878,358230.00
08/07/2015 10:30,2,1.688,ACTIVE,213.06,355.58,59.965,1438957804,"274151322000095","174011321042388",28.80,27.00,0,333.33,373.31,49.2,45.6,0.309,510786.1,510786.1,10595,0,0,0,L,1151911521,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957879,358231.00
08/07/2015 10:30,2,1.727,ACTIVE,212.16,351.97,59.981,1438957804,"201051344000868","174011321042388",28.63,24.50,0,328.52,376.31,50.1,46.4,0.398,197943.1,197943.1,9706,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957880,358232.00
08/07/2015 10:30,2,1.721,ACTIVE,213.06,351.67,59.991,1438957804,"201051344000853","174011321042388",28.67,25.00,0,334.54,380.52,50.0,46.3,0.407,204368.2,204368.2,9710,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957881,358233.00
08/07/2015 10:30,2,1.701,ACTIVE,212.61,351.37,59.981,1438957804,"201051344000582","174011321042388",28.57,25.50,0,330.33,378.42,49.2,45.6,0.411,203693.3,203693.3,9679,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957882,358234.00
08/07/2015 10:30,2,1.723,ACTIVE,212.61,352.27,59.991,1438957804,"201051344000469","174011321042388",28.61,24.30,0,333.63,378.72,49.9,46.3,0.424,199642.3,199642.3,9701,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957883,358235.00
08/07/2015 10:30,2,1.703,ACTIVE,212.38,352.87,59.975,1438957804,"201051344000988","174011321042388",28.88,25.50,0,333.33,380.82,49.9,46.2,0.415,198820.5,198820.5,9689,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957883,358236.00
08/07/2015 10:30,2,1.719,ACTIVE,212.38,352.27,59.986,1438957804,"201051344001158","174011321042388",28.57,25.00,0,332.43,379.02,49.8,46.1,0.424,204563.2,204563.2,9689,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957884,358237.00
08/07/2015 10:30,2,1.725,ACTIVE,212.16,351.07,59.986,1438957804,"201051344001025","174011321042388",28.90,25.00,0,329.13,378.12,50.5,46.8,0.398,208853.3,208853.3,9684,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957885,358238.00
08/07/2015 10:30,2,1.705,ACTIVE,212.38,352.27,59.975,1438957804,"201051344000569","174011321042388",28.94,25.30,0,332.73,378.12,50.0,46.4,0.407,212138.6,212138.6,9709,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957886,358239.00
08/07/2015 10:30,2,1.049,ACTIVE,212.83,422.00,59.991,1438957804,"274151322000094","174011321042388",38.90,29.00,0,336.04,445.45,41.3,38.0,0.287,389661.0,389661.0,11103,0,0,0,L,1151911521,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957887,358240.00
08/07/2015 10:30,2,1.705,ACTIVE,211.93,350.77,59.991,1438957804,"201051344000458","174011321042388",28.94,25.80,0,331.83,377.22,50.0,46.3,0.429,207849.4,207849.4,9699,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957888,358241.00
08/07/2015 10:30,2,1.590,ACTIVE,212.38,346.86,59.981,1438957804,"274151322000087","174011321042388",27.73,32.60,0,333.93,371.21,44.7,41.2,0.301,461320.8,461320.8,10532,0,0,0,L,1151911521,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957889,358242.00
08/07/2015 10:30,2,1.625,ACTIVE,212.38,354.97,59.981,1438957804,"274151322000052","174011321042388",28.31,29.30,0,333.03,372.11,46.6,43.1,0.323,493249.1,493249.1,10948,0,0,0,L,1151911521,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957890,358243.00
08/07/2015 10:30,2,1.703,ACTIVE,212.16,350.77,59.986,1438957804,"201051344001145","174011321042388",29.10,24.80,0,329.13,379.02,50.2,46.5,0.407,212933.2,212933.2,9706,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957891,358244.00
08/07/2015 10:30,2,1.688,ACTIVE,212.38,350.77,60.018,1438957804,"201051344000685","174011321042388",28.88,24.50,0,328.22,376.31,49.4,45.7,0.438,211694.3,211694.3,9707,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957892,358245.00
08/07/2015 10:30,2,1.572,ACTIVE,212.16,353.77,59.986,1438957804,"274151322000088","174011321042388",28.13,28.30,0,333.03,371.81,44.8,41.3,0.296,473273.6,473273.6,10553,0,0,0,L,1151911521,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957893,358246.00
08/07/2015 10:30,2,1.713,ACTIVE,212.16,350.77,60.012,1438957804,"201051344000438","174011321042388",28.88,24.80,0,329.13,378.12,50.1,46.4,0.415,211699.8,211699.8,9678,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957894,358247.00
08/07/2015 10:30,2,1.707,ACTIVE,211.93,350.47,59.975,1438957804,"201051344001135","174011321042388",29.00,25.80,0,329.13,376.31,50.1,46.5,0.415,203180.1,203180.1,9662,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957895,358248.00
08/07/2015 10:30,2,1.717,ACTIVE,212.16,350.77,59.954,1438957804,"201051344000417","174011321042388",28.71,25.00,0,330.33,376.01,49.8,46.2,0.407,206889.9,206889.9,9679,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957896,358249.00
08/07/2015 10:30,2,1.723,ACTIVE,211.70,351.07,59.975,1438957804,"201051344000594","174011321042388",29.10,25.00,0,328.22,376.62,50.8,47.1,0.433,208417.7,208417.7,9701,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957897,358250.00
08/07/2015 10:30,2,1.600,ACTIVE,212.61,348.66,59.986,1438957804,"274151322000083","174011321042388",28.55,27.30,0,333.03,372.41,46.2,42.7,0.323,489166.6,489166.6,10979,0,0,0,L,1151911521,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957897,358251.00
08/07/2015 10:30,2,1.744,ACTIVE,212.38,352.27,60.018,1438957804,"201051344000585","174011321042388",28.92,25.50,0,330.63,379.92,51.1,47.4,0.420,207844.0,207844.0,9681,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957898,358252.00
08/07/2015 10:30,2,1.596,ACTIVE,212.16,351.07,59.981,1438957804,"274151322000054","174011321042388",28.29,29.00,0,330.63,373.01,45.7,42.2,0.305,484010.9,484010.9,10544,0,0,0,L,1151911521,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957899,358253.00
08/07/2015 10:30,2,1.730,ACTIVE,212.38,350.17,59.996,1438957804,"201051344001203","174011321042388",28.63,25.00,0,330.63,378.12,50.2,46.5,0.415,208748.2,208748.2,9692,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957900,358254.00
08/07/2015 10:30,2,1.695,ACTIVE,211.70,350.47,59.981,1438957804,"201051344000646","174011321042388",28.92,25.00,0,327.92,375.41,49.6,46.0,0.411,205172.9,205172.9,9677,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957901,358255.00
08/07/2015 10:30,2,1.105,ACTIVE,212.61,411.18,59.996,1438957804,"274151322000068","174011321042388",37.53,30.80,0,337.54,446.35,42.0,38.6,0.283,388912.0,388912.0,10714,0,0,0,L,1151911521,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957902,358256.00
08/07/2015 10:30,2,1.689,ACTIVE,212.61,356.48,59.975,1438957804,"274151322000076","174011321042388",29.04,28.50,0,335.14,373.91,49.7,46.1,0.349,516857.2,516857.2,10960,0,0,0,L,1151911521,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957903,358257.00
08/07/2015 10:30,2,1.742,ACTIVE,211.70,350.17,59.986,1438957804,"201051344000890","174011321042388",28.75,24.50,0,328.82,376.62,50.8,47.1,0.407,209811.7,209811.7,9691,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957904,358258.00
08/07/2015 10:30,2,1.689,ACTIVE,211.93,350.47,59.991,1438957804,"201051344000900","174011321042388",28.94,25.00,0,330.03,377.52,49.5,45.9,0.393,210641.9,210641.9,9721,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957905,358259.00
08/07/2015 10:30,2,1.715,ACTIVE,212.16,351.97,59.986,1438957804,"201051344000633","174011321042388",28.77,24.30,0,329.73,379.02,50.0,46.3,0.411,199593.4,199593.4,9714,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957906,358260.00
08/07/2015 10:30,2,1.713,ACTIVE,212.16,351.97,60.002,1438957804,"201051344000983","174011321042388",28.98,25.50,0,331.23,378.42,50.3,46.6,0.424,207551.9,207551.9,9704,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957906,358261.00
08/07/2015 10:30,2,1.697,ACTIVE,212.16,350.77,59.986,1438957804,"201051344000917","174011321042388",28.98,26.50,0,329.73,376.62,49.8,46.2,0.415,210345.1,210345.1,9713,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957907,358262.00
08/07/2015 10:30,2,1.684,ACTIVE,212.38,350.77,59.986,1438957804,"201051344000648","174011321042388",29.00,24.30,0,334.24,379.62,49.5,45.8,0.420,205638.5,205638.5,9705,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957908,358263.00
08/07/2015 10:30,2,1.713,ACTIVE,212.38,351.97,59.981,1438957804,"201051344001093","174011321042388",28.80,25.50,0,330.33,377.82,50.0,46.3,0.407,208546.0,208546.0,9698,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957909,358264.00
08/07/2015 10:30,2,1.705,ACTIVE,212.61,351.67,59.996,1438957804,"201051344000645","174011321042388",28.65,25.30,0,334.24,378.72,49.5,45.9,0.402,206556.0,206556.0,9709,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957910,358265.00
08/07/2015 10:30,2,1.602,ACTIVE,212.61,356.18,59.986,1438957804,"274151322000085","174011321042388",28.29,28.00,0,334.84,371.51,45.9,42.3,0.309,486556.2,486556.2,10957,0,0,0,L,1151911521,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957911,358266.00
08/07/2015 10:30,2,1.686,ACTIVE,212.38,351.37,60.023,1438957804,"201051344000651","174011321042388",29.16,25.80,0,330.03,376.62,49.8,46.2,0.402,205812.8,205812.8,9685,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957912,358267.00
08/07/2015 10:30,2,1.732,ACTIVE,212.38,350.47,60.023,1438957804,"201051344000867","174011321042388",28.47,24.80,0,329.73,377.22,50.0,46.3,0.407,198472.9,198472.9,9707,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957913,358268.00
08/07/2015 10:30,2,1.695,ACTIVE,211.93,350.47,59.986,1438957804,"201051344001230","174011321042388",29.00,24.50,0,327.32,374.51,49.8,46.2,0.415,209457.9,209457.9,9715,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957914,358269.00
08/07/2015 10:30,2,1.689,ACTIVE,212.61,351.67,59.986,1438957804,"201051344000576","174011321042388",28.75,24.80,0,332.43,380.22,49.2,45.6,0.407,205709.8,205709.8,9725,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957915,358270.00
08/07/2015 10:30,2,1.729,ACTIVE,212.38,351.97,60.012,1438957804,"201051344000579","174011321042388",29.10,25.30,0,333.93,379.02,51.0,47.3,0.420,212593.7,212593.7,9683,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438957916,358271.00
08/07/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438957804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958684,358272.00
08/07/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438957804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958684,358273.00
08/07/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438957804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958684,358274.00
08/07/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438957804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958684,358275.00
08/07/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438957804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958684,358276.00
08/07/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438957804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958684,358277.00
08/07/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438957804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958684,358278.00
08/07/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438957804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958684,358279.00
08/07/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438957804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958684,358280.00
08/07/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438957804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958684,358281.00
08/07/2015 10:45,2,1.793,ACTIVE,211.93,350.77,59.975,1438958704,"201051344000955","174011321042388",29.22,25.50,0,329.43,372.71,53.1,49.3,0.442,211226.3,211226.3,9692,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958778,358282.00
08/07/2015 10:45,2,1.783,ACTIVE,212.61,345.06,59.965,1438958704,"274151322000095","174011321042388",28.88,27.30,0,333.63,371.21,52.2,48.4,0.345,510797.6,510797.6,10596,0,0,0,L,1151911521,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958779,358283.00
