ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 10:45,2,1.807,ACTIVE,211.93,351.07,59.975,1438958704,"201051344000868","174011321042388",28.94,24.80,0,328.82,373.91,53.0,49.2,0.438,197954.8,197954.8,9707,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958780,358284.00
08/07/2015 10:45,2,1.779,ACTIVE,213.06,352.27,59.970,1438958704,"201051344000853","174011321042388",29.28,25.30,0,334.24,377.52,52.8,49.0,0.455,204379.8,204379.8,9711,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958781,358285.00
08/07/2015 10:45,2,1.781,ACTIVE,212.83,352.27,59.981,1438958704,"201051344000582","174011321042388",28.82,26.00,0,331.53,374.21,52.1,48.3,0.429,203704.8,203704.8,9680,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958781,358286.00
08/07/2015 10:45,2,1.803,ACTIVE,212.61,351.97,60.012,1438958704,"201051344000469","174011321042388",28.90,24.80,0,329.73,375.11,52.8,49.1,0.455,199654.0,199654.0,9702,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958782,358287.00
08/07/2015 10:45,2,1.832,ACTIVE,212.38,352.87,59.975,1438958704,"201051344000988","174011321042388",28.45,25.80,0,333.03,377.52,52.8,49.0,0.442,198832.1,198832.1,9690,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958783,358288.00
08/07/2015 10:45,2,1.812,ACTIVE,212.38,351.67,59.986,1438958704,"201051344001158","174011321042388",28.73,25.50,0,333.33,375.41,52.7,49.0,0.455,204574.9,204574.9,9690,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958784,358289.00
08/07/2015 10:45,2,1.826,ACTIVE,211.70,350.47,59.981,1438958704,"201051344001025","174011321042388",28.88,25.50,0,329.43,374.51,53.4,49.6,0.433,208865.1,208865.1,9685,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958785,358290.00
08/07/2015 10:45,2,1.803,ACTIVE,212.16,351.67,59.986,1438958704,"201051344000569","174011321042388",28.96,25.50,0,329.43,374.51,53.0,49.2,0.433,212150.3,212150.3,9710,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958786,358291.00
08/07/2015 10:45,2,1.133,ACTIVE,211.93,419.30,59.986,1438958704,"274151322000094","174011321042388",38.55,29.30,0,335.44,441.24,44.0,40.6,0.296,389670.6,389670.6,11104,0,0,0,L,1151911521,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958787,358292.00
08/07/2015 10:45,2,1.805,ACTIVE,212.16,351.07,59.981,1438958704,"201051344000458","174011321042388",28.96,26.00,0,330.93,373.91,52.9,49.1,0.451,207861.0,207861.0,9700,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958788,358293.00
08/07/2015 10:45,2,1.684,ACTIVE,212.61,353.17,59.970,1438958704,"274151322000087","174011321042388",27.79,33.50,0,334.24,369.10,47.4,43.8,0.309,461331.2,461331.2,10533,0,0,0,L,1151911521,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958789,358294.00
08/07/2015 10:45,2,1.717,ACTIVE,212.38,354.97,59.970,1438958704,"274151322000052","174011321042388",28.47,29.80,0,333.03,370.30,49.5,45.9,0.345,493260.0,493260.0,10949,0,0,0,L,1151911521,1,120.88,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958790,358295.00
08/07/2015 10:45,2,1.824,ACTIVE,211.93,351.37,59.986,1438958704,"201051344001145","174011321042388",28.82,24.80,0,331.83,374.21,53.3,49.5,0.424,212944.9,212944.9,9707,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958791,358296.00
08/07/2015 10:45,2,1.758,ACTIVE,211.93,350.47,59.981,1438958704,"201051344000685","174011321042388",29.40,24.80,0,329.13,373.61,52.4,48.6,0.460,211705.9,211705.9,9708,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958792,358297.00
08/07/2015 10:45,2,1.668,ACTIVE,211.70,351.07,59.965,1438958704,"274151322000088","174011321042388",28.19,28.80,0,334.24,369.70,47.6,44.0,0.345,473284.1,473284.1,10554,0,0,0,L,1151911521,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958793,358298.00
08/07/2015 10:45,2,1.797,ACTIVE,212.16,350.77,59.981,1438958704,"201051344000438","174011321042388",29.20,25.00,0,329.73,374.21,53.1,49.4,0.429,211711.5,211711.5,9679,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958794,358299.00
08/07/2015 10:45,2,1.811,ACTIVE,211.70,349.86,59.991,1438958704,"201051344001135","174011321042388",28.98,26.00,0,329.73,373.31,53.1,49.4,0.438,203191.8,203191.8,9663,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958795,358300.00
08/07/2015 10:45,2,1.805,ACTIVE,212.16,351.37,59.981,1438958704,"201051344000417","174011321042388",28.90,25.30,0,329.43,374.81,52.9,49.1,0.442,206901.5,206901.5,9680,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958795,358301.00
08/07/2015 10:45,2,1.822,ACTIVE,211.70,350.77,59.981,1438958704,"201051344000594","174011321042388",29.16,25.30,0,327.62,373.91,53.8,50.0,0.455,208429.6,208429.6,9702,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958796,358302.00
08/07/2015 10:45,2,1.693,ACTIVE,213.29,355.28,59.949,1438958704,"274151322000083","174011321042388",28.67,27.80,0,333.93,369.70,49.2,45.5,0.349,489177.4,489177.4,10980,0,0,0,L,1151911521,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958797,358303.00
08/07/2015 10:45,2,1.852,ACTIVE,212.61,351.97,59.986,1438958704,"201051344000585","174011321042388",29.00,25.80,0,332.13,377.22,54.4,50.6,0.442,207856.0,207856.0,9682,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958798,358304.00
08/07/2015 10:45,2,1.695,ACTIVE,212.61,347.16,59.981,1438958704,"274151322000054","174011321042388",28.29,29.50,0,334.54,370.00,48.6,45.0,0.345,484021.6,484021.6,10545,0,0,0,L,1151911521,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958799,358305.00
08/07/2015 10:45,2,1.822,ACTIVE,212.38,350.47,59.986,1438958704,"201051344001203","174011321042388",28.88,25.30,0,331.83,376.01,53.4,49.6,0.451,208760.0,208760.0,9693,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958800,358306.00
08/07/2015 10:45,2,1.793,ACTIVE,211.70,350.77,59.986,1438958704,"201051344000646","174011321042388",29.06,25.30,0,328.22,373.31,52.8,49.0,0.429,205184.5,205184.5,9678,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958801,358307.00
08/07/2015 10:45,2,1.152,ACTIVE,213.29,418.09,59.981,1438958704,"274151322000068","174011321042388",38.70,31.30,0,336.64,443.04,45.4,41.9,0.301,388921.7,388921.7,10715,0,0,0,L,1151911521,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958802,358308.00
08/07/2015 10:45,2,1.779,ACTIVE,213.74,354.97,59.986,1438958704,"274151322000076","174011321042388",29.32,29.00,0,330.33,371.51,52.9,49.1,0.354,516868.8,516868.8,10961,0,0,0,L,1151911521,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958803,358309.00
08/07/2015 10:45,2,1.848,ACTIVE,211.48,349.56,59.975,1438958704,"201051344000890","174011321042388",28.80,24.80,0,328.82,373.31,53.9,50.1,0.438,209823.6,209823.6,9692,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958804,358310.00
08/07/2015 10:45,2,1.783,ACTIVE,211.93,350.17,60.002,1438958704,"201051344000900","174011321042388",29.14,25.30,0,331.23,373.61,52.7,48.9,0.438,210653.5,210653.5,9722,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958804,358311.00
08/07/2015 10:45,2,1.818,ACTIVE,212.16,351.67,59.975,1438958704,"201051344000633","174011321042388",28.78,24.80,0,331.53,375.71,53.0,49.2,0.455,199605.1,199605.1,9715,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958805,358312.00
08/07/2015 10:45,2,1.820,ACTIVE,212.16,349.56,59.975,1438958704,"201051344000983","174011321042388",29.00,25.80,0,331.53,374.51,53.5,49.7,0.460,207563.7,207563.7,9705,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958806,358313.00
08/07/2015 10:45,2,1.771,ACTIVE,212.16,349.86,59.975,1438958704,"201051344000917","174011321042388",29.46,26.80,0,330.03,376.92,52.9,49.1,0.446,210356.7,210356.7,9714,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958807,358314.00
08/07/2015 10:45,2,1.799,ACTIVE,212.61,349.86,59.938,1438958704,"201051344000648","174011321042388",28.84,24.80,0,331.23,377.82,52.5,48.8,0.438,205650.1,205650.1,9706,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958808,358315.00
08/07/2015 10:45,2,1.805,ACTIVE,212.16,351.37,59.991,1438958704,"201051344001093","174011321042388",28.98,25.80,0,328.22,376.92,53.0,49.3,0.438,208557.6,208557.6,9699,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958809,358316.00
08/07/2015 10:45,2,1.812,ACTIVE,212.61,350.17,59.965,1438958704,"201051344000645","174011321042388",28.77,25.80,0,329.43,376.92,52.8,49.0,0.442,206567.6,206567.6,9710,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958810,358317.00
08/07/2015 10:45,2,1.678,ACTIVE,212.61,347.16,59.991,1438958704,"274151322000085","174011321042388",28.75,28.50,0,333.93,369.40,48.8,45.1,0.327,486566.9,486566.9,10958,0,0,0,L,1151911521,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958811,358318.00
08/07/2015 10:45,2,1.812,ACTIVE,212.38,350.77,59.991,1438958704,"201051344000651","174011321042388",28.88,26.00,0,330.93,374.81,53.1,49.3,0.442,205824.5,205824.5,9686,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958812,358319.00
08/07/2015 10:45,2,1.793,ACTIVE,212.38,350.17,59.975,1438958704,"201051344000867","174011321042388",29.34,25.00,0,327.92,373.91,53.3,49.5,0.424,198484.6,198484.6,9708,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958813,358320.00
08/07/2015 10:45,2,1.797,ACTIVE,211.93,349.86,60.002,1438958704,"201051344001230","174011321042388",29.14,24.80,0,327.62,373.01,53.1,49.3,0.446,209469.5,209469.5,9716,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958814,358321.00
08/07/2015 10:45,2,1.729,ACTIVE,212.61,351.67,59.996,1438958704,"201051344000576","174011321042388",29.72,25.00,0,334.24,376.92,52.0,48.3,0.429,205721.4,205721.4,9726,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958815,358322.00
08/07/2015 10:45,2,1.836,ACTIVE,212.38,351.07,59.975,1438958704,"201051344000579","174011321042388",29.18,25.80,0,331.23,376.01,54.2,50.4,0.433,212605.7,212605.7,9684,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438958816,358323.00
08/07/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438958704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959584,358324.00
08/07/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438958704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959584,358325.00
08/07/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438958704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959584,358326.00
08/07/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438958704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959584,358327.00
08/07/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438958704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959584,358328.00
08/07/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438958704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959584,358329.00
08/07/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438958704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959584,358330.00
08/07/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438958704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959584,358331.00
08/07/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438958704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959584,358332.00
08/07/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438958704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959584,358333.00
08/07/2015 11:00,2,1.980,ACTIVE,211.93,351.97,60.002,1438959604,"201051344000955","174011321042388",29.28,25.50,0,327.02,376.92,58.8,54.8,0.495,211239.2,211239.2,9693,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959678,358334.00
08/07/2015 11:00,2,1.990,ACTIVE,213.06,345.36,59.986,1438959604,"274151322000095","174011321042388",28.78,27.50,0,332.73,373.91,58.0,54.1,0.384,510810.4,510810.4,10597,0,0,0,L,1151911521,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959679,358335.00
08/07/2015 11:00,2,2.018,ACTIVE,212.38,352.87,59.991,1438959604,"201051344000868","174011321042388",28.71,25.00,0,327.32,379.02,58.7,54.7,0.477,197967.7,197967.7,9708,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959680,358336.00
08/07/2015 11:00,2,2.012,ACTIVE,213.29,354.97,59.986,1438959604,"201051344000853","174011321042388",28.73,25.50,0,333.63,381.73,58.6,54.6,0.491,204392.8,204392.8,9712,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959681,358337.00
08/07/2015 11:00,2,1.980,ACTIVE,212.83,353.47,59.991,1438959604,"201051344000582","174011321042388",28.80,26.30,0,328.82,378.42,57.8,53.9,0.468,203717.5,203717.5,9681,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959682,358338.00
08/07/2015 11:00,2,1.998,ACTIVE,213.06,354.67,59.981,1438959604,"201051344000469","174011321042388",28.90,24.80,0,329.13,382.63,58.5,54.6,0.495,199666.9,199666.9,9703,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959683,358339.00
08/07/2015 11:00,2,2.004,ACTIVE,213.06,354.67,59.975,1438959604,"201051344000988","174011321042388",28.84,26.00,0,329.73,383.53,58.5,54.6,0.495,198845.1,198845.1,9691,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959684,358340.00
08/07/2015 11:00,2,2.004,ACTIVE,213.06,353.17,59.981,1438959604,"201051344001158","174011321042388",28.78,25.80,0,329.13,382.03,58.4,54.5,0.499,204587.8,204587.8,9691,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959685,358341.00
08/07/2015 11:00,2,2.018,ACTIVE,212.61,352.57,59.996,1438959604,"201051344001025","174011321042388",28.98,25.80,0,328.82,379.02,59.3,55.3,0.477,208878.2,208878.2,9686,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959686,358342.00
08/07/2015 11:00,2,1.998,ACTIVE,213.06,354.37,59.970,1438959604,"201051344000569","174011321042388",28.96,26.00,0,329.13,382.03,58.6,54.7,0.486,212163.2,212163.2,9711,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959687,358343.00
08/07/2015 11:00,2,1.273,ACTIVE,213.29,409.08,59.981,1438959604,"274151322000094","174011321042388",38.15,29.80,0,333.93,445.45,48.2,44.6,0.331,389681.3,389681.3,11105,0,0,0,L,1151911521,1,121.55,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959688,358344.00
08/07/2015 11:00,2,2.004,ACTIVE,212.83,352.87,59.970,1438959604,"201051344000458","174011321042388",28.90,26.30,0,330.03,381.42,58.7,54.7,0.504,207874.0,207874.0,9701,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959689,358345.00
08/07/2015 11:00,2,1.873,ACTIVE,213.06,356.18,59.996,1438959604,"274151322000087","174011321042388",27.75,34.30,0,332.73,372.11,52.6,48.9,0.358,461342.7,461342.7,10534,0,0,0,L,1151911521,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959690,358346.00
08/07/2015 11:00,2,1.896,ACTIVE,213.51,352.57,59.965,1438959604,"274151322000052","174011321042388",28.57,30.30,0,332.13,372.41,54.8,51.0,0.367,493272.1,493272.1,10950,0,0,0,L,1151911521,1,121.33,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959690,358347.00
08/07/2015 11:00,2,2.010,ACTIVE,212.61,351.97,59.996,1438959604,"201051344001145","174011321042388",29.02,25.00,0,328.82,378.42,59.0,55.1,0.495,212958.0,212958.0,9708,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959691,358348.00
08/07/2015 11:00,2,1.975,ACTIVE,212.38,352.27,59.975,1438959604,"201051344000685","174011321042388",29.12,25.00,0,327.62,377.22,58.3,54.3,0.508,211718.7,211718.7,9709,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959692,358349.00
08/07/2015 11:00,2,1.848,ACTIVE,212.61,358.58,59.996,1438959604,"274151322000088","174011321042388",28.31,29.00,0,329.73,372.41,52.9,49.1,0.371,473295.7,473295.7,10555,0,0,0,L,1151911521,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959693,358350.00
08/07/2015 11:00,2,1.982,ACTIVE,212.83,352.87,59.991,1438959604,"201051344000438","174011321042388",29.34,25.00,0,328.82,378.42,58.9,55.0,0.491,211724.5,211724.5,9680,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959695,358351.00
08/07/2015 11:00,2,1.992,ACTIVE,212.61,352.27,59.986,1438959604,"201051344001135","174011321042388",29.16,26.30,0,327.62,377.82,58.8,54.9,0.486,203204.8,203204.8,9664,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959695,358352.00
08/07/2015 11:00,2,1.996,ACTIVE,212.61,354.07,59.986,1438959604,"201051344000417","174011321042388",28.96,25.30,0,328.22,377.82,58.5,54.6,0.495,206914.5,206914.5,9681,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959696,358353.00
08/07/2015 11:00,2,2.014,ACTIVE,212.16,352.57,59.965,1438959604,"201051344000594","174011321042388",29.24,25.50,0,327.32,378.72,59.6,55.6,0.504,208442.8,208442.8,9703,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959697,358354.00
08/07/2015 11:00,2,1.883,ACTIVE,212.61,357.08,59.996,1438959604,"274151322000083","174011321042388",28.67,28.30,0,332.13,372.71,54.6,50.8,0.393,489189.4,489189.4,10981,0,0,0,L,1151911521,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959698,358355.00
08/07/2015 11:00,2,2.059,ACTIVE,212.83,353.77,60.002,1438959604,"201051344000585","174011321042388",28.82,25.80,0,329.73,381.73,60.1,56.1,0.491,207869.3,207869.3,9683,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959699,358356.00
08/07/2015 11:00,2,1.879,ACTIVE,213.29,354.97,59.965,1438959604,"274151322000054","174011321042388",28.39,30.00,0,330.33,372.41,54.0,50.2,0.367,484033.4,484033.4,10546,0,0,0,L,1151911521,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959700,358357.00
08/07/2015 11:00,2,2.002,ACTIVE,212.83,351.97,60.002,1438959604,"201051344001203","174011321042388",29.10,25.50,0,329.73,378.72,59.1,55.1,0.504,208773.0,208773.0,9694,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959701,358358.00
08/07/2015 11:00,2,1.975,ACTIVE,212.16,351.07,59.970,1438959604,"201051344000646","174011321042388",29.28,25.50,0,327.32,377.22,58.5,54.6,0.495,205197.4,205197.4,9679,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959702,358359.00
08/07/2015 11:00,2,1.305,ACTIVE,213.96,406.07,59.991,1438959604,"274151322000068","174011321042388",37.91,31.50,0,334.84,446.35,49.5,45.9,0.327,388932.5,388932.5,10716,0,0,0,L,1151911521,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959703,358360.00
08/07/2015 11:00,2,1.980,ACTIVE,214.19,359.78,59.970,1438959604,"274151322000076","174011321042388",29.28,29.50,0,334.24,374.81,58.6,54.7,0.398,516881.7,516881.7,10962,0,0,0,L,1151911521,1,121.78,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959704,358361.00
08/07/2015 11:00,2,2.020,ACTIVE,212.16,351.67,59.965,1438959604,"201051344000890","174011321042388",29.18,24.80,0,327.32,377.82,59.7,55.7,0.482,209836.8,209836.8,9693,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959705,358362.00
08/07/2015 11:00,2,1.984,ACTIVE,212.61,353.77,59.991,1438959604,"201051344000900","174011321042388",29.12,25.50,0,328.52,382.03,58.6,54.6,0.482,210666.4,210666.4,9723,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959705,358363.00
08/07/2015 11:00,2,1.998,ACTIVE,212.83,353.47,59.991,1438959604,"201051344000633","174011321042388",29.08,24.80,0,329.73,382.93,58.9,54.9,0.504,199618.1,199618.1,9716,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959706,358364.00
08/07/2015 11:00,2,2.008,ACTIVE,212.61,352.87,59.965,1438959604,"201051344000983","174011321042388",29.12,26.00,0,327.02,381.12,59.3,55.3,0.499,207576.7,207576.7,9706,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959707,358365.00
08/07/2015 11:00,2,2.002,ACTIVE,212.38,354.07,59.970,1438959604,"201051344000917","174011321042388",28.94,27.30,0,328.52,378.12,58.7,54.8,0.499,210369.7,210369.7,9715,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959708,358366.00
08/07/2015 11:00,2,1.992,ACTIVE,212.83,353.17,59.970,1438959604,"201051344000648","174011321042388",28.84,25.00,0,331.83,382.63,58.3,54.3,0.486,205662.9,205662.9,9707,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959709,358367.00
08/07/2015 11:00,2,1.984,ACTIVE,212.61,353.17,59.981,1438959604,"201051344001093","174011321042388",29.20,26.00,0,327.02,379.92,58.8,54.8,0.486,208570.6,208570.6,9700,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959710,358368.00
08/07/2015 11:00,2,1.977,ACTIVE,212.83,354.07,59.965,1438959604,"201051344000645","174011321042388",29.18,26.00,0,329.73,382.33,58.4,54.5,0.486,206580.6,206580.6,9711,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959711,358369.00
08/07/2015 11:00,2,1.865,ACTIVE,213.51,353.47,59.959,1438959604,"274151322000085","174011321042388",28.77,29.00,0,333.63,372.11,54.3,50.5,0.358,486578.8,486578.8,10959,0,0,0,L,1151911521,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959712,358370.00
08/07/2015 11:00,2,2.006,ACTIVE,212.61,353.17,59.970,1438959604,"201051344000651","174011321042388",28.96,26.30,0,329.13,382.03,58.9,54.9,0.477,205837.4,205837.4,9687,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959713,358371.00
08/07/2015 11:00,2,2.008,ACTIVE,212.61,352.57,59.965,1438959604,"201051344000867","174011321042388",29.00,25.30,0,328.22,378.72,59.0,55.0,0.486,198497.6,198497.6,9709,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959714,358372.00
08/07/2015 11:00,2,2.004,ACTIVE,212.16,350.77,59.965,1438959604,"201051344001230","174011321042388",28.94,25.00,0,326.42,376.31,58.8,54.8,0.495,209482.5,209482.5,9717,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959715,358373.00
08/07/2015 11:00,2,1.992,ACTIVE,213.06,354.67,59.986,1438959604,"201051344000576","174011321042388",28.78,25.30,0,330.03,382.63,58.1,54.1,0.477,205734.2,205734.2,9727,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959716,358374.00
08/07/2015 11:00,2,2.053,ACTIVE,212.83,353.17,59.944,1438959604,"201051344000579","174011321042388",28.82,26.00,0,330.33,382.63,60.0,56.0,0.508,212619.0,212619.0,9685,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438959717,358375.00
08/07/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438959604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960484,358376.00
08/07/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438959604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960484,358377.00
08/07/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438959604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960484,358378.00
08/07/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438959604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960484,358379.00
08/07/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438959604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960484,358380.00
08/07/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438959604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960484,358381.00
08/07/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438959604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960484,358382.00
08/07/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438959604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960484,358383.00
08/07/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438959604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960484,358384.00
08/07/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438959604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960484,358385.00
08/07/2015 11:15,2,2.320,ACTIVE,213.29,357.38,59.938,1438960503,"201051344000955","174011321042388",29.44,26.00,0,328.22,390.74,69.2,64.9,0.588,211253.5,211253.5,9694,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960579,358386.00
08/07/2015 11:15,2,2.312,ACTIVE,213.96,348.66,59.986,1438960503,"274151322000095","174011321042388",29.30,28.30,0,332.73,383.53,68.7,64.3,0.415,510824.5,510824.5,10598,0,0,0,L,1151911521,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960580,358387.00
08/07/2015 11:15,2,2.361,ACTIVE,213.51,358.58,59.970,1438960503,"201051344000868","174011321042388",28.88,25.30,0,328.82,391.64,69.1,64.8,0.575,197982.0,197982.0,9709,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960581,358388.00
08/07/2015 11:15,2,2.348,ACTIVE,214.64,361.59,59.959,1438960503,"201051344000853","174011321042388",29.08,25.80,0,333.33,392.85,69.2,64.8,0.601,204407.0,204407.0,9713,0,0,0,L,1122011218,1,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960582,358389.00
08/07/2015 11:15,2,2.311,ACTIVE,214.19,358.28,59.944,1438960503,"201051344000582","174011321042388",29.12,26.80,0,330.63,392.85,68.2,63.9,0.570,203731.5,203731.5,9682,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960583,358390.00
08/07/2015 11:15,2,2.361,ACTIVE,214.19,360.69,59.944,1438960503,"201051344000469","174011321042388",28.92,25.30,0,332.73,395.85,69.2,64.8,0.588,199681.1,199681.1,9704,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960584,358391.00
08/07/2015 11:15,2,2.363,ACTIVE,214.19,358.88,59.949,1438960503,"201051344000988","174011321042388",28.94,26.30,0,333.03,394.35,69.3,64.9,0.557,198859.3,198859.3,9692,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960584,358392.00
08/07/2015 11:15,2,2.326,ACTIVE,213.96,361.59,59.991,1438960503,"201051344001158","174011321042388",29.30,26.00,0,332.13,392.85,69.0,64.7,0.592,204602.0,204602.0,9692,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960585,358393.00
08/07/2015 11:15,2,2.365,ACTIVE,213.74,357.68,59.954,1438960503,"201051344001025","174011321042388",29.24,26.00,0,329.43,392.55,70.1,65.7,0.539,208892.6,208892.6,9687,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960586,358394.00
08/07/2015 11:15,2,2.359,ACTIVE,213.74,358.28,59.975,1438960503,"201051344000569","174011321042388",28.96,26.30,0,332.73,393.15,69.3,64.9,0.597,212177.4,212177.4,9712,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960587,358395.00
08/07/2015 11:15,2,1.514,ACTIVE,214.64,416.89,59.959,1438960503,"274151322000094","174011321042388",38.39,30.30,0,391.04,448.75,58.5,54.6,0.393,389693.1,389693.1,11106,0,0,0,L,1151911521,1,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960588,358396.00
08/07/2015 11:15,2,2.336,ACTIVE,213.96,359.18,59.975,1438960503,"201051344000458","174011321042388",29.34,26.80,0,333.93,392.85,69.4,65.1,0.588,207888.3,207888.3,9702,0,0,0,L,1122011218,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960589,358397.00
08/07/2015 11:15,2,2.178,ACTIVE,214.87,354.67,59.959,1438960503,"274151322000087","174011321042388",28.31,35.20,0,333.33,379.62,62.5,58.4,0.362,461355.4,461355.4,10535,0,0,0,L,1151911521,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960590,358398.00
08/07/2015 11:15,2,2.260,ACTIVE,213.74,351.07,59.975,1438960503,"274151322000052","174011321042388",28.51,30.80,0,333.03,380.82,65.2,61.0,0.455,493285.4,493285.4,10951,0,0,0,L,1151911521,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960591,358399.00
08/07/2015 11:15,2,2.357,ACTIVE,213.51,357.08,59.954,1438960503,"201051344001145","174011321042388",29.28,25.50,0,329.43,392.25,69.9,65.6,0.570,212972.3,212972.3,9709,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960592,358400.00
08/07/2015 11:15,2,2.346,ACTIVE,213.51,358.28,59.949,1438960503,"201051344000685","174011321042388",29.12,25.30,0,328.22,391.94,69.2,64.9,0.601,211732.8,211732.8,9710,0,0,0,L,1122011218,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960593,358401.00
08/07/2015 11:15,2,2.184,ACTIVE,213.96,364.29,59.959,1438960503,"274151322000088","174011321042388",28.61,29.50,0,333.93,379.92,63.2,59.1,0.411,473308.5,473308.5,10556,0,0,0,L,1151911521,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960594,358402.00
08/07/2015 11:15,2,2.352,ACTIVE,213.51,357.68,59.970,1438960503,"201051344000438","174011321042388",29.34,25.30,0,329.13,392.25,69.9,65.6,0.605,211738.9,211738.9,9681,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960595,358403.00
08/07/2015 11:15,2,2.367,ACTIVE,213.51,356.48,59.959,1438960503,"201051344001135","174011321042388",29.14,26.80,0,328.82,391.94,69.9,65.5,0.588,203219.1,203219.1,9665,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960596,358404.00
08/07/2015 11:15,2,2.355,ACTIVE,213.06,360.08,59.965,1438960503,"201051344000417","174011321042388",29.10,25.50,0,329.43,391.94,69.5,65.1,0.583,206928.7,206928.7,9682,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960597,358405.00
08/07/2015 11:15,2,2.400,ACTIVE,213.06,360.69,59.959,1438960503,"201051344000594","174011321042388",29.18,25.80,0,327.62,392.85,71.0,66.6,0.592,208457.3,208457.3,9704,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960598,358406.00
08/07/2015 11:15,2,2.240,ACTIVE,213.51,350.77,59.965,1438960503,"274151322000083","174011321042388",28.77,28.50,0,332.13,380.82,65.2,61.0,0.482,489202.7,489202.7,10982,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960598,358407.00
08/07/2015 11:15,2,2.436,ACTIVE,213.96,360.69,59.965,1438960503,"201051344000585","174011321042388",28.84,26.30,0,332.43,393.75,71.2,66.7,0.601,207883.9,207883.9,9684,0,0,0,L,1122011218,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960599,358408.00
08/07/2015 11:15,2,2.246,ACTIVE,213.29,360.08,59.981,1438960503,"274151322000054","174011321042388",28.41,30.50,0,332.73,381.73,64.6,60.4,0.442,484046.6,484046.6,10547,0,0,0,L,1151911521,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960600,358409.00
08/07/2015 11:15,2,2.402,ACTIVE,213.74,359.78,59.981,1438960503,"201051344001203","174011321042388",29.02,25.80,0,330.03,393.45,70.7,66.3,0.561,208787.4,208787.4,9695,0,0,0,L,1122011218,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960601,358410.00
08/07/2015 11:15,2,2.373,ACTIVE,213.06,358.28,59.991,1438960503,"201051344000646","174011321042388",28.98,25.80,0,327.32,392.25,69.6,65.3,0.601,205211.6,205211.6,9680,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960602,358411.00
08/07/2015 11:15,2,1.516,ACTIVE,215.54,415.39,59.954,1438960503,"274151322000068","174011321042388",38.74,32.00,0,387.74,451.46,59.3,55.3,0.376,388944.5,388944.5,10717,0,0,0,L,1151911521,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960603,358412.00
08/07/2015 11:15,2,2.363,ACTIVE,214.19,364.29,59.975,1438960503,"274151322000076","174011321042388",29.40,30.00,0,334.24,383.53,70.3,65.9,0.473,516896.0,516896.0,10963,0,0,0,L,1151911521,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960604,358413.00
08/07/2015 11:15,2,2.418,ACTIVE,213.29,357.98,59.986,1438960503,"201051344000890","174011321042388",28.98,25.00,0,327.02,392.85,71.0,66.6,0.575,209851.3,209851.3,9694,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960605,358414.00
08/07/2015 11:15,2,2.354,ACTIVE,213.74,362.19,59.981,1438960503,"201051344000900","174011321042388",29.42,25.80,0,330.03,393.75,70.1,65.8,0.610,210680.6,210680.6,9724,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960606,358415.00
08/07/2015 11:15,2,2.391,ACTIVE,213.74,359.78,59.986,1438960503,"201051344000633","174011321042388",29.06,25.00,0,330.63,393.15,70.4,66.0,0.592,199632.4,199632.4,9717,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960607,358416.00
08/07/2015 11:15,2,2.346,ACTIVE,214.19,361.89,59.975,1438960503,"201051344000983","174011321042388",29.66,26.50,0,330.33,393.45,70.5,66.2,0.597,207591.1,207591.1,9707,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960608,358417.00
08/07/2015 11:15,2,2.346,ACTIVE,213.74,360.38,59.981,1438960503,"201051344000917","174011321042388",29.50,27.80,0,329.43,392.85,70.1,65.7,0.592,210384.0,210384.0,9716,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960609,358418.00
08/07/2015 11:15,2,2.355,ACTIVE,213.96,362.19,59.975,1438960503,"201051344000648","174011321042388",29.24,25.30,0,332.13,393.45,69.7,65.4,0.552,205677.1,205677.1,9708,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960610,358419.00
08/07/2015 11:15,2,2.355,ACTIVE,213.96,361.89,59.959,1438960503,"201051344001093","174011321042388",29.48,26.30,0,329.73,392.85,70.4,66.0,0.575,208584.9,208584.9,9701,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960611,358420.00
08/07/2015 11:15,2,2.416,ACTIVE,214.19,357.98,59.959,1438960503,"201051344000645","174011321042388",28.77,26.30,0,333.03,393.75,70.4,66.0,0.583,206594.8,206594.8,9712,0,0,0,L,1122011218,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960612,358421.00
08/07/2015 11:15,2,2.238,ACTIVE,214.64,367.30,59.954,1438960503,"274151322000085","174011321042388",28.82,29.50,0,334.24,380.82,65.4,61.2,0.433,486592.0,486592.0,10960,0,0,0,L,1151911521,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960612,358422.00
08/07/2015 11:15,2,2.404,ACTIVE,213.96,359.48,59.959,1438960503,"201051344000651","174011321042388",28.94,26.80,0,331.83,393.75,70.5,66.1,0.552,205851.8,205851.8,9688,0,0,0,L,1122011218,1,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960613,358423.00
08/07/2015 11:15,2,2.393,ACTIVE,213.96,358.58,59.959,1438960503,"201051344000867","174011321042388",29.18,25.50,0,330.03,392.55,70.7,66.3,0.539,198512.0,198512.0,9710,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960614,358424.00
08/07/2015 11:15,2,2.393,ACTIVE,213.06,360.08,59.965,1438960503,"201051344001230","174011321042388",29.10,25.30,0,327.62,391.64,70.6,66.2,0.570,209496.8,209496.8,9718,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960615,358425.00
08/07/2015 11:15,2,2.377,ACTIVE,213.96,361.29,59.970,1438960503,"201051344000576","174011321042388",29.02,25.50,0,333.33,393.75,69.9,65.5,0.583,205748.3,205748.3,9728,0,0,0,L,1122011218,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960616,358426.00
08/07/2015 11:15,2,2.430,ACTIVE,214.19,360.69,59.975,1438960503,"201051344000579","174011321042388",29.14,26.30,0,333.33,394.95,71.8,67.3,0.579,212633.5,212633.5,9686,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438960617,358427.00
08/07/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438960503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961383,358428.00
08/07/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438960503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961383,358429.00
08/07/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438960503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961383,358430.00
