ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438960503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961383,358431.00
08/07/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438960503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961383,358432.00
08/07/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438960503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961383,358433.00
08/07/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438960503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961383,358434.00
08/07/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438960503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961383,358435.00
08/07/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438960503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961383,358436.00
08/07/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438960503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961383,358437.00
08/07/2015 11:30,2,1.730,ACTIVE,212.38,348.66,59.949,1438961403,"201051344000955","174011321042388",29.10,26.00,0,328.82,397.35,51.0,47.3,0.433,211268.8,211268.8,9695,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961477,358438.00
08/07/2015 11:30,2,1.705,ACTIVE,213.29,354.97,59.949,1438961403,"274151322000095","174011321042388",28.90,28.30,0,332.73,387.14,49.9,46.2,0.314,510839.6,510839.6,10599,0,0,0,L,1151911521,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961478,358439.00
08/07/2015 11:30,2,1.730,ACTIVE,212.38,349.86,59.954,1438961403,"201051344000868","174011321042388",28.86,25.30,0,330.33,397.96,50.6,46.9,0.415,197997.2,197997.2,9710,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961479,358440.00
08/07/2015 11:30,2,1.736,ACTIVE,213.29,351.07,59.954,1438961403,"201051344000853","174011321042388",28.67,26.00,0,333.93,398.86,50.4,46.8,0.415,204422.2,204422.2,9714,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961480,358441.00
08/07/2015 11:30,2,1.713,ACTIVE,213.29,350.77,59.975,1438961403,"201051344000582","174011321042388",28.61,27.00,0,332.73,398.26,49.6,45.9,0.407,203746.5,203746.5,9683,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961481,358442.00
08/07/2015 11:30,2,1.725,ACTIVE,212.83,350.77,59.975,1438961403,"201051344000469","174011321042388",28.90,25.30,0,332.13,399.16,50.5,46.8,0.442,199696.3,199696.3,9705,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961482,358443.00
08/07/2015 11:30,2,1.732,ACTIVE,212.83,352.57,59.928,1438961403,"201051344000988","174011321042388",28.65,26.50,0,332.13,400.36,50.3,46.7,0.420,198874.5,198874.5,9693,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961483,358444.00
08/07/2015 11:30,2,1.727,ACTIVE,213.06,350.17,59.970,1438961403,"201051344001158","174011321042388",28.75,26.30,0,333.63,399.46,50.3,46.6,0.420,204617.1,204617.1,9693,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961484,358445.00
08/07/2015 11:30,2,1.734,ACTIVE,212.61,349.86,59.959,1438961403,"201051344001025","174011321042388",28.92,26.30,0,333.63,397.96,50.9,47.2,0.411,208907.9,208907.9,9688,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961485,358446.00
08/07/2015 11:30,2,1.732,ACTIVE,212.83,350.47,59.954,1438961403,"201051344000569","174011321042388",28.59,26.50,0,333.03,397.66,50.2,46.5,0.420,212192.6,212192.6,9713,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961486,358447.00
08/07/2015 11:30,2,1.096,ACTIVE,213.06,404.87,59.949,1438961403,"274151322000094","174011321042388",37.53,30.50,0,384.73,448.45,42.0,38.6,0.292,389705.7,389705.7,11107,0,0,0,L,1151911521,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961487,358448.00
08/07/2015 11:30,2,1.703,ACTIVE,212.83,348.96,59.949,1438961403,"201051344000458","174011321042388",29.18,26.80,0,333.63,399.16,50.4,46.7,0.433,207903.4,207903.4,9703,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961488,358449.00
08/07/2015 11:30,2,1.604,ACTIVE,213.51,352.27,59.938,1438961403,"274151322000087","174011321042388",27.51,35.60,0,333.93,384.73,44.7,41.2,0.270,461369.0,461369.0,10536,0,0,0,L,1151911521,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961489,358450.00
08/07/2015 11:30,2,1.637,ACTIVE,212.61,342.95,59.959,1438961403,"274151322000052","174011321042388",28.31,30.80,0,333.33,386.23,46.9,43.4,0.314,493299.6,493299.6,10952,0,0,0,L,1151911521,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961489,358451.00
08/07/2015 11:30,2,1.709,ACTIVE,212.83,350.47,59.975,1438961403,"201051344001145","174011321042388",29.20,25.50,0,331.23,397.96,50.5,46.9,0.420,212987.6,212987.6,9710,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961490,358452.00
08/07/2015 11:30,2,1.695,ACTIVE,212.61,349.86,59.970,1438961403,"201051344000685","174011321042388",28.92,25.30,0,329.13,397.05,49.7,46.0,0.433,211747.9,211747.9,9711,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961491,358453.00
08/07/2015 11:30,2,1.572,ACTIVE,213.51,353.77,59.959,1438961403,"274151322000088","174011321042388",28.15,29.80,0,333.93,385.63,44.8,41.3,0.278,473322.2,473322.2,10557,0,0,0,L,1151911521,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961492,358454.00
08/07/2015 11:30,2,1.717,ACTIVE,212.83,350.17,59.949,1438961403,"201051344000438","174011321042388",28.86,25.30,0,329.43,397.66,50.2,46.5,0.415,211754.1,211754.1,9682,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961493,358455.00
08/07/2015 11:30,2,1.711,ACTIVE,212.61,348.66,59.954,1438961403,"201051344001135","174011321042388",28.94,27.00,0,328.82,396.75,50.2,46.5,0.407,203234.3,203234.3,9666,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961494,358456.00
08/07/2015 11:30,2,1.729,ACTIVE,212.61,349.26,59.959,1438961403,"201051344000417","174011321042388",28.55,25.80,0,331.53,396.75,50.0,46.3,0.415,206943.7,206943.7,9683,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961495,358457.00
08/07/2015 11:30,2,1.744,ACTIVE,212.38,349.56,59.954,1438961403,"201051344000594","174011321042388",28.67,25.80,0,327.32,397.96,50.7,47.0,0.415,208472.6,208472.6,9705,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961496,358458.00
08/07/2015 11:30,2,1.586,ACTIVE,213.06,346.56,59.949,1438961403,"274151322000083","174011321042388",28.73,28.80,0,333.03,385.63,46.2,42.7,0.336,489216.7,489216.7,10983,0,0,0,L,1151911521,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961497,358459.00
08/07/2015 11:30,2,1.746,ACTIVE,213.06,350.77,59.959,1438961403,"201051344000585","174011321042388",28.88,26.30,0,333.03,398.26,51.1,47.4,0.415,207899.3,207899.3,9685,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961498,358460.00
08/07/2015 11:30,2,1.586,ACTIVE,213.74,349.86,59.944,1438961403,"274151322000054","174011321042388",28.41,30.50,0,333.63,386.53,45.6,42.1,0.318,484060.5,484060.5,10548,0,0,0,L,1151911521,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961499,358461.00
08/07/2015 11:30,2,1.730,ACTIVE,213.06,349.56,59.965,1438961403,"201051344001203","174011321042388",28.69,26.00,0,330.33,398.56,50.3,46.6,0.420,208802.6,208802.6,9696,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961500,358462.00
08/07/2015 11:30,2,1.689,ACTIVE,212.38,348.96,59.965,1438961403,"201051344000646","174011321042388",29.00,26.00,0,327.32,396.75,49.7,46.0,0.411,205226.7,205226.7,9681,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961501,358463.00
08/07/2015 11:30,2,1.107,ACTIVE,215.09,402.46,59.970,1438961403,"274151322000068","174011321042388",37.00,32.00,0,382.93,458.37,41.6,38.2,0.274,388957.2,388957.2,10718,0,0,0,L,1151911521,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961501,358464.00
08/07/2015 11:30,2,1.691,ACTIVE,214.19,356.18,59.986,1438961403,"274151322000076","174011321042388",28.96,30.00,0,334.84,388.04,49.6,45.9,0.345,516911.2,516911.2,10964,0,0,0,L,1151911521,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961502,358465.00
08/07/2015 11:30,2,1.729,ACTIVE,212.83,348.96,59.965,1438961403,"201051344000890","174011321042388",28.94,25.30,0,329.43,397.66,50.7,47.0,0.407,209866.6,209866.6,9695,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961503,358466.00
08/07/2015 11:30,2,1.691,ACTIVE,213.06,349.56,59.970,1438961403,"201051344000900","174011321042388",28.86,25.80,0,332.43,398.86,49.5,45.8,0.407,210695.7,210695.7,9725,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961504,358467.00
08/07/2015 11:30,2,1.689,ACTIVE,213.29,351.67,59.965,1438961403,"201051344000633","174011321042388",29.10,25.00,0,332.43,398.86,49.8,46.1,0.402,199647.5,199647.5,9718,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961505,358468.00
08/07/2015 11:30,2,1.695,ACTIVE,213.51,350.77,59.944,1438961403,"201051344000983","174011321042388",29.14,26.50,0,333.33,398.86,50.1,46.4,0.415,207606.3,207606.3,9708,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961506,358469.00
08/07/2015 11:30,2,1.693,ACTIVE,213.29,349.56,59.975,1438961403,"201051344000917","174011321042388",28.88,27.80,0,330.03,398.26,49.5,45.9,0.411,210399.0,210399.0,9717,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961507,358470.00
08/07/2015 11:30,2,1.672,ACTIVE,213.29,349.56,59.949,1438961403,"201051344000648","174011321042388",29.00,25.30,0,333.33,398.26,49.2,45.6,0.402,205692.0,205692.0,9709,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961508,358471.00
08/07/2015 11:30,2,1.691,ACTIVE,213.06,349.56,59.954,1438961403,"201051344001093","174011321042388",29.00,26.50,0,330.63,397.96,49.7,46.0,0.402,208599.9,208599.9,9702,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961509,358472.00
08/07/2015 11:30,2,1.693,ACTIVE,213.51,349.86,59.975,1438961403,"201051344000645","174011321042388",28.69,26.30,0,333.33,399.16,49.2,45.6,0.402,206609.8,206609.8,9713,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961510,358473.00
08/07/2015 11:30,2,1.582,ACTIVE,212.83,347.16,59.954,1438961403,"274151322000085","174011321042388",28.37,29.80,0,334.24,386.23,45.4,41.9,0.305,486605.9,486605.9,10961,0,0,0,L,1151911521,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961511,358474.00
08/07/2015 11:30,2,1.678,ACTIVE,213.06,348.96,59.965,1438961403,"201051344000651","174011321042388",29.04,27.00,0,332.73,398.56,49.4,45.7,0.402,205866.8,205866.8,9689,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961512,358475.00
08/07/2015 11:30,2,1.695,ACTIVE,213.06,348.96,59.944,1438961403,"201051344000867","174011321042388",28.96,25.50,0,331.53,397.96,49.8,46.1,0.407,198527.1,198527.1,9711,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961513,358476.00
08/07/2015 11:30,2,1.691,ACTIVE,212.61,348.66,59.944,1438961403,"201051344001230","174011321042388",28.88,25.50,0,327.62,395.85,49.5,45.9,0.415,209511.9,209511.9,9719,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961514,358477.00
08/07/2015 11:30,2,1.678,ACTIVE,213.51,351.67,59.970,1438961403,"201051344000576","174011321042388",28.71,25.50,0,333.33,398.86,48.8,45.2,0.402,205763.1,205763.1,9729,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961514,358478.00
08/07/2015 11:30,2,1.717,ACTIVE,213.06,349.26,59.965,1438961403,"201051344000579","174011321042388",29.04,26.50,0,333.33,399.46,50.5,46.9,0.411,212648.9,212648.9,9687,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438961515,358479.00
08/07/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438961403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962283,358480.00
08/07/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438961403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962283,358481.00
08/07/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438961403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962283,358482.00
08/07/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438961403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962283,358483.00
08/07/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438961403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962283,358484.00
08/07/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438961403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962283,358485.00
08/07/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438961403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962283,358486.00
08/07/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438961403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962283,358487.00
08/07/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438961403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962283,358488.00
08/07/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438961403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962283,358489.00
08/07/2015 11:45,2,1.527,ACTIVE,212.38,347.76,59.970,1438962303,"201051344000955","174011321042388",29.22,25.50,0,328.82,372.41,45.2,41.7,0.376,211279.6,211279.6,9696,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962377,358490.00
08/07/2015 11:45,2,1.498,ACTIVE,212.83,348.36,59.996,1438962303,"274151322000095","174011321042388",28.98,28.00,0,334.24,366.40,44.0,40.6,0.296,510850.1,510850.1,10600,0,0,0,L,1151911521,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962378,358491.00
08/07/2015 11:45,2,1.545,ACTIVE,212.61,347.76,59.954,1438962303,"201051344000868","174011321042388",28.75,24.80,0,329.13,372.41,45.0,41.5,0.358,198008.0,198008.0,9711,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962379,358492.00
08/07/2015 11:45,2,1.525,ACTIVE,213.29,349.26,59.965,1438962303,"201051344000853","174011321042388",29.06,25.50,0,332.73,373.61,44.9,41.4,0.376,204432.9,204432.9,9715,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962380,358493.00
08/07/2015 11:45,2,1.510,ACTIVE,213.06,348.96,59.970,1438962303,"201051344000582","174011321042388",28.82,26.50,0,330.33,371.81,44.0,40.6,0.367,203757.0,203757.0,9684,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962381,358494.00
08/07/2015 11:45,2,1.514,ACTIVE,213.06,348.96,59.959,1438962303,"201051344000469","174011321042388",29.32,24.80,0,328.82,373.31,45.0,41.5,0.380,199707.1,199707.1,9706,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962382,358495.00
08/07/2015 11:45,2,1.520,ACTIVE,213.06,350.77,59.970,1438962303,"201051344000988","174011321042388",29.04,26.00,0,329.73,373.91,44.7,41.2,0.362,198885.2,198885.2,9694,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962383,358496.00
08/07/2015 11:45,2,1.533,ACTIVE,212.83,348.96,59.959,1438962303,"201051344001158","174011321042388",28.75,25.50,0,331.23,372.71,44.7,41.3,0.384,204627.8,204627.8,9694,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962384,358497.00
08/07/2015 11:45,2,1.549,ACTIVE,212.61,348.06,59.991,1438962303,"201051344001025","174011321042388",28.86,25.80,0,328.82,372.71,45.3,41.8,0.349,208918.8,208918.8,9689,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962385,358498.00
08/07/2015 11:45,2,1.516,ACTIVE,212.83,349.26,59.938,1438962303,"201051344000569","174011321042388",29.22,25.80,0,330.03,372.11,44.9,41.4,0.371,212203.3,212203.3,9714,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962386,358499.00
08/07/2015 11:45,2,0.967,ACTIVE,213.51,410.28,59.970,1438962303,"274151322000094","174011321042388",38.29,30.30,0,335.14,435.83,37.5,34.3,0.247,389714.4,389714.4,11108,0,0,0,L,1151911521,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962387,358500.00
08/07/2015 11:45,2,1.502,ACTIVE,212.83,348.06,59.975,1438962303,"201051344000458","174011321042388",29.38,26.30,0,329.73,373.01,44.7,41.3,0.380,207914.1,207914.1,9704,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962387,358501.00
08/07/2015 11:45,2,1.400,ACTIVE,213.06,345.06,60.002,1438962303,"274151322000087","174011321042388",28.17,35.40,0,330.03,365.80,39.9,36.6,0.270,461378.5,461378.5,10537,0,0,0,L,1151911521,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962388,358502.00
08/07/2015 11:45,2,1.441,ACTIVE,213.51,348.06,59.970,1438962303,"274151322000052","174011321042388",28.71,30.50,0,329.73,364.59,41.9,38.5,0.287,493309.6,493309.6,10953,0,0,0,L,1151911521,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962389,358503.00
08/07/2015 11:45,2,1.533,ACTIVE,212.83,348.06,59.970,1438962303,"201051344001145","174011321042388",28.94,25.00,0,329.73,372.41,45.0,41.5,0.358,212998.3,212998.3,9711,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962390,358504.00
08/07/2015 11:45,2,1.516,ACTIVE,212.83,347.76,59.996,1438962303,"201051344000685","174011321042388",28.71,25.00,0,329.43,371.81,44.1,40.6,0.384,211758.5,211758.5,9712,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962391,358505.00
08/07/2015 11:45,2,1.385,ACTIVE,212.83,345.06,59.959,1438962303,"274151322000088","174011321042388",28.47,29.30,0,330.03,364.29,39.9,36.6,0.270,473331.6,473331.6,10558,0,0,0,L,1151911521,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962392,358506.00
08/07/2015 11:45,2,1.506,ACTIVE,212.83,348.06,59.954,1438962303,"201051344000438","174011321042388",29.46,25.00,0,329.13,372.41,45.0,41.5,0.371,211764.8,211764.8,9683,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962393,358507.00
08/07/2015 11:45,2,1.533,ACTIVE,212.61,347.76,59.975,1438962303,"201051344001135","174011321042388",28.96,26.30,0,329.43,371.21,45.0,41.5,0.354,203245.0,203245.0,9667,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962394,358508.00
08/07/2015 11:45,2,1.531,ACTIVE,212.83,348.66,59.991,1438962303,"201051344000417","174011321042388",28.86,25.30,0,329.43,371.81,44.8,41.3,0.371,206954.4,206954.4,9684,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962395,358509.00
08/07/2015 11:45,2,1.549,ACTIVE,212.61,348.36,59.954,1438962303,"201051344000594","174011321042388",28.96,25.30,0,326.42,371.21,45.5,42.0,0.371,208483.5,208483.5,9706,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962396,358510.00
08/07/2015 11:45,2,1.420,ACTIVE,213.96,347.46,59.970,1438962303,"274151322000083","174011321042388",28.73,28.30,0,330.03,364.89,41.2,37.9,0.283,489226.6,489226.6,10984,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962397,358511.00
08/07/2015 11:45,2,1.561,ACTIVE,213.06,348.96,59.986,1438962303,"201051344000585","174011321042388",28.98,25.80,0,329.13,372.11,45.9,42.3,0.371,207910.2,207910.2,9686,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962398,358512.00
08/07/2015 11:45,2,1.416,ACTIVE,213.29,351.37,59.970,1438962303,"274151322000054","174011321042388",28.47,30.00,0,327.62,365.49,40.8,37.5,0.283,484070.2,484070.2,10549,0,0,0,L,1151911521,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962399,358513.00
08/07/2015 11:45,2,1.525,ACTIVE,213.06,348.06,59.986,1438962303,"201051344001203","174011321042388",29.06,25.50,0,330.03,373.01,45.0,41.5,0.371,208813.4,208813.4,9697,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962400,358514.00
08/07/2015 11:45,2,1.523,ACTIVE,212.38,347.76,59.970,1438962303,"201051344000646","174011321042388",28.75,25.50,0,328.22,370.90,44.4,40.9,0.367,205237.3,205237.3,9682,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962401,358515.00
08/07/2015 11:45,2,0.945,ACTIVE,213.74,422.60,59.965,1438962303,"274151322000068","174011321042388",39.24,31.50,0,336.94,442.14,36.9,33.7,0.239,388966.0,388966.0,10719,0,0,0,L,1151911521,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962401,358516.00
08/07/2015 11:45,2,1.500,ACTIVE,213.96,349.26,59.986,1438962303,"274151322000076","174011321042388",29.18,29.50,0,333.03,368.20,44.4,40.9,0.309,516921.8,516921.8,10965,0,0,0,L,1151911521,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962402,358517.00
08/07/2015 11:45,2,1.553,ACTIVE,212.61,347.46,59.970,1438962303,"201051344000890","174011321042388",28.88,24.80,0,326.72,371.21,45.5,41.9,0.367,209877.5,209877.5,9696,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962403,358518.00
08/07/2015 11:45,2,1.508,ACTIVE,212.83,348.06,59.970,1438962303,"201051344000900","174011321042388",28.88,25.30,0,328.82,372.11,44.1,40.7,0.362,210706.3,210706.3,9726,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962404,358519.00
08/07/2015 11:45,2,1.521,ACTIVE,213.29,348.96,59.986,1438962303,"201051344000633","174011321042388",29.02,24.50,0,330.33,373.91,44.7,41.3,0.367,199658.2,199658.2,9719,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962405,358520.00
08/07/2015 11:45,2,1.506,ACTIVE,213.29,348.66,59.975,1438962303,"201051344000983","174011321042388",29.46,26.00,0,329.73,372.11,45.0,41.5,0.376,207617.0,207617.0,9709,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962406,358521.00
08/07/2015 11:45,2,1.527,ACTIVE,213.06,348.06,59.970,1438962303,"201051344000917","174011321042388",28.67,27.30,0,329.43,371.81,44.4,40.9,0.362,210409.6,210409.6,9718,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962407,358522.00
08/07/2015 11:45,2,1.508,ACTIVE,213.29,348.66,59.970,1438962303,"201051344000648","174011321042388",28.92,24.50,0,330.93,372.41,44.2,40.7,0.367,205702.6,205702.6,9710,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962408,358523.00
08/07/2015 11:45,2,1.527,ACTIVE,213.29,349.26,59.975,1438962303,"201051344001093","174011321042388",28.92,26.00,0,329.13,371.51,44.7,41.3,0.354,208610.6,208610.6,9703,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962409,358524.00
08/07/2015 11:45,2,1.494,ACTIVE,213.29,348.36,59.975,1438962303,"201051344000645","174011321042388",29.20,25.50,0,330.03,371.51,44.2,40.8,0.354,206620.4,206620.4,9714,0,0,0,L,1122011218,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962410,358525.00
08/07/2015 11:45,2,1.420,ACTIVE,214.19,350.47,59.970,1438962303,"274151322000085","174011321042388",28.43,29.30,0,329.73,365.49,40.8,37.5,0.278,486615.6,486615.6,10962,0,0,0,L,1151911521,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962410,358526.00
08/07/2015 11:45,2,1.508,ACTIVE,213.06,348.96,59.970,1438962303,"201051344000651","174011321042388",29.04,26.50,0,329.43,371.81,44.4,40.9,0.354,205877.4,205877.4,9690,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962411,358527.00
08/07/2015 11:45,2,1.521,ACTIVE,213.06,347.76,59.959,1438962303,"201051344000867","174011321042388",29.02,25.00,0,329.73,372.11,44.7,41.3,0.358,198537.8,198537.8,9712,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962412,358528.00
08/07/2015 11:45,2,1.510,ACTIVE,212.83,347.16,59.991,1438962303,"201051344001230","174011321042388",29.10,25.30,0,326.42,371.21,44.5,41.0,0.371,209522.5,209522.5,9720,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962413,358529.00
08/07/2015 11:45,2,1.494,ACTIVE,213.29,349.26,59.975,1438962303,"201051344000576","174011321042388",29.00,24.80,0,331.53,372.71,43.9,40.5,0.358,205773.6,205773.6,9730,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962414,358530.00
08/07/2015 11:45,2,1.555,ACTIVE,212.83,348.36,59.981,1438962303,"201051344000579","174011321042388",28.90,26.00,0,330.33,372.41,45.5,42.0,0.380,212659.8,212659.8,9688,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438962415,358531.00
08/07/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438962303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963184,358532.00
08/07/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438962303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963184,358533.00
08/07/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438962303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963184,358534.00
08/07/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438962303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963184,358535.00
08/07/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438962303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963184,358536.00
08/07/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438962303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963184,358537.00
08/07/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438962303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963184,358538.00
08/07/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438962303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963184,358539.00
08/07/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438962303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963184,358540.00
08/07/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438962303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963184,358541.00
08/07/2015 12:00,2,1.357,ACTIVE,212.38,346.56,59.970,1438963203,"201051344000955","174011321042388",29.26,25.30,0,327.92,367.90,40.2,36.9,0.327,211289.4,211289.4,9697,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963278,358542.00
08/07/2015 12:00,2,1.326,ACTIVE,213.96,351.37,59.965,1438963203,"274151322000095","174011321042388",28.90,27.80,0,330.03,363.69,38.8,35.5,0.256,510859.6,510859.6,10601,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963279,358543.00
08/07/2015 12:00,2,1.377,ACTIVE,212.61,346.86,59.949,1438963203,"201051344000868","174011321042388",28.65,24.30,0,328.22,369.10,40.0,36.7,0.318,198017.7,198017.7,9712,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963280,358544.00
08/07/2015 12:00,2,1.338,ACTIVE,213.74,348.06,59.917,1438963203,"201051344000853","174011321042388",29.36,24.80,0,330.93,369.40,39.8,36.5,0.336,204442.7,204442.7,9716,0,0,0,L,1122011218,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963281,358545.00
08/07/2015 12:00,2,1.336,ACTIVE,213.51,348.36,59.996,1438963203,"201051344000582","174011321042388",28.86,25.80,0,329.43,368.50,39.1,35.8,0.318,203766.5,203766.5,9685,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963282,358546.00
08/07/2015 12:00,2,1.352,ACTIVE,213.29,347.76,59.959,1438963203,"201051344000469","174011321042388",29.04,24.30,0,329.43,368.50,39.8,36.5,0.340,199716.8,199716.8,9707,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963283,358547.00
08/07/2015 12:00,2,1.350,ACTIVE,213.29,349.26,59.949,1438963203,"201051344000988","174011321042388",28.90,25.30,0,329.13,370.30,39.5,36.2,0.323,198894.8,198894.8,9695,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963284,358548.00
08/07/2015 12:00,2,1.361,ACTIVE,213.06,347.16,59.949,1438963203,"201051344001158","174011321042388",28.73,24.80,0,329.73,369.70,39.7,36.4,0.323,204637.5,204637.5,9695,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963285,358549.00
08/07/2015 12:00,2,1.367,ACTIVE,212.83,347.16,59.954,1438963203,"201051344001025","174011321042388",29.00,25.00,0,329.43,368.80,40.2,36.9,0.314,208928.6,208928.6,9690,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963285,358550.00
08/07/2015 12:00,2,1.344,ACTIVE,213.06,347.76,59.991,1438963203,"201051344000569","174011321042388",29.18,25.30,0,329.43,369.40,39.8,36.5,0.318,212213.0,212213.0,9715,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963286,358551.00
08/07/2015 12:00,2,0.850,ACTIVE,213.74,414.49,59.944,1438963203,"274151322000094","174011321042388",38.33,30.00,0,334.84,439.13,32.9,29.8,0.221,389722.4,389722.4,11109,0,0,0,L,1151911521,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963287,358552.00
08/07/2015 12:00,2,1.340,ACTIVE,213.06,346.56,59.959,1438963203,"201051344000458","174011321042388",29.14,25.50,0,328.52,368.50,39.6,36.3,0.336,207923.8,207923.8,9705,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963288,358553.00
08/07/2015 12:00,2,1.262,ACTIVE,213.74,348.96,59.949,1438963203,"274151322000087","174011321042388",27.79,35.00,0,332.73,362.19,35.5,32.3,0.230,461387.1,461387.1,10538,0,0,0,L,1151911521,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963289,358554.00
08/07/2015 12:00,2,1.281,ACTIVE,212.83,349.56,59.933,1438963203,"274151322000052","174011321042388",28.57,29.50,0,332.73,363.09,37.1,33.9,0.247,493318.6,493318.6,10954,0,0,0,L,1151911521,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963290,358555.00
08/07/2015 12:00,2,1.346,ACTIVE,212.83,347.16,59.949,1438963203,"201051344001145","174011321042388",29.16,24.30,0,329.73,370.30,39.8,36.5,0.318,213008.1,213008.1,9712,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963291,358556.00
08/07/2015 12:00,2,1.301,ACTIVE,213.06,346.56,59.954,1438963203,"201051344000685","174011321042388",29.44,24.80,0,328.82,368.20,38.8,35.6,0.323,211768.0,211768.0,9713,0,0,0,L,1122011218,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963292,358557.00
08/07/2015 12:00,2,1.229,ACTIVE,213.06,343.85,59.954,1438963203,"274151322000088","174011321042388",28.27,28.30,0,332.73,362.79,35.2,32.1,0.234,473340.2,473340.2,10559,0,0,0,L,1151911521,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963293,358558.00
08/07/2015 12:00,2,1.336,ACTIVE,213.06,347.46,59.970,1438963203,"201051344000438","174011321042388",29.36,24.50,0,329.13,368.80,39.8,36.4,0.323,211774.5,211774.5,9684,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963294,358559.00
08/07/2015 12:00,2,1.357,ACTIVE,212.83,345.96,59.975,1438963203,"201051344001135","174011321042388",29.02,25.50,0,329.13,367.90,39.9,36.6,0.314,203254.8,203254.8,9668,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963295,358560.00
08/07/2015 12:00,2,1.344,ACTIVE,213.06,346.56,59.970,1438963203,"201051344000417","174011321042388",29.14,25.00,0,329.13,368.80,39.7,36.4,0.323,206964.1,206964.1,9685,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963296,358561.00
08/07/2015 12:00,2,1.348,ACTIVE,211.70,347.16,59.970,1438963203,"201051344000594","174011321042388",29.34,24.50,0,327.32,368.20,40.1,36.7,0.331,208493.3,208493.3,9707,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963296,358562.00
08/07/2015 12:00,2,1.262,ACTIVE,213.29,345.36,59.954,1438963203,"274151322000083","174011321042388",28.51,27.80,0,333.03,362.79,36.4,33.2,0.252,489235.5,489235.5,10985,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963297,358563.00
08/07/2015 12:00,2,1.400,ACTIVE,213.06,348.36,59.959,1438963203,"201051344000585","174011321042388",28.59,25.30,0,329.43,369.40,40.6,37.2,0.314,207920.2,207920.2,9687,0,0,0,L,1122011218,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963298,358564.00
08/07/2015 12:00,2,1.252,ACTIVE,213.06,346.86,59.949,1438963203,"274151322000054","174011321042388",28.41,29.50,0,333.33,363.09,36.0,32.8,0.230,484079.0,484079.0,10550,0,0,0,L,1151911521,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963299,358565.00
08/07/2015 12:00,2,1.352,ACTIVE,213.06,345.96,59.970,1438963203,"201051344001203","174011321042388",29.00,25.00,0,329.73,369.40,39.8,36.4,0.327,208823.1,208823.1,9698,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963300,358566.00
08/07/2015 12:00,2,1.328,ACTIVE,212.38,344.76,59.981,1438963203,"201051344000646","174011321042388",29.22,25.00,0,327.62,367.00,39.4,36.1,0.323,205246.9,205246.9,9683,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963301,358567.00
08/07/2015 12:00,2,0.867,ACTIVE,214.64,397.35,59.965,1438963203,"274151322000068","174011321042388",37.11,31.00,0,334.84,440.04,32.9,29.9,0.212,388974.1,388974.1,10720,0,0,0,L,1151911521,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963302,358568.00
08/07/2015 12:00,2,1.326,ACTIVE,214.19,345.66,59.965,1438963203,"274151322000076","174011321042388",29.04,28.80,0,334.24,366.40,39.0,35.7,0.261,516931.4,516931.4,10966,0,0,0,L,1151911521,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963303,358569.00
08/07/2015 12:00,2,1.377,ACTIVE,212.61,345.06,59.975,1438963203,"201051344000890","174011321042388",28.75,24.50,0,328.52,368.80,40.1,36.8,0.331,209887.3,209887.3,9697,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963304,358570.00
08/07/2015 12:00,2,1.389,ACTIVE,212.61,346.26,59.954,1438963203,"201051344000900","174011321042388",24.27,24.30,0,328.52,368.80,33.5,30.4,0.239,210715.8,210715.8,9727,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963305,358571.00
08/07/2015 12:00,2,1.318,ACTIVE,213.06,348.06,59.986,1438963203,"201051344000633","174011321042388",29.44,24.00,0,329.73,369.10,39.3,36.0,0.336,199667.9,199667.9,9720,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963306,358572.00
08/07/2015 12:00,2,1.338,ACTIVE,212.61,346.26,59.954,1438963203,"201051344000983","174011321042388",29.24,25.30,0,329.43,369.70,39.6,36.3,0.318,207626.8,207626.8,9710,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963307,358573.00
08/07/2015 12:00,2,1.418,ACTIVE,212.83,347.16,59.975,1438963203,"201051344000917","174011321042388",22.62,26.50,0,328.52,368.50,33.2,30.1,0.327,210419.3,210419.3,9719,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963308,358574.00
08/07/2015 12:00,2,1.330,ACTIVE,213.06,346.86,59.991,1438963203,"201051344000648","174011321042388",28.88,23.50,0,330.03,369.10,38.9,35.6,0.323,205712.2,205712.2,9711,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963309,358575.00
08/07/2015 12:00,2,1.342,ACTIVE,212.61,347.46,59.981,1438963203,"201051344001093","174011321042388",29.00,25.30,0,328.82,368.50,39.4,36.1,0.309,208620.3,208620.3,9704,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963310,358576.00
08/07/2015 12:00,2,1.334,ACTIVE,213.29,346.86,59.991,1438963203,"201051344000645","174011321042388",28.80,24.50,0,330.33,369.10,39.0,35.7,0.305,206630.0,206630.0,9715,0,0,0,L,1122011218,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963311,358577.00
08/07/2015 12:00,2,1.248,ACTIVE,213.74,346.86,59.965,1438963203,"274151322000085","174011321042388",28.47,28.50,0,334.24,363.69,36.0,32.8,0.252,486624.5,486624.5,10963,0,0,0,L,1151911521,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963311,358578.00
