ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 12:00,2,1.408,ACTIVE,212.83,345.06,59.949,1438963203,"201051344000651","174011321042388",24.43,25.50,0,328.82,368.80,34.2,31.1,0.239,205887.0,205887.0,9691,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963312,358579.00
08/07/2015 12:00,2,1.344,ACTIVE,212.83,345.36,59.975,1438963203,"201051344000867","174011321042388",28.96,24.80,0,328.82,368.50,39.4,36.1,0.314,198547.5,198547.5,9713,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963313,358580.00
08/07/2015 12:00,2,1.314,ACTIVE,212.38,346.56,59.933,1438963203,"201051344001230","174011321042388",29.36,24.80,0,327.62,366.70,39.1,35.8,0.323,209532.2,209532.2,9721,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963314,358581.00
08/07/2015 12:00,2,1.314,ACTIVE,213.06,348.06,60.002,1438963203,"201051344000576","174011321042388",29.08,24.00,0,330.63,368.50,38.7,35.5,0.318,205783.2,205783.2,9731,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963315,358582.00
08/07/2015 12:00,2,1.355,ACTIVE,212.61,346.86,59.975,1438963203,"201051344000579","174011321042388",29.24,25.30,0,330.03,368.80,40.2,36.8,0.331,212669.7,212669.7,9689,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438963316,358583.00
08/07/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438963203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964083,358584.00
08/07/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438963203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964083,358585.00
08/07/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438963203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964083,358586.00
08/07/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438963203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964083,358587.00
08/07/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438963203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964083,358588.00
08/07/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438963203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964083,358589.00
08/07/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438963203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964083,358590.00
08/07/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438963203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964083,358591.00
08/07/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438963203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964083,358592.00
08/07/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438963203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964083,358593.00
08/07/2015 12:15,2,1.232,ACTIVE,212.38,342.35,59.975,1438964104,"201051344000955","174011321042388",29.42,24.30,0,328.82,365.19,36.7,33.5,0.292,211298.1,211298.1,9698,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964179,358594.00
08/07/2015 12:15,2,1.182,ACTIVE,213.74,349.56,59.975,1438964104,"274151322000095","174011321042388",29.26,27.30,0,331.23,360.69,35.0,31.9,0.239,510867.9,510867.9,10602,0,0,0,L,1151911521,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964179,358595.00
08/07/2015 12:15,2,1.240,ACTIVE,212.83,343.25,59.970,1438964104,"201051344000868","174011321042388",29.18,23.50,0,328.52,366.10,36.7,33.5,0.292,198026.4,198026.4,9713,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964180,358596.00
08/07/2015 12:15,2,1.238,ACTIVE,213.51,345.66,59.996,1438964104,"201051344000853","174011321042388",29.04,24.00,0,330.93,366.10,36.4,33.2,0.292,204451.3,204451.3,9717,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964181,358597.00
08/07/2015 12:15,2,1.219,ACTIVE,213.51,345.66,60.018,1438964104,"201051344000582","174011321042388",28.94,25.00,0,329.13,365.49,35.8,32.6,0.287,203775.0,203775.0,9686,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964182,358598.00
08/07/2015 12:15,2,1.229,ACTIVE,212.61,345.06,59.970,1438964104,"201051344000469","174011321042388",29.20,23.50,0,329.43,366.10,36.3,33.1,0.296,199725.4,199725.4,9708,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964183,358599.00
08/07/2015 12:15,2,1.227,ACTIVE,213.06,345.66,59.986,1438964104,"201051344000988","174011321042388",29.06,24.30,0,329.13,368.50,36.1,32.9,0.296,198903.4,198903.4,9696,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964184,358600.00
08/07/2015 12:15,2,1.240,ACTIVE,213.06,345.06,59.975,1438964104,"201051344001158","174011321042388",28.73,24.00,0,329.43,366.40,36.1,33.0,0.292,204646.1,204646.1,9696,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964185,358601.00
08/07/2015 12:15,2,1.234,ACTIVE,212.83,342.65,59.975,1438964104,"201051344001025","174011321042388",29.38,24.30,0,329.43,365.80,36.8,33.6,0.292,208937.3,208937.3,9691,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964186,358602.00
08/07/2015 12:15,2,1.242,ACTIVE,213.06,345.36,59.991,1438964104,"201051344000569","174011321042388",28.98,24.50,0,328.52,365.80,36.5,33.3,0.292,212221.7,212221.7,9716,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964187,358603.00
08/07/2015 12:15,2,0.787,ACTIVE,214.19,407.87,59.949,1438964104,"274151322000094","174011321042388",38.25,29.30,0,331.23,435.23,30.5,27.5,0.208,389729.4,389729.4,11110,0,0,0,L,1151911521,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964188,358604.00
08/07/2015 12:15,2,1.234,ACTIVE,212.83,344.15,59.975,1438964104,"201051344000458","174011321042388",28.94,24.80,0,329.73,365.19,36.2,33.1,0.296,207932.4,207932.4,9706,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964189,358605.00
08/07/2015 12:15,2,1.156,ACTIVE,213.96,347.76,59.986,1438964104,"274151322000087","174011321042388",28.37,34.00,0,332.43,359.18,33.3,30.2,0.225,461394.9,461394.9,10539,0,0,0,L,1151911521,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964190,358606.00
08/07/2015 12:15,2,1.176,ACTIVE,213.74,344.15,59.970,1438964104,"274151322000052","174011321042388",29.02,28.30,0,331.83,360.38,34.6,31.5,0.212,493326.7,493326.7,10955,0,0,0,L,1151911521,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964191,358607.00
08/07/2015 12:15,2,1.227,ACTIVE,213.06,344.76,59.996,1438964104,"201051344001145","174011321042388",29.34,23.80,0,329.73,366.10,36.5,33.3,0.305,213016.7,213016.7,9713,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964191,358608.00
08/07/2015 12:15,2,1.199,ACTIVE,213.06,344.15,59.981,1438964104,"201051344000685","174011321042388",29.26,24.30,0,328.82,365.19,35.6,32.4,0.305,211776.4,211776.4,9714,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964192,358609.00
08/07/2015 12:15,2,1.137,ACTIVE,213.96,345.36,59.991,1438964104,"274151322000088","174011321042388",28.55,27.30,0,332.43,359.78,32.9,29.8,0.203,473347.9,473347.9,10560,0,0,0,L,1151911521,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964193,358610.00
08/07/2015 12:15,2,1.227,ACTIVE,213.06,345.66,59.991,1438964104,"201051344000438","174011321042388",29.34,24.00,0,328.82,365.49,36.5,33.3,0.292,211783.2,211783.2,9685,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964194,358611.00
08/07/2015 12:15,2,1.244,ACTIVE,212.61,344.15,59.975,1438964104,"201051344001135","174011321042388",29.20,24.50,0,328.52,364.59,36.8,33.6,0.292,203263.5,203263.5,9669,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964195,358612.00
08/07/2015 12:15,2,1.246,ACTIVE,213.06,345.66,59.981,1438964104,"201051344000417","174011321042388",29.04,24.50,0,329.13,364.29,36.7,33.5,0.296,206972.8,206972.8,9686,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964196,358613.00
08/07/2015 12:15,2,1.238,ACTIVE,212.61,345.36,59.944,1438964104,"201051344000594","174011321042388",29.40,23.80,0,327.32,366.10,36.9,33.7,0.301,208502.0,208502.0,9708,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964197,358614.00
08/07/2015 12:15,2,1.164,ACTIVE,213.51,340.25,59.959,1438964104,"274151322000083","174011321042388",28.88,27.30,0,331.23,359.78,34.1,31.0,0.252,489243.5,489243.5,10986,0,0,0,L,1151911521,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964198,358615.00
08/07/2015 12:15,2,1.256,ACTIVE,213.29,344.76,59.975,1438964104,"201051344000585","174011321042388",29.44,24.30,0,328.82,365.19,37.5,34.2,0.292,207929.1,207929.1,9688,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964200,358616.00
08/07/2015 12:15,2,1.160,ACTIVE,213.29,342.65,59.970,1438964104,"274151322000054","174011321042388",28.84,28.50,0,333.03,360.38,33.9,30.7,0.225,484086.9,484086.9,10551,0,0,0,L,1151911521,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964201,358617.00
08/07/2015 12:15,2,1.236,ACTIVE,213.06,343.55,59.991,1438964104,"201051344001203","174011321042388",29.18,24.00,0,329.73,365.80,36.5,33.3,0.292,208831.8,208831.8,9699,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964202,358618.00
08/07/2015 12:15,2,1.242,ACTIVE,212.61,343.85,59.975,1438964104,"201051344000646","174011321042388",28.82,24.30,0,327.02,364.89,36.3,33.1,0.292,205255.5,205255.5,9684,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964202,358619.00
08/07/2015 12:15,2,0.787,ACTIVE,214.41,415.69,59.959,1438964104,"274151322000068","174011321042388",39.06,30.00,0,332.43,434.93,30.5,27.5,0.199,388981.3,388981.3,10721,0,0,0,L,1151911521,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964203,358620.00
08/07/2015 12:15,2,1.207,ACTIVE,213.74,346.86,59.965,1438964104,"274151322000076","174011321042388",29.32,27.80,0,334.54,361.29,35.9,32.7,0.239,516939.9,516939.9,10967,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964204,358621.00
08/07/2015 12:15,2,1.234,ACTIVE,212.61,342.35,59.996,1438964104,"201051344000890","174011321042388",29.62,24.30,0,328.82,365.19,37.1,33.9,0.283,209896.1,209896.1,9698,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964205,358622.00
08/07/2015 12:15,2,1.213,ACTIVE,212.83,344.45,59.965,1438964104,"201051344000900","174011321042388",29.08,23.50,0,328.82,363.39,35.8,32.6,0.301,210724.3,210724.3,9728,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964206,358623.00
08/07/2015 12:15,2,1.223,ACTIVE,213.06,345.66,59.986,1438964104,"201051344000633","174011321042388",29.34,23.30,0,329.13,367.00,36.4,33.2,0.305,199676.5,199676.5,9721,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964207,358624.00
08/07/2015 12:15,2,1.223,ACTIVE,212.83,344.45,59.981,1438964104,"201051344000983","174011321042388",29.58,24.30,0,329.13,365.19,36.7,33.5,0.296,207635.5,207635.5,9711,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964208,358625.00
08/07/2015 12:15,2,1.225,ACTIVE,212.83,345.06,59.970,1438964104,"201051344000917","174011321042388",29.18,25.80,0,328.82,364.29,36.2,33.1,0.301,210427.8,210427.8,9720,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964209,358626.00
08/07/2015 12:15,2,1.227,ACTIVE,213.06,345.36,59.975,1438964104,"201051344000648","174011321042388",29.04,22.80,0,330.03,365.49,36.1,33.0,0.292,205720.7,205720.7,9712,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964210,358627.00
08/07/2015 12:15,2,1.234,ACTIVE,212.83,345.36,59.970,1438964104,"201051344001093","174011321042388",29.34,24.50,0,328.82,363.99,36.7,33.5,0.283,208629.0,208629.0,9705,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964211,358628.00
08/07/2015 12:15,2,1.229,ACTIVE,213.29,345.66,59.991,1438964104,"201051344000645","174011321042388",29.00,23.80,0,330.33,364.89,36.1,32.9,0.278,206638.5,206638.5,9716,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964212,358629.00
08/07/2015 12:15,2,1.168,ACTIVE,213.29,343.25,59.991,1438964104,"274151322000085","174011321042388",28.77,27.50,0,333.63,359.48,34.0,30.9,0.221,486632.4,486632.4,10964,0,0,0,L,1151911521,1,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964213,358630.00
08/07/2015 12:15,2,1.219,ACTIVE,212.83,344.76,59.965,1438964104,"201051344000651","174011321042388",29.30,24.50,0,329.43,363.99,36.2,33.0,0.287,205895.6,205895.6,9692,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964214,358631.00
08/07/2015 12:15,2,1.242,ACTIVE,212.83,343.55,59.959,1438964104,"201051344000867","174011321042388",29.10,24.00,0,329.43,364.29,36.6,33.4,0.287,198556.2,198556.2,9714,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964215,358632.00
08/07/2015 12:15,2,1.240,ACTIVE,212.38,343.55,59.959,1438964104,"201051344001230","174011321042388",28.96,24.30,0,327.92,363.09,36.4,33.2,0.301,209540.8,209540.8,9722,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964216,358633.00
08/07/2015 12:15,2,1.207,ACTIVE,213.06,345.66,59.954,1438964104,"201051344000576","174011321042388",29.46,23.30,0,329.73,366.40,36.0,32.9,0.292,205791.7,205791.7,9732,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964217,358634.00
08/07/2015 12:15,2,1.248,ACTIVE,212.61,344.76,59.975,1438964104,"201051344000579","174011321042388",29.50,24.50,0,329.73,365.49,37.4,34.1,0.301,212678.5,212678.5,9690,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964218,358635.00
08/07/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438964104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964984,358636.00
08/07/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438964104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964984,358637.00
08/07/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438964104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964984,358638.00
08/07/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438964104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964984,358639.00
08/07/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438964104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964984,358640.00
08/07/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438964104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964984,358641.00
08/07/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438964104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964984,358642.00
08/07/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438964104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964984,358643.00
08/07/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438964104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964984,358644.00
08/07/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438964104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438964984,358645.00
08/07/2015 12:30,2,1.367,ACTIVE,211.93,347.76,59.949,1438965004,"201051344000955","174011321042388",29.54,23.50,0,327.02,366.40,40.9,37.5,0.327,211307.1,211307.1,9699,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965079,358646.00
08/07/2015 12:30,2,1.320,ACTIVE,213.51,346.86,59.938,1438965004,"274151322000095","174011321042388",29.28,26.50,0,333.33,365.19,39.2,35.9,0.252,510876.5,510876.5,10603,0,0,0,L,1151911521,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965080,358647.00
08/07/2015 12:30,2,1.373,ACTIVE,212.61,348.96,59.944,1438965004,"201051344000868","174011321042388",29.28,23.00,0,327.92,367.00,40.7,37.4,0.318,198035.4,198035.4,9714,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965081,358648.00
08/07/2015 12:30,2,1.363,ACTIVE,213.29,349.86,59.949,1438965004,"201051344000853","174011321042388",29.40,23.30,0,330.63,369.70,40.6,37.3,0.336,204460.2,204460.2,9718,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965082,358649.00
08/07/2015 12:30,2,1.359,ACTIVE,212.83,348.66,59.975,1438965004,"201051344000582","174011321042388",28.98,24.30,0,329.73,367.60,40.0,36.6,0.327,203783.8,203783.8,9687,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965083,358650.00
08/07/2015 12:30,2,1.363,ACTIVE,212.83,349.26,59.944,1438965004,"201051344000469","174011321042388",29.28,22.80,0,329.73,368.20,40.5,37.2,0.336,199734.3,199734.3,9709,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965084,358651.00
08/07/2015 12:30,2,1.365,ACTIVE,212.61,350.17,59.949,1438965004,"201051344000988","174011321042388",29.10,23.80,0,329.13,369.40,40.2,36.9,0.345,198912.2,198912.2,9697,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965085,358652.00
08/07/2015 12:30,2,1.352,ACTIVE,212.16,348.66,59.975,1438965004,"201051344001158","174011321042388",29.42,23.30,0,328.82,367.60,40.3,37.0,0.336,204654.9,204654.9,9697,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965086,358653.00
08/07/2015 12:30,2,1.387,ACTIVE,212.16,348.06,59.959,1438965004,"201051344001025","174011321042388",29.20,23.50,0,327.32,368.50,41.0,37.7,0.327,208946.3,208946.3,9692,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965087,358654.00
08/07/2015 12:30,2,1.381,ACTIVE,212.83,349.26,59.949,1438965004,"201051344000569","174011321042388",29.10,23.80,0,329.13,367.90,40.8,37.4,0.327,212230.6,212230.6,9717,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965088,358655.00
08/07/2015 12:30,2,0.859,ACTIVE,214.19,420.20,59.944,1438965004,"274151322000094","174011321042388",39.40,28.80,0,330.63,436.73,34.6,31.5,0.243,389736.8,389736.8,11111,0,0,0,L,1151911521,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965088,358656.00
08/07/2015 12:30,2,1.355,ACTIVE,212.83,348.36,59.959,1438965004,"201051344000458","174011321042388",29.40,24.00,0,328.82,366.70,40.4,37.0,0.336,207941.3,207941.3,9707,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965089,358657.00
08/07/2015 12:30,2,1.279,ACTIVE,213.74,348.96,59.954,1438965004,"274151322000087","174011321042388",28.61,33.00,0,332.43,363.69,37.1,33.9,0.261,461403.0,461403.0,10540,0,0,0,L,1151911521,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965090,358658.00
08/07/2015 12:30,2,1.316,ACTIVE,213.51,348.66,59.944,1438965004,"274151322000052","174011321042388",28.90,27.50,0,330.93,364.29,38.5,35.3,0.243,493335.1,493335.1,10956,0,0,0,L,1151911521,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965091,358659.00
08/07/2015 12:30,2,1.359,ACTIVE,212.83,348.66,59.949,1438965004,"201051344001145","174011321042388",29.50,23.00,0,329.73,368.20,40.7,37.3,0.323,213025.7,213025.7,9714,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965092,358660.00
08/07/2015 12:30,2,1.340,ACTIVE,212.61,348.66,59.986,1438965004,"201051344000685","174011321042388",29.30,23.30,0,328.22,366.70,39.8,36.5,0.349,211785.1,211785.1,9715,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965093,358661.00
08/07/2015 12:30,2,1.270,ACTIVE,212.83,350.17,59.981,1438965004,"274151322000088","174011321042388",28.51,26.80,0,333.03,364.29,36.6,33.4,0.243,473356.0,473356.0,10561,0,0,0,L,1151911521,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965094,358662.00
08/07/2015 12:30,2,1.357,ACTIVE,212.83,348.36,59.959,1438965004,"201051344000438","174011321042388",29.56,23.30,0,327.02,367.60,40.6,37.3,0.331,211792.1,211792.1,9686,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965095,358663.00
08/07/2015 12:30,2,1.359,ACTIVE,212.61,347.76,59.954,1438965004,"201051344001135","174011321042388",29.62,23.80,0,328.82,366.70,40.8,37.4,0.318,203272.5,203272.5,9670,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965096,358664.00
08/07/2015 12:30,2,1.371,ACTIVE,212.83,348.96,59.928,1438965004,"201051344000417","174011321042388",29.34,23.80,0,328.22,367.00,40.8,37.5,0.327,206981.8,206981.8,9687,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965097,358665.00
08/07/2015 12:30,2,1.365,ACTIVE,212.16,348.36,59.938,1438965004,"201051344000594","174011321042388",29.62,23.30,0,328.22,367.00,41.0,37.6,0.331,208511.1,208511.1,9709,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965098,358666.00
08/07/2015 12:30,2,1.291,ACTIVE,213.74,353.77,59.959,1438965004,"274151322000083","174011321042388",28.94,26.80,0,332.73,364.29,37.8,34.6,0.274,489251.8,489251.8,10987,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965099,358667.00
08/07/2015 12:30,2,1.398,ACTIVE,213.06,349.26,59.959,1438965004,"201051344000585","174011321042388",29.30,23.80,0,329.73,367.90,41.5,38.2,0.340,207938.3,207938.3,9689,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965100,358668.00
08/07/2015 12:30,2,1.293,ACTIVE,213.29,352.57,59.981,1438965004,"274151322000054","174011321042388",28.71,27.80,0,332.73,363.09,37.7,34.4,0.261,484095.2,484095.2,10552,0,0,0,L,1151911521,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965101,358669.00
08/07/2015 12:30,2,1.361,ACTIVE,212.83,347.16,59.928,1438965004,"201051344001203","174011321042388",29.44,23.50,0,330.33,368.80,40.6,37.3,0.327,208840.7,208840.7,9700,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965101,358670.00
08/07/2015 12:30,2,1.361,ACTIVE,212.16,347.16,59.959,1438965004,"201051344000646","174011321042388",29.26,23.50,0,327.32,366.70,40.4,37.1,0.336,205264.4,205264.4,9685,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965102,358671.00
08/07/2015 12:30,2,0.883,ACTIVE,213.74,414.49,59.954,1438965004,"274151322000068","174011321042388",38.98,29.50,0,331.83,438.83,34.5,31.4,0.217,388988.9,388988.9,10722,0,0,0,L,1151911521,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965103,358672.00
08/07/2015 12:30,2,1.326,ACTIVE,213.29,351.67,59.928,1438965004,"274151322000076","174011321042388",29.66,27.00,0,334.54,365.80,39.9,36.5,0.261,516948.6,516948.6,10968,0,0,0,L,1151911521,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965104,358673.00
08/07/2015 12:30,2,1.393,ACTIVE,212.16,347.46,59.959,1438965004,"201051344000890","174011321042388",29.18,23.30,0,327.62,367.00,41.2,37.8,0.323,209905.2,209905.2,9699,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965105,358674.00
08/07/2015 12:30,2,1.338,ACTIVE,212.61,348.66,59.959,1438965004,"201051344000900","174011321042388",29.26,23.00,0,329.43,367.00,39.7,36.4,0.314,210733.0,210733.0,9729,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965106,358675.00
08/07/2015 12:30,2,1.344,ACTIVE,212.61,349.56,59.938,1438965004,"201051344000633","174011321042388",29.60,22.50,0,328.22,367.90,40.3,37.0,0.336,199685.4,199685.4,9722,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965107,358676.00
08/07/2015 12:30,2,1.365,ACTIVE,212.61,348.36,59.959,1438965004,"201051344000983","174011321042388",29.28,23.80,0,329.13,367.90,40.6,37.2,0.336,207644.4,207644.4,9712,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965108,358677.00
08/07/2015 12:30,2,1.355,ACTIVE,212.83,348.66,59.959,1438965004,"201051344000917","174011321042388",29.28,25.00,0,329.43,367.90,40.3,36.9,0.323,210436.7,210436.7,9721,0,0,0,L,1122011218,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965109,358678.00
08/07/2015 12:30,2,1.350,ACTIVE,213.06,347.76,59.938,1438965004,"201051344000648","174011321042388",29.32,22.30,0,329.73,368.20,40.1,36.7,0.336,205729.6,205729.6,9713,0,0,0,L,1122011218,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965110,358679.00
08/07/2015 12:30,2,1.348,ACTIVE,212.61,348.06,59.954,1438965004,"201051344001093","174011321042388",29.72,24.00,0,328.82,367.30,40.6,37.3,0.327,208638.0,208638.0,9706,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965111,358680.00
08/07/2015 12:30,2,1.357,ACTIVE,213.06,348.06,59.959,1438965004,"201051344000645","174011321042388",28.96,23.30,0,329.13,367.30,39.9,36.6,0.327,206647.3,206647.3,9717,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965112,358681.00
08/07/2015 12:30,2,1.287,ACTIVE,213.51,348.96,59.959,1438965004,"274151322000085","174011321042388",28.92,26.80,0,333.33,364.59,37.7,34.5,0.256,486640.7,486640.7,10965,0,0,0,L,1151911521,1,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965113,358682.00
08/07/2015 12:30,2,1.369,ACTIVE,213.06,348.66,59.959,1438965004,"201051344000651","174011321042388",29.00,23.80,0,329.43,367.30,40.2,36.9,0.318,205904.4,205904.4,9693,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965114,358683.00
08/07/2015 12:30,2,1.371,ACTIVE,212.61,347.16,59.954,1438965004,"201051344000867","174011321042388",29.22,23.50,0,328.22,367.00,40.6,37.3,0.327,198565.1,198565.1,9715,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965115,358684.00
08/07/2015 12:30,2,1.354,ACTIVE,212.38,347.46,59.954,1438965004,"201051344001230","174011321042388",29.48,23.50,0,326.72,365.80,40.5,37.1,0.336,209549.7,209549.7,9723,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965115,358685.00
08/07/2015 12:30,2,1.350,ACTIVE,212.83,349.56,59.970,1438965004,"201051344000576","174011321042388",29.16,22.80,0,329.43,368.20,39.9,36.6,0.323,205800.6,205800.6,9733,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965116,358686.00
08/07/2015 12:30,2,1.385,ACTIVE,212.61,347.76,59.959,1438965004,"201051344000579","174011321042388",29.36,24.00,0,330.33,367.60,41.2,37.8,0.336,212687.6,212687.6,9691,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965117,358687.00
08/07/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438965004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965884,358688.00
08/07/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438965004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965884,358689.00
08/07/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438965004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965884,358690.00
08/07/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438965004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965884,358691.00
08/07/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438965004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965884,358692.00
08/07/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438965004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965884,358693.00
08/07/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438965004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965884,358694.00
08/07/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438965004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965884,358695.00
08/07/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438965004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965884,358696.00
08/07/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438965004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965884,358697.00
08/07/2015 12:45,2,1.193,ACTIVE,212.16,345.66,59.986,1438965904,"201051344000955","174011321042388",29.34,23.30,0,330.03,369.10,35.5,32.3,0.283,211316.9,211316.9,9700,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965979,358698.00
08/07/2015 12:45,2,1.146,ACTIVE,213.29,349.56,59.970,1438965904,"274151322000095","174011321042388",28.98,26.30,0,334.84,368.20,33.7,30.6,0.217,510885.9,510885.9,10604,0,0,0,L,1151911521,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965980,358699.00
08/07/2015 12:45,2,1.201,ACTIVE,212.38,345.96,59.981,1438965904,"201051344000868","174011321042388",28.94,22.80,0,330.33,370.00,35.2,32.1,0.283,198045.1,198045.1,9715,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965981,358700.00
08/07/2015 12:45,2,1.193,ACTIVE,213.29,346.86,59.996,1438965904,"201051344000853","174011321042388",28.90,23.30,0,333.63,372.71,35.0,31.8,0.270,204470.0,204470.0,9719,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965981,358701.00
08/07/2015 12:45,2,1.172,ACTIVE,212.83,346.56,59.986,1438965904,"201051344000582","174011321042388",29.00,23.80,0,333.63,370.60,34.5,31.3,0.274,203793.3,203793.3,9688,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965982,358702.00
08/07/2015 12:45,2,1.174,ACTIVE,212.61,346.26,59.991,1438965904,"201051344000469","174011321042388",29.30,22.80,0,331.53,370.60,34.9,31.7,0.283,199744.0,199744.0,9710,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965983,358703.00
08/07/2015 12:45,2,1.184,ACTIVE,212.38,347.46,59.981,1438965904,"201051344000988","174011321042388",28.86,23.80,0,330.63,372.11,34.6,31.5,0.278,198921.9,198921.9,9698,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965984,358704.00
08/07/2015 12:45,2,1.184,ACTIVE,212.61,346.56,60.007,1438965904,"201051344001158","174011321042388",28.98,23.30,0,331.83,371.21,34.8,31.6,0.283,204664.6,204664.6,9698,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965985,358705.00
08/07/2015 12:45,2,1.207,ACTIVE,212.61,344.76,59.991,1438965904,"201051344001025","174011321042388",28.82,23.30,0,330.33,371.21,35.3,32.1,0.278,208956.2,208956.2,9693,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965986,358706.00
08/07/2015 12:45,2,1.178,ACTIVE,212.61,346.26,59.991,1438965904,"201051344000569","174011321042388",29.28,23.80,0,331.53,370.90,35.0,31.8,0.274,212240.4,212240.4,9718,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965987,358707.00
08/07/2015 12:45,2,0.732,ACTIVE,213.96,415.09,59.991,1438965904,"274151322000094","174011321042388",39.02,28.30,0,336.94,441.24,28.9,26.0,0.194,389744.9,389744.9,11112,0,0,0,L,1151911521,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965988,358708.00
08/07/2015 12:45,2,1.176,ACTIVE,212.61,345.06,59.991,1438965904,"201051344000458","174011321042388",29.00,24.00,0,331.83,370.60,34.6,31.5,0.292,207951.0,207951.0,9708,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965989,358709.00
08/07/2015 12:45,2,1.094,ACTIVE,213.29,351.07,59.986,1438965904,"274151322000087","174011321042388",28.33,32.40,0,334.84,367.00,31.4,28.4,0.208,461411.8,461411.8,10541,0,0,0,L,1151911521,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965990,358710.00
08/07/2015 12:45,2,1.135,ACTIVE,213.06,346.86,60.007,1438965904,"274151322000052","174011321042388",28.55,27.30,0,333.93,367.60,32.8,29.7,0.217,493344.4,493344.4,10957,0,0,0,L,1151911521,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965991,358711.00
08/07/2015 12:45,2,1.184,ACTIVE,212.61,345.36,59.986,1438965904,"201051344001145","174011321042388",29.02,23.00,0,331.23,371.21,34.8,31.7,0.274,213035.4,213035.4,9715,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965992,358712.00
08/07/2015 12:45,2,1.164,ACTIVE,212.61,345.66,59.996,1438965904,"201051344000685","174011321042388",28.67,23.00,0,330.63,369.40,33.8,30.7,0.292,211794.7,211794.7,9716,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965993,358713.00
08/07/2015 12:45,2,1.078,ACTIVE,213.51,347.16,59.996,1438965904,"274151322000088","174011321042388",28.31,26.50,0,334.24,367.00,30.9,27.9,0.208,473364.7,473364.7,10562,0,0,0,L,1151911521,1,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965994,358714.00
08/07/2015 12:45,2,1.156,ACTIVE,212.38,345.36,59.991,1438965904,"201051344000438","174011321042388",29.68,22.80,0,330.33,370.90,34.8,31.7,0.270,211801.8,211801.8,9687,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965995,358715.00
08/07/2015 12:45,2,1.172,ACTIVE,212.16,344.76,59.981,1438965904,"201051344001135","174011321042388",29.34,23.80,0,330.63,369.70,34.9,31.7,0.265,203282.3,203282.3,9671,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965996,358716.00
08/07/2015 12:45,2,1.178,ACTIVE,212.61,346.26,59.986,1438965904,"201051344000417","174011321042388",29.22,23.30,0,330.33,370.30,34.9,31.7,0.274,206991.6,206991.6,9688,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965997,358717.00
08/07/2015 12:45,2,1.191,ACTIVE,212.16,345.36,59.996,1438965904,"201051344000594","174011321042388",28.98,23.30,0,328.82,369.70,35.0,31.9,0.274,208520.9,208520.9,9710,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965998,358718.00
08/07/2015 12:45,2,1.117,ACTIVE,212.83,347.76,60.023,1438965904,"274151322000083","174011321042388",28.33,26.30,0,333.93,367.60,32.0,29.0,0.221,489260.8,489260.8,10988,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438965999,358719.00
08/07/2015 12:45,2,1.189,ACTIVE,212.83,346.26,59.986,1438965904,"201051344000585","174011321042388",29.44,23.50,0,331.23,370.60,35.5,32.3,0.274,207948.3,207948.3,9690,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966000,358720.00
08/07/2015 12:45,2,1.098,ACTIVE,213.06,346.56,59.975,1438965904,"274151322000054","174011321042388",28.35,27.30,0,333.93,367.60,31.5,28.5,0.212,484104.1,484104.1,10553,0,0,0,L,1151911521,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966001,358721.00
08/07/2015 12:45,2,1.170,ACTIVE,212.61,345.36,59.986,1438965904,"201051344001203","174011321042388",29.14,23.30,0,331.83,371.51,34.5,31.4,0.278,208850.5,208850.5,9701,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966002,358722.00
08/07/2015 12:45,2,1.156,ACTIVE,212.16,345.06,59.981,1438965904,"201051344000646","174011321042388",29.28,23.30,0,329.43,369.40,34.3,31.2,0.274,205274.1,205274.1,9686,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966003,358723.00
08/07/2015 12:45,2,0.740,ACTIVE,213.96,413.89,59.986,1438965904,"274151322000068","174011321042388",38.86,29.30,0,339.04,443.04,29.0,26.1,0.186,388997.1,388997.1,10723,0,0,0,L,1151911521,1,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966003,358724.00
08/07/2015 12:45,2,1.131,ACTIVE,213.96,349.86,59.981,1438965904,"274151322000076","174011321042388",29.38,26.80,0,335.44,368.50,33.7,30.6,0.225,516958.2,516958.2,10969,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966004,358725.00
08/07/2015 12:45,2,1.178,ACTIVE,212.38,344.76,59.986,1438965904,"201051344000890","174011321042388",29.34,23.00,0,330.03,370.00,35.1,31.9,0.270,209915.1,209915.1,9700,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966005,358726.00
