ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 12:45,2,1.145,ACTIVE,212.16,345.66,59.954,1438965904,"201051344000900","174011321042388",28.90,22.80,0,330.33,370.00,33.5,30.4,0.274,210742.5,210742.5,9730,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966006,358727.00
08/07/2015 12:45,2,1.160,ACTIVE,212.83,346.86,59.970,1438965904,"201051344000633","174011321042388",29.06,22.50,0,330.63,371.21,34.2,31.1,0.274,199695.1,199695.1,9723,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966007,358728.00
08/07/2015 12:45,2,1.158,ACTIVE,212.61,345.06,59.986,1438965904,"201051344000983","174011321042388",29.30,23.50,0,330.63,370.90,34.4,31.3,0.274,207654.2,207654.2,9713,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966008,358729.00
08/07/2015 12:45,2,1.152,ACTIVE,212.61,345.66,60.002,1438965904,"201051344000917","174011321042388",29.06,24.80,0,330.33,370.00,34.0,30.8,0.274,210446.4,210446.4,9722,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966009,358730.00
08/07/2015 12:45,2,1.156,ACTIVE,212.83,346.26,59.986,1438965904,"201051344000648","174011321042388",28.86,22.30,0,332.73,371.51,33.8,30.7,0.261,205739.1,205739.1,9714,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966010,358731.00
08/07/2015 12:45,2,1.166,ACTIVE,212.61,345.36,59.981,1438965904,"201051344001093","174011321042388",29.06,23.80,0,330.33,370.30,34.3,31.2,0.261,208647.7,208647.7,9707,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966011,358732.00
08/07/2015 12:45,2,1.135,ACTIVE,212.83,346.56,59.991,1438965904,"201051344000645","174011321042388",29.18,23.30,0,333.03,370.60,33.6,30.5,0.256,206656.9,206656.9,9718,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966012,358733.00
08/07/2015 12:45,2,1.086,ACTIVE,213.51,345.06,59.975,1438965904,"274151322000085","174011321042388",28.51,26.30,0,335.44,367.30,31.3,28.3,0.217,486649.6,486649.6,10966,0,0,0,L,1151911521,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966012,358734.00
08/07/2015 12:45,2,1.115,ACTIVE,212.61,345.36,59.986,1438965904,"201051344000651","174011321042388",29.78,23.50,0,331.23,370.90,33.6,30.6,0.256,205914.1,205914.1,9694,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966013,358735.00
08/07/2015 12:45,2,1.164,ACTIVE,212.83,345.06,60.002,1438965904,"201051344000867","174011321042388",29.10,23.00,0,330.93,369.70,34.3,31.2,0.270,198574.9,198574.9,9716,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966014,358736.00
08/07/2015 12:45,2,1.162,ACTIVE,212.38,344.45,59.981,1438965904,"201051344001230","174011321042388",28.88,23.30,0,329.13,368.50,34.0,30.9,0.278,209559.4,209559.4,9724,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966015,358737.00
08/07/2015 12:45,2,1.143,ACTIVE,213.06,347.16,59.975,1438965904,"201051344000576","174011321042388",28.94,22.80,0,333.33,371.51,33.5,30.4,0.265,205810.1,205810.1,9734,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966016,358738.00
08/07/2015 12:45,2,1.180,ACTIVE,212.83,345.66,59.975,1438965904,"201051344000579","174011321042388",29.18,23.80,0,333.03,370.90,34.9,31.8,0.274,212697.5,212697.5,9692,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966017,358739.00
08/07/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438965904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966784,358740.00
08/07/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438965904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966784,358741.00
08/07/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438965904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966784,358742.00
08/07/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438965904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966784,358743.00
08/07/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438965904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966784,358744.00
08/07/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438965904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966784,358745.00
08/07/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438965904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966784,358746.00
08/07/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438965904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966784,358747.00
08/07/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438965904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966784,358748.00
08/07/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438965904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966784,358749.00
08/07/2015 13:00,2,0.840,ACTIVE,211.93,340.25,60.002,1438966803,"201051344000955","174011321042388",28.96,23.00,0,329.43,360.99,24.7,21.9,0.190,211323.1,211323.1,9701,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966878,358750.00
08/07/2015 13:00,2,0.791,ACTIVE,213.29,343.55,59.996,1438966803,"274151322000095","174011321042388",28.51,25.30,0,333.63,357.68,22.8,20.1,0.128,510891.7,510891.7,10605,0,0,0,L,1151911521,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966878,358751.00
08/07/2015 13:00,2,0.834,ACTIVE,211.93,341.75,60.002,1438966803,"201051344000868","174011321042388",28.88,22.50,0,330.03,362.49,24.4,21.7,0.199,198051.3,198051.3,9716,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966880,358752.00
08/07/2015 13:00,2,0.832,ACTIVE,212.83,342.65,59.996,1438966803,"201051344000853","174011321042388",28.78,22.80,0,331.53,363.69,24.3,21.5,0.186,204476.1,204476.1,9720,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966880,358753.00
08/07/2015 13:00,2,0.832,ACTIVE,212.61,342.65,59.996,1438966803,"201051344000582","174011321042388",28.37,23.50,0,330.63,363.09,24.0,21.2,0.186,203799.3,203799.3,9689,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966881,358754.00
08/07/2015 13:00,2,0.832,ACTIVE,212.16,342.65,59.981,1438966803,"201051344000469","174011321042388",28.92,22.30,0,330.33,363.09,24.4,21.6,0.194,199750.1,199750.1,9711,0,0,0,L,1122011218,1,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966882,358755.00
08/07/2015 13:00,2,0.828,ACTIVE,211.25,340.85,59.996,1438966803,"201051344000988","174011321042388",28.61,23.30,0,330.03,363.69,24.0,21.2,0.186,198927.9,198927.9,9699,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966883,358756.00
08/07/2015 13:00,2,0.830,ACTIVE,212.16,342.05,60.002,1438966803,"201051344001158","174011321042388",28.63,23.00,0,330.93,363.09,24.1,21.4,0.186,204670.6,204670.6,9699,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966884,358757.00
08/07/2015 13:00,2,0.838,ACTIVE,212.16,341.15,60.002,1438966803,"201051344001025","174011321042388",28.94,23.00,0,330.33,362.19,24.6,21.9,0.181,208962.3,208962.3,9694,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966885,358758.00
08/07/2015 13:00,2,0.850,ACTIVE,212.16,341.15,59.975,1438966803,"201051344000569","174011321042388",28.59,23.50,0,330.33,362.79,24.6,21.8,0.190,212246.5,212246.5,9719,0,0,0,L,1122011218,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966886,358759.00
08/07/2015 13:00,2,0.502,ACTIVE,212.83,407.87,59.991,1438966803,"274151322000094","174011321042388",38.13,27.50,0,331.53,425.91,19.4,16.8,0.128,389749.7,389749.7,11113,0,0,0,L,1151911521,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966887,358760.00
08/07/2015 13:00,2,0.844,ACTIVE,212.16,341.15,60.002,1438966803,"201051344000458","174011321042388",28.63,23.80,0,330.93,361.89,24.5,21.7,0.199,207957.1,207957.1,9709,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966888,358761.00
08/07/2015 13:00,2,0.764,ACTIVE,213.06,344.76,59.996,1438966803,"274151322000087","174011321042388",27.75,31.50,0,331.53,357.38,21.4,18.8,0.137,461417.2,461417.2,10542,0,0,0,L,1151911521,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966889,358762.00
08/07/2015 13:00,2,0.801,ACTIVE,212.38,342.05,59.991,1438966803,"274151322000052","174011321042388",27.81,26.80,0,330.33,357.38,22.6,19.8,0.141,493350.0,493350.0,10958,0,0,0,L,1151911521,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966890,358763.00
08/07/2015 13:00,2,0.836,ACTIVE,212.16,341.75,60.002,1438966803,"201051344001145","174011321042388",28.84,22.50,0,331.23,361.89,24.5,21.7,0.181,213041.5,213041.5,9716,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966891,358764.00
08/07/2015 13:00,2,0.803,ACTIVE,212.38,341.45,59.991,1438966803,"201051344000685","174011321042388",28.98,22.50,0,329.73,362.19,23.6,20.9,0.194,211800.6,211800.6,9717,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966892,358765.00
08/07/2015 13:00,2,0.746,ACTIVE,212.83,341.45,59.981,1438966803,"274151322000088","174011321042388",27.79,26.00,0,331.83,357.38,21.0,18.4,0.141,473369.9,473369.9,10563,0,0,0,L,1151911521,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966893,358766.00
08/07/2015 13:00,2,0.822,ACTIVE,212.16,341.15,59.959,1438966803,"201051344000438","174011321042388",29.44,22.50,0,329.73,362.19,24.6,21.8,0.177,211808.0,211808.0,9688,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966894,358767.00
08/07/2015 13:00,2,0.848,ACTIVE,211.93,340.85,59.986,1438966803,"201051344001135","174011321042388",28.92,23.30,0,329.13,360.99,24.9,22.1,0.181,203288.5,203288.5,9672,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966895,358768.00
08/07/2015 13:00,2,0.855,ACTIVE,212.16,342.05,59.986,1438966803,"201051344000417","174011321042388",28.86,23.00,0,329.13,361.59,25.1,22.3,0.190,206997.8,206997.8,9689,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966896,358769.00
08/07/2015 13:00,2,0.848,ACTIVE,211.70,339.65,60.002,1438966803,"201051344000594","174011321042388",29.06,23.00,0,329.13,362.49,25.0,22.2,0.190,208527.1,208527.1,9711,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966897,358770.00
08/07/2015 13:00,2,0.777,ACTIVE,213.29,346.86,59.996,1438966803,"274151322000083","174011321042388",28.01,25.50,0,331.53,357.38,22.0,19.3,0.159,489266.4,489266.4,10989,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966897,358771.00
08/07/2015 13:00,2,0.871,ACTIVE,212.38,341.75,59.991,1438966803,"201051344000585","174011321042388",29.02,23.30,0,330.33,362.19,25.7,22.8,0.190,207954.6,207954.6,9691,0,0,0,L,1122011218,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966898,358772.00
08/07/2015 13:00,2,0.762,ACTIVE,213.06,341.45,59.986,1438966803,"274151322000054","174011321042388",28.25,26.80,0,331.53,357.38,21.8,19.1,0.150,484109.6,484109.6,10554,0,0,0,L,1151911521,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966899,358773.00
08/07/2015 13:00,2,0.852,ACTIVE,212.16,340.55,60.007,1438966803,"201051344001203","174011321042388",28.41,23.00,0,330.93,361.89,24.6,21.8,0.190,208856.6,208856.6,9702,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966900,358774.00
08/07/2015 13:00,2,0.812,ACTIVE,211.48,340.55,59.991,1438966803,"201051344000646","174011321042388",29.62,23.00,0,328.82,361.29,24.4,21.6,0.186,205280.2,205280.2,9687,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966901,358775.00
08/07/2015 13:00,2,0.529,ACTIVE,213.29,402.16,59.986,1438966803,"274151322000068","174011321042388",37.81,28.80,0,333.03,427.11,20.3,17.6,0.124,389002.1,389002.1,10724,0,0,0,L,1151911521,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966902,358776.00
08/07/2015 13:00,2,0.816,ACTIVE,213.96,343.25,59.991,1438966803,"274151322000076","174011321042388",28.59,26.30,0,335.44,357.98,23.6,20.9,0.164,516964.1,516964.1,10970,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966903,358777.00
08/07/2015 13:00,2,0.867,ACTIVE,211.70,341.15,59.996,1438966803,"201051344000890","174011321042388",28.75,22.80,0,329.43,361.29,25.2,22.4,0.186,209921.3,209921.3,9701,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966904,358778.00
08/07/2015 13:00,2,0.824,ACTIVE,212.38,341.75,60.002,1438966803,"201051344000900","174011321042388",28.29,22.50,0,327.62,360.99,23.6,20.9,0.190,210748.4,210748.4,9731,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966905,358779.00
08/07/2015 13:00,2,0.830,ACTIVE,212.38,342.95,59.970,1438966803,"201051344000633","174011321042388",29.16,22.30,0,328.82,363.09,24.6,21.8,0.190,199701.2,199701.2,9724,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966906,358780.00
08/07/2015 13:00,2,0.852,ACTIVE,212.16,342.05,59.991,1438966803,"201051344000983","174011321042388",28.90,23.30,0,330.33,361.59,24.9,22.2,0.190,207660.3,207660.3,9714,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966907,358781.00
08/07/2015 13:00,2,0.818,ACTIVE,212.38,342.65,59.991,1438966803,"201051344000917","174011321042388",29.32,24.30,0,329.73,361.59,24.4,21.6,0.181,210452.4,210452.4,9723,0,0,0,L,1122011218,1,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966907,358782.00
08/07/2015 13:00,2,0.832,ACTIVE,212.38,342.65,59.986,1438966803,"201051344000648","174011321042388",29.06,22.00,0,331.23,361.59,24.5,21.7,0.190,205745.2,205745.2,9715,0,0,0,L,1122011218,1,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966908,358783.00
08/07/2015 13:00,2,0.852,ACTIVE,212.38,342.05,59.991,1438966803,"201051344001093","174011321042388",28.73,23.50,0,330.03,360.99,24.8,22.0,0.181,208653.8,208653.8,9708,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966909,358784.00
08/07/2015 13:00,2,0.834,ACTIVE,212.61,342.65,59.986,1438966803,"201051344000645","174011321042388",28.63,23.00,0,331.23,362.49,24.2,21.4,0.186,206662.8,206662.8,9719,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966910,358785.00
08/07/2015 13:00,2,0.783,ACTIVE,212.83,346.56,59.991,1438966803,"274151322000085","174011321042388",27.83,25.80,0,332.13,357.38,22.1,19.4,0.137,486655.1,486655.1,10967,0,0,0,L,1151911521,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966911,358786.00
08/07/2015 13:00,2,0.832,ACTIVE,212.38,342.65,59.981,1438966803,"201051344000651","174011321042388",28.98,23.30,0,330.03,360.99,24.5,21.7,0.186,205920.1,205920.1,9695,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966912,358787.00
08/07/2015 13:00,2,0.859,ACTIVE,212.16,340.85,59.996,1438966803,"201051344000867","174011321042388",28.35,22.80,0,329.73,360.99,24.7,21.9,0.186,198580.9,198580.9,9717,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966913,358788.00
08/07/2015 13:00,2,0.840,ACTIVE,211.93,341.45,59.991,1438966803,"201051344001230","174011321042388",28.75,22.80,0,329.13,360.08,24.5,21.7,0.194,209565.4,209565.4,9725,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966914,358789.00
08/07/2015 13:00,2,0.832,ACTIVE,212.38,342.65,59.991,1438966803,"201051344000576","174011321042388",28.78,22.50,0,330.63,362.19,24.3,21.5,0.181,205816.0,205816.0,9735,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966915,358790.00
08/07/2015 13:00,2,0.873,ACTIVE,211.93,341.75,59.991,1438966803,"201051344000579","174011321042388",28.96,23.50,0,330.93,361.59,25.7,22.9,0.194,212703.8,212703.8,9693,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438966916,358791.00
08/07/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438966803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967683,358792.00
08/07/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438966803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967683,358793.00
08/07/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438966803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967683,358794.00
08/07/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438966803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967683,358795.00
08/07/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438966803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967683,358796.00
08/07/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438966803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967683,358797.00
08/07/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438966803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967683,358798.00
08/07/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438966803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967683,358799.00
08/07/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438966803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967683,358800.00
08/07/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438966803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967683,358801.00
08/07/2015 13:15,2,1.367,ACTIVE,211.48,347.16,59.975,1438967703,"201051344000955","174011321042388",29.36,23.00,0,328.22,363.99,40.7,37.4,0.331,211330.8,211330.8,9702,0,0,0,L,1122011218,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967778,358802.00
08/07/2015 13:15,2,1.338,ACTIVE,212.61,345.36,59.959,1438967703,"274151322000095","174011321042388",29.02,25.00,0,332.73,361.59,39.3,36.0,0.247,510899.0,510899.0,10606,0,0,0,L,1151911521,1,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967779,358803.00
08/07/2015 13:15,2,1.377,ACTIVE,211.70,346.86,59.991,1438967703,"201051344000868","174011321042388",29.06,22.50,0,329.73,365.19,40.6,37.3,0.327,198059.0,198059.0,9717,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967780,358804.00
08/07/2015 13:15,2,1.371,ACTIVE,212.61,348.36,59.970,1438967703,"201051344000853","174011321042388",29.16,23.00,0,331.53,366.40,40.5,37.2,0.331,204483.7,204483.7,9721,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967781,358805.00
08/07/2015 13:15,2,1.357,ACTIVE,212.38,348.06,59.965,1438967703,"201051344000582","174011321042388",29.00,23.30,0,330.33,365.49,39.9,36.6,0.318,203806.9,203806.9,9690,0,0,0,L,1122011218,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967782,358806.00
08/07/2015 13:15,2,1.357,ACTIVE,212.38,348.36,59.965,1438967703,"201051344000469","174011321042388",29.40,22.30,0,328.52,365.49,40.4,37.1,0.345,199757.8,199757.8,9712,0,0,0,L,1122011218,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967783,358807.00
08/07/2015 13:15,2,1.371,ACTIVE,211.93,348.96,59.959,1438967703,"201051344000988","174011321042388",29.02,23.30,0,327.62,366.40,40.4,37.0,0.327,198935.5,198935.5,9700,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967784,358808.00
08/07/2015 13:15,2,1.363,ACTIVE,212.16,347.46,59.938,1438967703,"201051344001158","174011321042388",29.18,22.80,0,331.23,365.49,40.4,37.0,0.331,204678.2,204678.2,9700,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967785,358809.00
08/07/2015 13:15,2,1.369,ACTIVE,211.70,346.26,59.965,1438967703,"201051344001025","174011321042388",29.50,22.80,0,330.33,365.49,40.9,37.6,0.323,208970.1,208970.1,9695,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967786,358810.00
08/07/2015 13:15,2,1.373,ACTIVE,212.16,347.76,59.970,1438967703,"201051344000569","174011321042388",29.14,23.50,0,328.82,365.80,40.6,37.3,0.327,212254.2,212254.2,9720,0,0,0,L,1122011218,1,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967787,358811.00
08/07/2015 13:15,2,0.830,ACTIVE,212.61,421.40,59.965,1438967703,"274151322000094","174011321042388",39.16,27.30,0,334.84,434.33,33.1,30.0,0.221,389755.9,389755.9,11114,0,0,0,L,1151911521,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967788,358812.00
08/07/2015 13:15,2,1.361,ACTIVE,211.70,347.16,59.959,1438967703,"201051344000458","174011321042388",29.32,23.80,0,330.63,364.89,40.4,37.1,0.345,207964.8,207964.8,9710,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967789,358813.00
08/07/2015 13:15,2,1.248,ACTIVE,212.61,343.55,59.970,1438967703,"274151322000087","174011321042388",28.59,31.00,0,334.24,360.38,36.1,32.9,0.225,461424.0,461424.0,10543,0,0,0,L,1151911521,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967790,358814.00
08/07/2015 13:15,2,1.299,ACTIVE,212.61,347.46,59.970,1438967703,"274151322000052","174011321042388",28.65,26.80,0,333.63,360.99,37.7,34.5,0.261,493357.1,493357.1,10959,0,0,0,L,1151911521,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967791,358815.00
08/07/2015 13:15,2,1.365,ACTIVE,211.93,347.76,59.970,1438967703,"201051344001145","174011321042388",29.28,22.50,0,331.53,366.40,40.5,37.2,0.331,213049.2,213049.2,9717,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967792,358816.00
08/07/2015 13:15,2,1.336,ACTIVE,212.16,348.06,59.975,1438967703,"201051344000685","174011321042388",29.30,22.50,0,328.52,364.29,39.7,36.4,0.345,211808.1,211808.1,9718,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967793,358817.00
08/07/2015 13:15,2,1.232,ACTIVE,212.16,350.17,59.970,1438967703,"274151322000088","174011321042388",28.61,26.00,0,333.63,360.38,35.7,32.5,0.230,473376.6,473376.6,10564,0,0,0,L,1151911521,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967794,358818.00
08/07/2015 13:15,2,1.367,ACTIVE,212.16,346.86,59.981,1438967703,"201051344000438","174011321042388",29.22,22.50,0,330.33,365.19,40.5,37.2,0.340,211815.7,211815.7,9689,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967795,358819.00
08/07/2015 13:15,2,1.367,ACTIVE,211.93,345.96,59.975,1438967703,"201051344001135","174011321042388",29.28,23.30,0,330.33,364.59,40.6,37.2,0.327,203296.3,203296.3,9673,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967796,358820.00
08/07/2015 13:15,2,1.379,ACTIVE,212.16,347.16,59.981,1438967703,"201051344000417","174011321042388",28.96,23.00,0,329.43,364.59,40.5,37.2,0.327,207005.6,207005.6,9690,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967797,358821.00
08/07/2015 13:15,2,1.375,ACTIVE,211.70,347.46,59.981,1438967703,"201051344000594","174011321042388",29.44,22.80,0,327.02,364.89,41.0,37.7,0.327,208535.0,208535.0,9712,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967798,358822.00
08/07/2015 13:15,2,1.273,ACTIVE,212.16,352.27,59.986,1438967703,"274151322000083","174011321042388",28.75,25.30,0,333.63,360.99,37.1,33.9,0.270,489273.3,489273.3,10990,0,0,0,L,1151911521,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967799,358823.00
08/07/2015 13:15,2,1.406,ACTIVE,212.16,347.76,59.981,1438967703,"201051344000585","174011321042388",29.14,23.30,0,330.93,365.49,41.6,38.2,0.327,207962.6,207962.6,9692,0,0,0,L,1122011218,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967800,358824.00
08/07/2015 13:15,2,1.268,ACTIVE,212.83,351.07,59.975,1438967703,"274151322000054","174011321042388",28.57,26.80,0,333.93,360.69,36.7,33.5,0.239,484116.5,484116.5,10555,0,0,0,L,1151911521,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967800,358825.00
08/07/2015 13:15,2,1.371,ACTIVE,212.16,347.46,60.012,1438967703,"201051344001203","174011321042388",29.14,23.00,0,330.93,365.80,40.5,37.1,0.331,208864.3,208864.3,9703,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967801,358826.00
08/07/2015 13:15,2,1.363,ACTIVE,211.70,348.06,59.986,1438967703,"201051344000646","174011321042388",29.08,22.80,0,327.92,364.29,40.2,36.9,0.331,205287.9,205287.9,9688,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967802,358827.00
08/07/2015 13:15,2,0.861,ACTIVE,213.96,415.39,59.991,1438967703,"274151322000068","174011321042388",38.63,28.50,0,335.14,434.02,33.8,30.7,0.217,389008.4,389008.4,10725,0,0,0,L,1151911521,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967803,358828.00
08/07/2015 13:15,2,1.322,ACTIVE,213.29,345.06,59.981,1438967703,"274151322000076","174011321042388",29.62,26.30,0,334.54,361.89,39.6,36.3,0.265,516971.6,516971.6,10971,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967804,358829.00
08/07/2015 13:15,2,1.383,ACTIVE,211.93,347.76,59.981,1438967703,"201051344000890","174011321042388",29.28,22.80,0,329.73,364.89,41.1,37.7,0.323,209929.2,209929.2,9702,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967805,358830.00
08/07/2015 13:15,2,1.334,ACTIVE,212.16,347.46,59.986,1438967703,"201051344000900","174011321042388",29.30,22.80,0,330.03,364.89,39.6,36.3,0.323,210755.9,210755.9,9732,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967806,358831.00
08/07/2015 13:15,2,1.354,ACTIVE,212.61,348.96,59.986,1438967703,"201051344000633","174011321042388",29.34,22.30,0,329.73,365.80,40.2,36.9,0.331,199708.9,199708.9,9725,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967807,358832.00
08/07/2015 13:15,2,1.373,ACTIVE,212.16,347.16,59.986,1438967703,"201051344000983","174011321042388",29.06,23.30,0,330.03,365.80,40.5,37.1,0.336,207668.1,207668.1,9715,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967808,358833.00
08/07/2015 13:15,2,1.346,ACTIVE,212.16,347.76,59.986,1438967703,"201051344000917","174011321042388",29.34,24.30,0,329.73,364.89,40.0,36.7,0.336,210460.1,210460.1,9724,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967809,358834.00
08/07/2015 13:15,2,1.359,ACTIVE,212.38,347.46,59.986,1438967703,"201051344000648","174011321042388",29.04,22.30,0,331.53,365.80,40.0,36.7,0.327,205752.9,205752.9,9716,0,0,0,L,1122011218,1,121.55,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967810,358835.00
08/07/2015 13:15,2,1.348,ACTIVE,212.16,348.06,59.986,1438967703,"201051344001093","174011321042388",29.54,23.30,0,330.03,365.19,40.4,37.0,0.323,208661.6,208661.6,9709,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967811,358836.00
08/07/2015 13:15,2,1.355,ACTIVE,212.61,347.16,60.012,1438967703,"201051344000645","174011321042388",29.04,23.30,0,330.63,365.49,39.9,36.6,0.327,206670.5,206670.5,9720,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967811,358837.00
08/07/2015 13:15,2,1.262,ACTIVE,213.06,351.37,59.986,1438967703,"274151322000085","174011321042388",28.78,25.80,0,335.44,360.38,36.8,33.6,0.247,486662.1,486662.1,10968,0,0,0,L,1151911521,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967812,358838.00
08/07/2015 13:15,2,1.375,ACTIVE,212.38,347.76,59.975,1438967703,"201051344000651","174011321042388",28.86,23.00,0,330.63,365.19,40.3,37.0,0.314,205927.8,205927.8,9696,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967813,358839.00
08/07/2015 13:15,2,1.359,ACTIVE,212.38,346.86,60.018,1438967703,"201051344000867","174011321042388",29.34,23.00,0,328.52,364.59,40.4,37.1,0.327,198588.7,198588.7,9718,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967814,358840.00
08/07/2015 13:15,2,1.369,ACTIVE,211.93,345.96,59.996,1438967703,"201051344001230","174011321042388",28.90,22.50,0,327.92,363.69,40.1,36.8,0.331,209573.1,209573.1,9726,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967815,358841.00
08/07/2015 13:15,2,1.338,ACTIVE,212.16,347.76,59.991,1438967703,"201051344000576","174011321042388",29.30,22.50,0,330.93,365.80,39.7,36.4,0.314,205823.7,205823.7,9736,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967816,358842.00
08/07/2015 13:15,2,1.383,ACTIVE,212.16,348.36,59.986,1438967703,"201051344000579","174011321042388",29.46,23.30,0,331.23,365.49,41.2,37.9,0.331,212711.8,212711.8,9694,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438967817,358843.00
08/07/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438967703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968584,358844.00
08/07/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438967703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968584,358845.00
08/07/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438967703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968584,358846.00
08/07/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438967703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968584,358847.00
08/07/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438967703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968584,358848.00
08/07/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438967703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968584,358849.00
08/07/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438967703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968584,358850.00
08/07/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438967703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968584,358851.00
08/07/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438967703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968584,358852.00
08/07/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438967703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968584,358853.00
08/07/2015 13:30,2,0.826,ACTIVE,211.03,340.25,59.965,1438968603,"201051344000955","174011321042388",29.12,23.00,0,317.40,366.40,24.4,21.7,0.181,211339.1,211339.1,9703,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968679,358854.00
08/07/2015 13:30,2,0.777,ACTIVE,212.38,340.25,59.986,1438968603,"274151322000095","174011321042388",28.45,24.80,0,323.41,363.99,22.4,19.7,0.141,510906.9,510906.9,10607,0,0,0,L,1151911521,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968679,358855.00
08/07/2015 13:30,2,0.824,ACTIVE,211.25,340.25,59.996,1438968603,"201051344000868","174011321042388",28.84,22.30,0,317.10,367.30,24.1,21.4,0.164,198067.3,198067.3,9718,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968680,358856.00
08/07/2015 13:30,2,0.822,ACTIVE,211.93,342.35,59.975,1438968603,"201051344000853","174011321042388",28.57,23.00,0,318.91,369.40,23.8,21.1,0.181,204492.0,204492.0,9722,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968681,358857.00
08/07/2015 13:30,2,0.816,ACTIVE,211.93,340.85,59.959,1438968603,"201051344000582","174011321042388",28.53,23.00,0,318.91,368.50,23.6,20.9,0.181,203815.0,203815.0,9691,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968682,358858.00
08/07/2015 13:30,2,0.816,ACTIVE,211.25,341.45,59.970,1438968603,"201051344000469","174011321042388",28.88,22.30,0,318.91,368.20,23.9,21.1,0.186,199766.0,199766.0,9713,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968683,358859.00
08/07/2015 13:30,2,0.799,ACTIVE,211.48,341.75,59.975,1438968603,"201051344000988","174011321042388",28.90,23.00,0,319.81,369.10,23.4,20.7,0.186,198943.7,198943.7,9701,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968684,358860.00
08/07/2015 13:30,2,0.818,ACTIVE,211.48,341.15,59.981,1438968603,"201051344001158","174011321042388",28.45,22.50,0,318.00,367.90,23.6,20.9,0.186,204686.5,204686.5,9701,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968685,358861.00
08/07/2015 13:30,2,0.814,ACTIVE,211.48,340.55,59.991,1438968603,"201051344001025","174011321042388",29.06,22.80,0,318.91,368.50,24.1,21.3,0.164,208978.4,208978.4,9696,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968686,358862.00
08/07/2015 13:30,2,0.828,ACTIVE,211.93,340.55,59.981,1438968603,"201051344000569","174011321042388",28.71,23.30,0,319.21,368.20,24.1,21.3,0.181,212262.5,212262.5,9721,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968687,358863.00
08/07/2015 13:30,2,0.506,ACTIVE,213.06,399.46,59.996,1438968603,"274151322000094","174011321042388",37.23,26.80,0,331.53,442.14,19.1,16.5,0.128,389762.5,389762.5,11115,0,0,0,L,1151911521,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968688,358864.00
08/07/2015 13:30,2,0.816,ACTIVE,211.93,340.85,59.996,1438968603,"201051344000458","174011321042388",28.82,23.80,0,318.91,367.60,23.9,21.1,0.199,207973.0,207973.0,9711,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968689,358865.00
08/07/2015 13:30,2,0.746,ACTIVE,212.83,343.55,59.981,1438968603,"274151322000087","174011321042388",27.79,30.50,0,323.41,364.89,21.1,18.4,0.115,461431.2,461431.2,10544,0,0,0,L,1151911521,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968690,358866.00
08/07/2015 13:30,2,0.785,ACTIVE,213.29,342.35,59.981,1438968603,"274151322000052","174011321042388",27.87,26.30,0,322.21,362.79,22.2,19.5,0.128,493364.7,493364.7,10960,0,0,0,L,1151911521,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968691,358867.00
08/07/2015 13:30,2,0.816,ACTIVE,212.16,340.55,59.981,1438968603,"201051344001145","174011321042388",28.77,22.30,0,316.80,368.50,23.9,21.1,0.190,213057.5,213057.5,9718,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968692,358868.00
08/07/2015 13:30,2,0.783,ACTIVE,212.16,340.55,59.986,1438968603,"201051344000685","174011321042388",28.88,22.50,0,318.61,367.00,23.0,20.2,0.190,211816.1,211816.1,9719,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968693,358869.00
08/07/2015 13:30,2,0.734,ACTIVE,211.70,340.85,59.981,1438968603,"274151322000088","174011321042388",27.55,25.80,0,322.21,362.79,20.4,17.8,0.115,473383.8,473383.8,10565,0,0,0,L,1151911521,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968694,358870.00
08/07/2015 13:30,2,0.814,ACTIVE,211.25,339.95,59.986,1438968603,"201051344000438","174011321042388",28.96,22.50,0,318.30,368.20,23.9,21.2,0.181,211823.9,211823.9,9690,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968695,358871.00
08/07/2015 13:30,2,0.824,ACTIVE,211.03,339.95,59.981,1438968603,"201051344001135","174011321042388",28.90,23.30,0,316.50,367.30,24.2,21.4,0.172,203304.5,203304.5,9674,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968695,358872.00
08/07/2015 13:30,2,0.832,ACTIVE,211.48,341.45,59.986,1438968603,"201051344000417","174011321042388",28.75,22.80,0,318.91,367.30,24.3,21.5,0.181,207013.9,207013.9,9691,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968696,358873.00
08/07/2015 13:30,2,0.828,ACTIVE,211.03,339.65,59.986,1438968603,"201051344000594","174011321042388",28.78,22.50,0,318.30,367.30,24.1,21.4,0.177,208543.3,208543.3,9713,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968697,358874.00
