ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 13:30,2,0.756,ACTIVE,212.38,338.74,59.986,1438968603,"274151322000083","174011321042388",27.91,25.00,0,321.01,362.79,21.4,18.7,0.124,489280.8,489280.8,10991,0,0,0,L,1151911521,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968698,358875.00
08/07/2015 13:30,2,0.838,ACTIVE,211.70,340.25,59.986,1438968603,"201051344000585","174011321042388",28.98,23.00,0,319.21,368.20,24.6,21.9,0.172,207971.1,207971.1,9693,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968699,358876.00
08/07/2015 13:30,2,0.756,ACTIVE,212.83,345.06,59.986,1438968603,"274151322000054","174011321042388",27.77,26.30,0,320.71,362.79,21.2,18.6,0.124,484123.8,484123.8,10556,0,0,0,L,1151911521,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968700,358877.00
08/07/2015 13:30,2,0.820,ACTIVE,211.70,339.65,59.986,1438968603,"201051344001203","174011321042388",28.37,22.80,0,318.91,369.10,23.6,20.8,0.177,208872.5,208872.5,9704,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968701,358878.00
08/07/2015 13:30,2,0.803,ACTIVE,211.03,339.34,59.981,1438968603,"201051344000646","174011321042388",29.12,22.80,0,317.40,366.70,23.8,21.0,0.190,205296.1,205296.1,9689,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968702,358879.00
08/07/2015 13:30,2,0.510,ACTIVE,213.06,406.97,59.965,1438968603,"274151322000068","174011321042388",37.99,28.30,0,333.63,437.03,19.7,17.1,0.115,389015.2,389015.2,10726,0,0,0,L,1151911521,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968703,358880.00
08/07/2015 13:30,2,0.828,ACTIVE,211.70,339.65,59.970,1438968603,"201051344000890","174011321042388",29.00,22.50,0,317.70,367.60,24.4,21.6,0.164,209937.6,209937.6,9703,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968705,358881.00
08/07/2015 13:30,2,0.787,ACTIVE,211.93,340.25,59.975,1438968603,"201051344000900","174011321042388",28.41,22.80,0,318.00,367.60,22.7,20.0,0.181,210763.9,210763.9,9733,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968706,358882.00
08/07/2015 13:30,2,0.809,ACTIVE,212.38,342.65,59.970,1438968603,"201051344000633","174011321042388",28.73,22.50,0,318.30,368.50,23.6,20.8,0.181,199717.0,199717.0,9726,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968707,358883.00
08/07/2015 13:30,2,0.814,ACTIVE,211.93,340.85,59.986,1438968603,"201051344000983","174011321042388",28.82,23.30,0,319.81,368.20,23.8,21.1,0.190,207676.3,207676.3,9716,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968708,358884.00
08/07/2015 13:30,2,0.805,ACTIVE,212.16,341.45,59.986,1438968603,"201051344000917","174011321042388",28.61,24.00,0,318.61,367.30,23.4,20.6,0.194,210468.2,210468.2,9725,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968709,358885.00
08/07/2015 13:30,2,0.797,ACTIVE,211.70,339.95,59.981,1438968603,"201051344000648","174011321042388",29.06,22.30,0,320.71,368.50,23.5,20.7,0.181,205760.9,205760.9,9717,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968710,358886.00
08/07/2015 13:30,2,0.816,ACTIVE,211.48,341.15,59.981,1438968603,"201051344001093","174011321042388",28.84,23.00,0,318.91,367.60,23.9,21.2,0.181,208669.8,208669.8,9710,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968711,358887.00
08/07/2015 13:30,2,0.797,ACTIVE,211.70,340.25,60.007,1438968603,"201051344000645","174011321042388",28.55,23.30,0,319.21,367.90,23.1,20.3,0.177,206678.5,206678.5,9721,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968712,358888.00
08/07/2015 13:30,2,0.754,ACTIVE,211.93,344.15,59.954,1438968603,"274151322000085","174011321042388",27.75,25.30,0,323.72,362.19,21.2,18.5,0.137,486669.4,486669.4,10969,0,0,0,L,1151911521,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968713,358889.00
08/07/2015 13:30,2,0.799,ACTIVE,211.70,341.45,59.970,1438968603,"201051344000651","174011321042388",28.80,23.00,0,319.51,368.80,23.3,20.6,0.181,205936.0,205936.0,9697,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968714,358890.00
08/07/2015 13:30,2,0.811,ACTIVE,211.70,339.65,59.986,1438968603,"201051344000867","174011321042388",28.69,23.00,0,318.61,367.60,23.6,20.8,0.186,198596.9,198596.9,9719,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968715,358891.00
08/07/2015 13:30,2,0.799,ACTIVE,211.25,339.65,59.970,1438968603,"201051344001230","174011321042388",28.82,22.30,0,316.80,366.10,23.4,20.6,0.172,209581.2,209581.2,9727,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968716,358892.00
08/07/2015 13:30,2,0.793,ACTIVE,211.93,341.75,59.981,1438968603,"201051344000576","174011321042388",28.73,22.50,0,320.11,368.50,23.1,20.4,0.177,205831.7,205831.7,9737,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968717,358893.00
08/07/2015 13:30,2,0.832,ACTIVE,211.48,340.25,60.012,1438968603,"201051344000579","174011321042388",28.92,23.00,0,319.51,368.50,24.4,21.6,0.181,212720.1,212720.1,9695,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968718,358894.00
08/07/2015 13:30,2,0.762,ACTIVE,212.83,342.35,59.981,1438968603,"274151322000076","174011321042388",28.96,25.80,0,325.52,364.29,22.4,19.7,0.146,516979.7,516979.7,10972,0,0,0,L,1151911521,2,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438968731,358895.00
08/07/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438968603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969483,358896.00
08/07/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438968603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969483,358897.00
08/07/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438968603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969483,358898.00
08/07/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438968603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969483,358899.00
08/07/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438968603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969483,358900.00
08/07/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438968603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969483,358901.00
08/07/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438968603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969483,358902.00
08/07/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438968603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969483,358903.00
08/07/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438968603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969483,358904.00
08/07/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438968603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969483,358905.00
08/07/2015 13:45,2,0.730,ACTIVE,211.48,338.44,59.981,1438969503,"201051344000955","174011321042388",28.90,22.50,0,327.32,352.27,21.4,18.7,0.168,211344.4,211344.4,9704,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969577,358906.00
08/07/2015 13:45,2,0.662,ACTIVE,212.61,340.85,59.991,1438969503,"274151322000095","174011321042388",28.47,24.30,0,331.23,351.67,19.1,16.6,0.128,510911.6,510911.6,10608,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969578,358907.00
08/07/2015 13:45,2,0.730,ACTIVE,211.25,338.14,59.975,1438969503,"201051344000868","174011321042388",28.33,21.80,0,327.92,352.87,21.0,18.3,0.164,198072.4,198072.4,9719,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969579,358908.00
08/07/2015 13:45,2,0.709,ACTIVE,212.38,340.25,59.970,1438969503,"201051344000853","174011321042388",28.92,22.30,0,330.33,354.97,20.8,18.1,0.155,204497.1,204497.1,9723,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969580,358909.00
08/07/2015 13:45,2,0.709,ACTIVE,211.93,339.34,59.986,1438969503,"201051344000582","174011321042388",28.67,22.50,0,328.52,353.17,20.6,18.0,0.155,203820.0,203820.0,9692,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969581,358910.00
08/07/2015 13:45,2,0.721,ACTIVE,211.70,338.74,59.991,1438969503,"201051344000469","174011321042388",28.69,21.50,0,327.62,353.47,21.0,18.3,0.150,199771.2,199771.2,9714,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969582,358911.00
08/07/2015 13:45,2,0.709,ACTIVE,211.70,339.65,59.981,1438969503,"201051344000988","174011321042388",28.35,22.50,0,328.82,354.67,20.4,17.8,0.150,198948.7,198948.7,9702,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969583,358912.00
08/07/2015 13:45,2,0.707,ACTIVE,211.70,339.95,59.986,1438969503,"201051344001158","174011321042388",28.75,22.00,0,328.52,353.17,20.6,18.0,0.159,204691.5,204691.5,9702,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969584,358913.00
08/07/2015 13:45,2,0.713,ACTIVE,211.48,337.54,59.996,1438969503,"201051344001025","174011321042388",29.14,22.30,0,329.73,353.47,21.1,18.4,0.159,208983.6,208983.6,9697,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969585,358914.00
08/07/2015 13:45,2,0.725,ACTIVE,211.70,338.74,59.991,1438969503,"201051344000569","174011321042388",28.80,22.80,0,329.43,353.47,21.2,18.5,0.164,212267.7,212267.7,9722,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969585,358915.00
08/07/2015 13:45,2,0.438,ACTIVE,212.83,405.47,59.991,1438969503,"274151322000094","174011321042388",37.85,26.00,0,334.24,422.00,16.8,14.3,0.115,389766.5,389766.5,11116,0,0,0,L,1151911521,1,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969586,358916.00
08/07/2015 13:45,2,0.721,ACTIVE,211.70,337.84,59.986,1438969503,"201051344000458","174011321042388",28.69,23.30,0,329.43,354.07,21.0,18.3,0.155,207978.1,207978.1,9712,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969587,358917.00
08/07/2015 13:45,2,0.660,ACTIVE,212.83,339.04,59.996,1438969503,"274151322000087","174011321042388",27.77,29.80,0,332.13,352.27,18.6,16.0,0.119,461435.7,461435.7,10545,0,0,0,L,1151911521,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969588,358918.00
08/07/2015 13:45,2,0.686,ACTIVE,212.16,343.25,59.986,1438969503,"274151322000052","174011321042388",28.09,25.80,0,331.53,352.27,19.6,16.9,0.115,493369.5,493369.5,10961,0,0,0,L,1151911521,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969589,358919.00
08/07/2015 13:45,2,0.715,ACTIVE,211.93,339.34,59.981,1438969503,"201051344001145","174011321042388",28.80,21.80,0,330.63,353.77,20.9,18.3,0.155,213062.6,213062.6,9719,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969590,358920.00
08/07/2015 13:45,2,0.703,ACTIVE,211.70,338.74,59.986,1438969503,"201051344000685","174011321042388",28.23,22.00,0,327.02,352.87,20.1,17.5,0.159,211821.1,211821.1,9720,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969591,358921.00
08/07/2015 13:45,2,0.643,ACTIVE,212.16,342.35,59.996,1438969503,"274151322000088","174011321042388",27.75,25.00,0,332.13,351.37,18.1,15.5,0.115,473388.2,473388.2,10566,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969592,358922.00
08/07/2015 13:45,2,0.725,ACTIVE,211.70,338.74,59.986,1438969503,"201051344000438","174011321042388",28.82,22.00,0,327.32,353.17,21.2,18.5,0.146,211829.1,211829.1,9691,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969593,358923.00
08/07/2015 13:45,2,0.729,ACTIVE,211.48,336.94,59.996,1438969503,"201051344001135","174011321042388",29.08,22.50,0,328.52,353.47,21.4,18.8,0.146,203309.7,203309.7,9675,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969595,358924.00
08/07/2015 13:45,2,0.738,ACTIVE,211.93,339.65,59.991,1438969503,"201051344000417","174011321042388",28.96,22.00,0,328.52,354.07,21.7,19.0,0.146,207019.1,207019.1,9692,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969595,358925.00
08/07/2015 13:45,2,0.732,ACTIVE,211.48,339.04,59.986,1438969503,"201051344000594","174011321042388",28.86,22.30,0,326.72,353.17,21.4,18.8,0.150,208548.5,208548.5,9714,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969596,358926.00
08/07/2015 13:45,2,0.660,ACTIVE,212.38,339.65,59.975,1438969503,"274151322000083","174011321042388",28.21,24.50,0,331.83,351.67,18.9,16.3,0.106,489285.4,489285.4,10992,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969597,358927.00
08/07/2015 13:45,2,0.752,ACTIVE,211.93,338.74,59.981,1438969503,"201051344000585","174011321042388",28.71,22.50,0,328.82,353.77,21.9,19.2,0.155,207976.4,207976.4,9694,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969598,358928.00
08/07/2015 13:45,2,0.664,ACTIVE,212.38,344.15,59.986,1438969503,"274151322000054","174011321042388",27.99,25.80,0,332.13,352.27,18.8,16.2,0.119,484128.4,484128.4,10557,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969599,358929.00
08/07/2015 13:45,2,0.721,ACTIVE,211.93,337.84,60.034,1438969503,"201051344001203","174011321042388",28.78,22.00,0,330.03,354.37,21.0,18.4,0.150,208877.6,208877.6,9705,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969600,358930.00
08/07/2015 13:45,2,0.719,ACTIVE,211.25,338.14,59.986,1438969503,"201051344000646","174011321042388",28.96,22.00,0,326.42,352.57,21.1,18.5,0.164,205301.2,205301.2,9690,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969601,358931.00
08/07/2015 13:45,2,0.438,ACTIVE,213.29,416.59,59.991,1438969503,"274151322000068","174011321042388",39.06,27.80,0,334.84,423.20,17.5,15.0,0.102,389019.3,389019.3,10727,0,0,0,L,1151911521,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969602,358932.00
08/07/2015 13:45,2,0.688,ACTIVE,212.83,340.25,59.991,1438969503,"274151322000076","174011321042388",28.55,25.30,0,332.13,352.87,19.9,17.2,0.124,516984.4,516984.4,10973,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969603,358933.00
08/07/2015 13:45,2,0.740,ACTIVE,211.48,337.84,59.991,1438969503,"201051344000890","174011321042388",29.04,22.00,0,328.22,352.87,21.8,19.1,0.168,209942.9,209942.9,9704,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969604,358934.00
08/07/2015 13:45,2,0.684,ACTIVE,211.48,339.04,59.986,1438969503,"201051344000900","174011321042388",28.78,22.00,0,327.62,352.87,20.0,17.4,0.164,210768.8,210768.8,9734,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969605,358935.00
08/07/2015 13:45,2,0.723,ACTIVE,211.93,340.55,59.991,1438969503,"201051344000633","174011321042388",28.77,22.00,0,328.52,355.28,21.1,18.5,0.155,199722.1,199722.1,9727,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969606,358936.00
08/07/2015 13:45,2,0.723,ACTIVE,211.70,339.04,59.986,1438969503,"201051344000983","174011321042388",28.96,22.50,0,328.52,353.47,21.2,18.6,0.155,207681.5,207681.5,9717,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969606,358937.00
08/07/2015 13:45,2,0.729,ACTIVE,211.03,338.74,59.991,1438969503,"201051344000917","174011321042388",28.11,23.30,0,328.22,353.47,20.8,18.1,0.168,210473.2,210473.2,9726,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969607,358938.00
08/07/2015 13:45,2,0.719,ACTIVE,211.03,338.44,59.991,1438969503,"201051344000648","174011321042388",28.94,21.80,0,329.43,353.77,21.1,18.4,0.159,205766.0,205766.0,9718,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969608,358939.00
08/07/2015 13:45,2,0.723,ACTIVE,211.03,338.44,59.996,1438969503,"201051344001093","174011321042388",29.22,22.50,0,328.22,353.17,21.4,18.7,0.150,208674.9,208674.9,9711,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969609,358940.00
08/07/2015 13:45,2,0.707,ACTIVE,211.93,339.95,59.996,1438969503,"201051344000645","174011321042388",28.71,22.80,0,327.92,353.47,20.6,18.0,0.159,206683.5,206683.5,9722,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969610,358941.00
08/07/2015 13:45,2,0.666,ACTIVE,212.38,340.25,59.996,1438969503,"274151322000085","174011321042388",28.09,24.80,0,332.13,351.67,19.0,16.4,0.119,486674.0,486674.0,10970,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969611,358942.00
08/07/2015 13:45,2,0.719,ACTIVE,211.48,339.65,59.986,1438969503,"201051344000651","174011321042388",28.53,22.30,0,329.73,353.17,20.8,18.2,0.146,205941.0,205941.0,9698,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969612,358943.00
08/07/2015 13:45,2,0.730,ACTIVE,211.48,338.44,59.965,1438969503,"201051344000867","174011321042388",28.59,22.50,0,329.43,352.57,21.2,18.5,0.150,198602.0,198602.0,9720,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969613,358944.00
08/07/2015 13:45,2,0.719,ACTIVE,211.48,337.84,59.996,1438969503,"201051344001230","174011321042388",28.75,21.50,0,327.62,352.27,21.0,18.3,0.146,209586.2,209586.2,9728,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969614,358945.00
08/07/2015 13:45,2,0.715,ACTIVE,211.93,341.15,59.991,1438969503,"201051344000576","174011321042388",28.67,22.00,0,329.73,354.07,20.8,18.1,0.155,205836.7,205836.7,9738,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969615,358946.00
08/07/2015 13:45,2,0.762,ACTIVE,211.48,338.14,60.002,1438969503,"201051344000579","174011321042388",28.53,22.30,0,328.22,353.17,22.0,19.3,0.155,212725.4,212725.4,9696,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438969616,358947.00
08/07/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438969503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970383,358948.00
08/07/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438969503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970383,358949.00
08/07/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438969503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970383,358950.00
08/07/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438969503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970383,358951.00
08/07/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438969503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970383,358952.00
08/07/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438969503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970383,358953.00
08/07/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438969503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970383,358954.00
08/07/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438969503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970383,358955.00
08/07/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438969503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970383,358956.00
08/07/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438969503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970383,358957.00
08/07/2015 14:00,2,1.242,ACTIVE,212.38,345.96,59.959,1438970404,"201051344000955","174011321042388",29.34,22.30,0,327.62,365.19,36.9,33.7,0.292,211351.0,211351.0,9705,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970480,358958.00
08/07/2015 14:00,2,1.182,ACTIVE,213.51,343.85,59.959,1438970404,"274151322000095","174011321042388",29.12,24.00,0,331.53,364.59,34.8,31.7,0.225,510917.7,510917.7,10609,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970481,358959.00
08/07/2015 14:00,2,1.238,ACTIVE,212.61,347.16,59.965,1438970404,"201051344000868","174011321042388",29.14,21.50,0,326.42,366.10,36.6,33.4,0.292,198079.0,198079.0,9720,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970482,358960.00
08/07/2015 14:00,2,1.211,ACTIVE,213.51,347.76,59.986,1438970404,"201051344000853","174011321042388",29.54,22.00,0,327.92,367.60,36.3,33.1,0.301,204503.6,204503.6,9724,0,0,0,L,1122011218,1,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970483,358961.00
08/07/2015 14:00,2,1.217,ACTIVE,213.29,347.76,60.002,1438970404,"201051344000582","174011321042388",29.00,22.00,0,328.52,366.40,35.8,32.6,0.287,203826.4,203826.4,9693,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970484,358962.00
08/07/2015 14:00,2,1.203,ACTIVE,213.06,347.76,59.949,1438970404,"201051344000469","174011321042388",29.70,21.30,0,326.72,367.00,36.2,33.0,0.296,199777.7,199777.7,9715,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970485,358963.00
08/07/2015 14:00,2,1.229,ACTIVE,212.83,348.66,59.965,1438970404,"201051344000988","174011321042388",28.84,22.30,0,327.02,367.90,35.9,32.7,0.292,198955.1,198955.1,9703,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970486,358964.00
08/07/2015 14:00,2,1.223,ACTIVE,212.83,347.16,59.965,1438970404,"201051344001158","174011321042388",29.02,21.50,0,327.62,366.70,36.0,32.8,0.296,204698.0,204698.0,9703,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970486,358965.00
08/07/2015 14:00,2,1.229,ACTIVE,212.83,347.16,59.959,1438970404,"201051344001025","174011321042388",29.22,21.80,0,327.62,367.00,36.4,33.2,0.287,208990.2,208990.2,9698,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970487,358966.00
08/07/2015 14:00,2,1.195,ACTIVE,212.83,347.46,59.959,1438970404,"201051344000569","174011321042388",29.68,22.30,0,328.52,367.00,36.0,32.8,0.301,212274.2,212274.2,9723,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970488,358967.00
08/07/2015 14:00,2,0.762,ACTIVE,213.74,415.39,59.959,1438970404,"274151322000094","174011321042388",38.96,25.80,0,333.33,433.72,30.2,27.2,0.203,389771.8,389771.8,11117,0,0,0,L,1151911521,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970489,358968.00
08/07/2015 14:00,2,1.193,ACTIVE,213.06,346.26,59.965,1438970404,"201051344000458","174011321042388",29.44,22.80,0,327.62,366.40,35.6,32.5,0.296,207984.6,207984.6,9713,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970490,358969.00
08/07/2015 14:00,2,1.139,ACTIVE,213.06,345.06,59.944,1438970404,"274151322000087","174011321042388",28.29,29.50,0,332.13,363.69,32.6,29.5,0.221,461441.6,461441.6,10546,0,0,0,L,1151911521,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970491,358970.00
08/07/2015 14:00,2,1.168,ACTIVE,213.96,346.26,59.949,1438970404,"274151322000052","174011321042388",28.82,25.30,0,329.73,362.19,34.0,30.9,0.225,493375.7,493375.7,10962,0,0,0,L,1151911521,1,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970492,358971.00
08/07/2015 14:00,2,1.205,ACTIVE,213.06,346.86,59.959,1438970404,"201051344001145","174011321042388",29.26,21.50,0,329.73,366.70,35.7,32.6,0.278,213069.1,213069.1,9720,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970493,358972.00
08/07/2015 14:00,2,1.172,ACTIVE,212.83,345.96,59.970,1438970404,"201051344000685","174011321042388",29.42,21.80,0,327.62,365.80,35.0,31.8,0.292,211827.4,211827.4,9721,0,0,0,L,1122011218,1,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970494,358973.00
08/07/2015 14:00,2,1.100,ACTIVE,213.51,345.66,59.959,1438970404,"274151322000088","174011321042388",28.65,24.80,0,330.33,363.69,31.9,28.9,0.225,473393.9,473393.9,10567,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970495,358974.00
08/07/2015 14:00,2,1.191,ACTIVE,212.83,346.26,59.959,1438970404,"201051344000438","174011321042388",29.56,21.80,0,327.62,366.70,35.7,32.5,0.287,211835.7,211835.7,9692,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970496,358975.00
08/07/2015 14:00,2,1.217,ACTIVE,212.38,345.96,59.959,1438970404,"201051344001135","174011321042388",29.00,22.30,0,328.22,365.80,35.8,32.6,0.274,203316.4,203316.4,9676,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970497,358976.00
08/07/2015 14:00,2,1.217,ACTIVE,212.83,347.16,59.959,1438970404,"201051344000417","174011321042388",29.06,22.00,0,326.72,366.10,35.9,32.7,0.287,207025.8,207025.8,9693,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970498,358977.00
08/07/2015 14:00,2,1.221,ACTIVE,212.38,347.46,59.959,1438970404,"201051344000594","174011321042388",28.96,21.80,0,326.12,365.80,35.9,32.7,0.287,208555.2,208555.2,9715,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970499,358978.00
08/07/2015 14:00,2,1.133,ACTIVE,213.96,350.77,59.959,1438970404,"274151322000083","174011321042388",28.71,24.30,0,331.23,362.49,32.9,29.9,0.225,489291.5,489291.5,10993,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970500,358979.00
08/07/2015 14:00,2,1.211,ACTIVE,213.06,346.86,59.959,1438970404,"201051344000585","174011321042388",29.52,22.00,0,328.22,367.00,36.2,33.0,0.292,207983.2,207983.2,9695,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970501,358980.00
08/07/2015 14:00,2,1.123,ACTIVE,213.51,345.36,59.965,1438970404,"274151322000054","174011321042388",28.59,25.50,0,330.63,362.49,32.5,29.5,0.221,484134.4,484134.4,10558,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970501,358981.00
08/07/2015 14:00,2,1.191,ACTIVE,212.61,345.36,59.986,1438970404,"201051344001203","174011321042388",29.14,21.80,0,328.82,367.30,35.2,32.1,0.292,208884.2,208884.2,9706,0,0,0,L,1122011218,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970502,358982.00
08/07/2015 14:00,2,1.191,ACTIVE,212.38,345.96,59.954,1438970404,"201051344000646","174011321042388",29.12,21.80,0,326.72,365.49,35.2,32.0,0.283,205307.8,205307.8,9691,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970503,358983.00
08/07/2015 14:00,2,0.756,ACTIVE,213.96,420.20,59.975,1438970404,"274151322000068","174011321042388",39.36,27.50,0,333.33,451.76,30.2,27.2,0.190,389024.8,389024.8,10728,0,0,0,L,1151911521,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970504,358984.00
08/07/2015 14:00,2,1.143,ACTIVE,213.51,351.37,59.954,1438970404,"274151322000076","174011321042388",29.44,25.30,0,332.73,365.19,34.1,31.0,0.230,516990.8,516990.8,10974,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970505,358985.00
08/07/2015 14:00,2,1.199,ACTIVE,212.16,345.36,59.965,1438970404,"201051344000890","174011321042388",29.46,21.80,0,327.62,365.80,35.8,32.7,0.278,209949.7,209949.7,9705,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970506,358986.00
08/07/2015 14:00,2,1.146,ACTIVE,212.61,346.56,59.965,1438970404,"201051344000900","174011321042388",29.12,21.80,0,326.72,366.10,33.9,30.7,0.261,210775.1,210775.1,9735,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970507,358987.00
08/07/2015 14:00,2,1.172,ACTIVE,213.06,347.76,59.965,1438970404,"201051344000633","174011321042388",29.26,21.50,0,328.22,367.60,34.8,31.6,0.278,199728.7,199728.7,9728,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970508,358988.00
08/07/2015 14:00,2,1.160,ACTIVE,212.83,346.56,59.965,1438970404,"201051344000983","174011321042388",29.60,22.30,0,327.32,366.40,34.8,31.6,0.274,207688.1,207688.1,9718,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970509,358989.00
08/07/2015 14:00,2,1.166,ACTIVE,212.61,345.96,59.959,1438970404,"201051344000917","174011321042388",29.06,23.00,0,326.72,365.80,34.4,31.2,0.278,210479.8,210479.8,9727,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970510,358990.00
08/07/2015 14:00,2,1.148,ACTIVE,212.83,346.56,59.965,1438970404,"201051344000648","174011321042388",29.42,21.50,0,327.32,366.70,34.3,31.2,0.270,205772.6,205772.6,9719,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970511,358991.00
08/07/2015 14:00,2,1.184,ACTIVE,212.83,346.56,59.959,1438970404,"201051344001093","174011321042388",29.16,22.30,0,327.02,366.40,35.0,31.8,0.265,208681.7,208681.7,9712,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970512,358992.00
08/07/2015 14:00,2,1.139,ACTIVE,213.06,346.26,59.959,1438970404,"201051344000645","174011321042388",29.42,22.50,0,329.13,366.40,33.9,30.8,0.274,206690.0,206690.0,9723,0,0,0,L,1122011218,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970513,358993.00
08/07/2015 14:00,2,1.098,ACTIVE,213.29,344.45,59.959,1438970404,"274151322000085","174011321042388",28.75,24.80,0,332.73,363.99,32.0,28.9,0.217,486680.1,486680.1,10971,0,0,0,L,1151911521,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970514,358994.00
08/07/2015 14:00,2,1.156,ACTIVE,213.06,347.16,59.981,1438970404,"201051344000651","174011321042388",29.28,22.00,0,327.92,366.70,34.3,31.2,0.274,205947.6,205947.6,9699,0,0,0,L,1122011218,1,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970515,358995.00
08/07/2015 14:00,2,1.150,ACTIVE,212.83,345.66,59.970,1438970404,"201051344000867","174011321042388",29.54,22.30,0,327.62,365.80,34.5,31.3,0.270,198608.7,198608.7,9721,0,0,0,L,1122011218,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970516,358996.00
08/07/2015 14:00,2,1.164,ACTIVE,212.61,345.66,59.970,1438970404,"201051344001230","174011321042388",29.04,21.30,0,327.92,364.89,34.3,31.1,0.270,209592.9,209592.9,9729,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970517,358997.00
08/07/2015 14:00,2,1.143,ACTIVE,213.06,346.56,59.975,1438970404,"201051344000576","174011321042388",29.16,21.80,0,328.22,367.30,33.8,30.7,0.261,205843.3,205843.3,9739,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970518,358998.00
08/07/2015 14:00,2,1.162,ACTIVE,212.83,346.56,59.970,1438970404,"201051344000579","174011321042388",29.78,22.00,0,329.13,367.00,35.1,32.0,0.274,212732.3,212732.3,9697,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438970518,358999.00
08/07/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438970404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971285,359000.00
08/07/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438970404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971285,359001.00
08/07/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438970404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971285,359002.00
08/07/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438970404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971285,359003.00
08/07/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438970404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971285,359004.00
08/07/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438970404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971285,359005.00
08/07/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438970404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971285,359006.00
08/07/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438970404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971285,359007.00
08/07/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438970404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971285,359008.00
08/07/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438970404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971285,359009.00
08/07/2015 14:15,2,1.277,ACTIVE,211.48,345.36,59.981,1438971303,"201051344000955","174011321042388",29.44,22.30,0,328.82,363.99,38.2,34.9,0.305,211359.1,211359.1,9706,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971378,359010.00
08/07/2015 14:15,2,1.223,ACTIVE,213.06,350.17,59.975,1438971303,"274151322000095","174011321042388",29.26,24.00,0,333.93,361.29,36.2,33.0,0.239,510925.4,510925.4,10610,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971379,359011.00
08/07/2015 14:15,2,1.273,ACTIVE,211.70,345.66,59.981,1438971303,"201051344000868","174011321042388",29.32,21.50,0,328.22,364.59,37.8,34.6,0.301,198087.1,198087.1,9721,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971380,359012.00
08/07/2015 14:15,2,1.258,ACTIVE,212.61,347.16,59.975,1438971303,"201051344000853","174011321042388",29.50,22.00,0,331.53,366.40,37.6,34.4,0.301,204511.6,204511.6,9725,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971381,359013.00
08/07/2015 14:15,2,1.268,ACTIVE,212.38,346.26,59.970,1438971303,"201051344000582","174011321042388",28.94,22.00,0,330.33,365.19,37.2,34.0,0.301,203834.4,203834.4,9694,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971382,359014.00
08/07/2015 14:15,2,1.271,ACTIVE,211.93,347.16,59.981,1438971303,"201051344000469","174011321042388",29.22,21.30,0,330.33,365.19,37.6,34.4,0.323,199785.7,199785.7,9716,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971383,359015.00
08/07/2015 14:15,2,1.260,ACTIVE,211.70,346.86,59.975,1438971303,"201051344000988","174011321042388",29.28,22.00,0,329.73,366.70,37.4,34.2,0.309,198963.2,198963.2,9704,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971384,359016.00
08/07/2015 14:15,2,1.270,ACTIVE,211.93,346.26,59.975,1438971303,"201051344001158","174011321042388",29.14,21.50,0,330.33,365.49,37.5,34.3,0.318,204706.0,204706.0,9704,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971385,359017.00
08/07/2015 14:15,2,1.279,ACTIVE,211.48,345.66,59.975,1438971303,"201051344001025","174011321042388",29.34,21.80,0,330.63,365.19,38.0,34.8,0.296,208998.4,208998.4,9699,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971386,359018.00
08/07/2015 14:15,2,1.264,ACTIVE,211.93,346.26,59.981,1438971303,"201051344000569","174011321042388",29.40,22.30,0,329.73,365.19,37.7,34.5,0.301,212282.4,212282.4,9724,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971387,359019.00
08/07/2015 14:15,2,0.811,ACTIVE,212.61,419.60,59.975,1438971303,"274151322000094","174011321042388",39.04,25.50,0,334.24,437.03,32.1,29.1,0.208,389778.5,389778.5,11118,0,0,0,L,1151911521,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971388,359020.00
08/07/2015 14:15,2,1.266,ACTIVE,211.93,345.36,59.981,1438971303,"201051344000458","174011321042388",29.18,22.80,0,330.63,365.80,37.4,34.2,0.318,207992.7,207992.7,9714,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971389,359021.00
08/07/2015 14:15,2,1.195,ACTIVE,212.38,342.65,59.959,1438971303,"274151322000087","174011321042388",28.49,29.30,0,333.63,361.29,34.5,31.4,0.230,461449.0,461449.0,10547,0,0,0,L,1151911521,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971390,359022.00
