ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 14:15,2,1.240,ACTIVE,212.38,343.55,59.959,1438971303,"274151322000052","174011321042388",28.65,25.30,0,333.63,361.89,36.0,32.8,0.243,493383.4,493383.4,10963,0,0,0,L,1151911521,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971390,359023.00
08/07/2015 14:15,2,1.254,ACTIVE,211.70,346.26,59.965,1438971303,"201051344001145","174011321042388",29.62,21.50,0,330.33,365.49,37.6,34.4,0.296,213077.2,213077.2,9721,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971391,359024.00
08/07/2015 14:15,2,1.240,ACTIVE,211.93,345.06,59.954,1438971303,"201051344000685","174011321042388",29.34,21.80,0,329.73,364.59,36.9,33.7,0.323,211835.4,211835.4,9722,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971392,359025.00
08/07/2015 14:15,2,1.186,ACTIVE,212.16,343.55,59.959,1438971303,"274151322000088","174011321042388",28.35,24.80,0,333.63,360.69,34.1,31.0,0.203,473401.1,473401.1,10568,0,0,0,L,1151911521,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971393,359026.00
08/07/2015 14:15,2,1.254,ACTIVE,211.93,345.96,60.002,1438971303,"201051344000438","174011321042388",29.74,21.80,0,329.13,365.19,37.8,34.6,0.287,211843.8,211843.8,9693,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971394,359027.00
08/07/2015 14:15,2,1.260,ACTIVE,211.70,345.06,59.986,1438971303,"201051344001135","174011321042388",29.60,22.30,0,329.13,364.29,37.8,34.6,0.292,203324.6,203324.6,9677,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971395,359028.00
08/07/2015 14:15,2,1.279,ACTIVE,211.70,344.76,59.959,1438971303,"201051344000417","174011321042388",29.30,22.00,0,330.33,364.59,38.0,34.7,0.314,207034.0,207034.0,9694,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971396,359029.00
08/07/2015 14:15,2,1.293,ACTIVE,211.48,344.15,59.970,1438971303,"201051344000594","174011321042388",29.06,21.80,0,327.62,364.59,38.1,34.8,0.309,208563.5,208563.5,9716,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971397,359030.00
08/07/2015 14:15,2,1.207,ACTIVE,213.06,345.96,59.959,1438971303,"274151322000083","174011321042388",28.80,24.30,0,333.63,361.29,35.2,32.1,0.243,489299.0,489299.0,10994,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971398,359031.00
08/07/2015 14:15,2,1.303,ACTIVE,211.93,346.86,59.938,1438971303,"201051344000585","174011321042388",29.02,22.00,0,330.03,365.19,38.4,35.1,0.305,207991.5,207991.5,9696,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971399,359032.00
08/07/2015 14:15,2,1.191,ACTIVE,212.61,346.86,59.954,1438971303,"274151322000054","174011321042388",28.92,25.30,0,333.63,360.99,34.9,31.8,0.221,484141.9,484141.9,10559,0,0,0,L,1151911521,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971400,359033.00
08/07/2015 14:15,2,1.268,ACTIVE,211.93,345.06,59.965,1438971303,"201051344001203","174011321042388",29.28,22.00,0,330.93,366.40,37.6,34.4,0.314,208892.3,208892.3,9707,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971401,359034.00
08/07/2015 14:15,2,1.250,ACTIVE,211.48,345.66,59.965,1438971303,"201051344000646","174011321042388",29.60,21.80,0,328.82,363.99,37.5,34.2,0.305,205315.9,205315.9,9692,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971402,359035.00
08/07/2015 14:15,2,0.803,ACTIVE,213.74,422.00,59.959,1438971303,"274151322000068","174011321042388",39.10,27.50,0,334.54,439.74,32.4,29.3,0.208,389031.7,389031.7,10729,0,0,0,L,1151911521,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971402,359036.00
08/07/2015 14:15,2,1.236,ACTIVE,213.29,348.96,59.970,1438971303,"274151322000076","174011321042388",29.32,25.30,0,335.14,361.89,36.7,33.5,0.261,516998.7,516998.7,10975,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971403,359037.00
08/07/2015 14:15,2,1.295,ACTIVE,211.25,344.15,59.965,1438971303,"201051344000890","174011321042388",29.16,21.80,0,329.13,364.59,38.3,35.0,0.292,209958.0,209958.0,9706,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971404,359038.00
08/07/2015 14:15,2,1.205,ACTIVE,211.70,345.36,59.959,1438971303,"201051344000900","174011321042388",29.80,21.80,0,329.73,364.29,36.3,33.1,0.301,210783.0,210783.0,9736,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971405,359039.00
08/07/2015 14:15,2,1.250,ACTIVE,211.93,346.86,59.965,1438971303,"201051344000633","174011321042388",29.54,21.80,0,330.33,366.40,37.5,34.2,0.314,199736.8,199736.8,9729,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971406,359040.00
08/07/2015 14:15,2,1.230,ACTIVE,211.93,345.36,59.938,1438971303,"201051344000983","174011321042388",30.00,22.30,0,330.03,365.49,37.4,34.1,0.305,207696.2,207696.2,9719,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971407,359041.00
08/07/2015 14:15,2,1.242,ACTIVE,211.93,345.96,59.938,1438971303,"201051344000917","174011321042388",29.50,23.00,0,329.43,365.19,37.1,33.9,0.296,210487.8,210487.8,9728,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971408,359042.00
08/07/2015 14:15,2,1.256,ACTIVE,211.93,345.36,59.970,1438971303,"201051344000648","174011321042388",29.20,21.50,0,330.93,365.49,37.2,33.9,0.301,205780.6,205780.6,9720,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971409,359043.00
08/07/2015 14:15,2,1.275,ACTIVE,211.93,345.36,59.954,1438971303,"201051344001093","174011321042388",29.22,22.30,0,329.73,364.89,37.7,34.5,0.296,208689.8,208689.8,9713,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971410,359044.00
08/07/2015 14:15,2,1.254,ACTIVE,212.38,345.06,59.933,1438971303,"201051344000645","174011321042388",29.04,22.50,0,330.63,365.19,36.9,33.7,0.292,206698.0,206698.0,9724,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971411,359045.00
08/07/2015 14:15,2,1.188,ACTIVE,212.61,350.77,59.959,1438971303,"274151322000085","174011321042388",29.02,24.50,0,334.84,360.69,34.9,31.7,0.225,486687.6,486687.6,10972,0,0,0,L,1151911521,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971412,359046.00
08/07/2015 14:15,2,1.264,ACTIVE,211.93,345.06,59.954,1438971303,"201051344000651","174011321042388",29.06,22.00,0,330.03,365.49,37.2,34.0,0.296,205955.7,205955.7,9700,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971413,359047.00
08/07/2015 14:15,2,1.258,ACTIVE,211.93,344.45,59.965,1438971303,"201051344000867","174011321042388",29.42,22.30,0,330.33,364.29,37.5,34.3,0.296,198616.8,198616.8,9722,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971414,359048.00
08/07/2015 14:15,2,1.260,ACTIVE,211.48,345.66,59.991,1438971303,"201051344001230","174011321042388",29.20,21.30,0,329.13,363.39,37.3,34.1,0.309,209600.9,209600.9,9730,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971415,359049.00
08/07/2015 14:15,2,1.248,ACTIVE,212.16,347.46,59.959,1438971303,"201051344000576","174011321042388",29.24,21.80,0,330.63,365.80,36.9,33.7,0.287,205851.3,205851.3,9740,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971416,359050.00
08/07/2015 14:15,2,1.279,ACTIVE,211.70,345.96,59.954,1438971303,"201051344000579","174011321042388",29.46,21.80,0,331.23,365.80,38.2,35.0,0.305,212740.6,212740.6,9698,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438971417,359051.00
08/07/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438971303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972184,359052.00
08/07/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438971303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972184,359053.00
08/07/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438971303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972184,359054.00
08/07/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438971303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972184,359055.00
08/07/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438971303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972184,359056.00
08/07/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438971303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972184,359057.00
08/07/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438971303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972184,359058.00
08/07/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438971303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972184,359059.00
08/07/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438971303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972184,359060.00
08/07/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438971303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972184,359061.00
08/07/2015 14:30,2,1.312,ACTIVE,212.38,348.36,59.965,1438972203,"201051344000955","174011321042388",29.36,22.30,0,328.52,364.89,39.1,35.8,0.314,211367.8,211367.8,9707,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972278,359062.00
08/07/2015 14:30,2,1.258,ACTIVE,212.83,347.16,59.959,1438972203,"274151322000095","174011321042388",29.28,24.00,0,333.33,363.69,37.3,34.1,0.252,510933.6,510933.6,10611,0,0,0,L,1151911521,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972279,359063.00
08/07/2015 14:30,2,1.314,ACTIVE,212.61,348.66,59.970,1438972203,"201051344000868","174011321042388",29.16,21.50,0,330.03,365.80,38.9,35.6,0.305,198095.7,198095.7,9722,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972280,359064.00
08/07/2015 14:30,2,1.289,ACTIVE,213.51,350.17,59.970,1438972203,"201051344000853","174011321042388",29.58,22.00,0,332.73,368.50,38.6,35.4,0.314,204520.2,204520.2,9726,0,0,0,L,1122011218,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972281,359065.00
08/07/2015 14:30,2,1.297,ACTIVE,213.29,349.26,59.970,1438972203,"201051344000582","174011321042388",29.18,22.00,0,330.33,366.70,38.3,35.1,0.301,203842.9,203842.9,9695,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972282,359066.00
08/07/2015 14:30,2,1.301,ACTIVE,212.83,348.96,59.959,1438972203,"201051344000469","174011321042388",29.34,21.30,0,331.23,367.00,38.7,35.4,0.323,199794.3,199794.3,9717,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972283,359067.00
08/07/2015 14:30,2,1.299,ACTIVE,212.61,350.47,59.975,1438972203,"201051344000988","174011321042388",29.20,22.00,0,330.33,367.30,38.5,35.2,0.309,198971.7,198971.7,9705,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972284,359068.00
08/07/2015 14:30,2,1.311,ACTIVE,213.06,348.96,59.975,1438972203,"201051344001158","174011321042388",29.02,21.50,0,330.33,366.70,38.5,35.3,0.318,204714.6,204714.6,9705,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972285,359069.00
08/07/2015 14:30,2,1.320,ACTIVE,212.61,348.36,59.996,1438972203,"201051344001025","174011321042388",29.22,21.80,0,330.33,366.70,39.1,35.8,0.305,209007.1,209007.1,9700,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972285,359070.00
08/07/2015 14:30,2,1.318,ACTIVE,212.83,348.96,59.944,1438972203,"201051344000569","174011321042388",29.08,22.30,0,329.73,366.70,38.9,35.6,0.314,212291.0,212291.0,9725,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972286,359071.00
08/07/2015 14:30,2,0.832,ACTIVE,213.74,420.20,59.970,1438972203,"274151322000094","174011321042388",39.18,25.80,0,332.13,437.63,32.2,29.2,0.208,389785.6,389785.6,11119,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972287,359072.00
08/07/2015 14:30,2,1.297,ACTIVE,212.61,347.46,59.970,1438972203,"201051344000458","174011321042388",29.42,22.80,0,330.93,365.80,38.6,35.4,0.327,208001.2,208001.2,9715,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972288,359073.00
08/07/2015 14:30,2,1.244,ACTIVE,213.74,350.47,59.970,1438972203,"274151322000087","174011321042388",28.33,29.00,0,333.63,363.99,35.7,32.5,0.239,461456.8,461456.8,10548,0,0,0,L,1151911521,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972289,359074.00
08/07/2015 14:30,2,1.264,ACTIVE,212.83,348.66,59.970,1438972203,"274151322000052","174011321042388",28.98,25.30,0,333.63,363.39,37.1,33.9,0.247,493391.5,493391.5,10964,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972290,359075.00
08/07/2015 14:30,2,1.318,ACTIVE,212.38,348.36,59.975,1438972203,"201051344001145","174011321042388",29.14,21.50,0,330.63,366.70,38.9,35.6,0.305,213085.8,213085.8,9722,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972291,359076.00
08/07/2015 14:30,2,1.275,ACTIVE,212.38,348.06,59.981,1438972203,"201051344000685","174011321042388",29.48,22.00,0,328.22,366.10,38.1,34.9,0.331,211843.8,211843.8,9723,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972292,359077.00
08/07/2015 14:30,2,1.225,ACTIVE,213.51,353.47,59.965,1438972203,"274151322000088","174011321042388",28.53,24.80,0,333.93,364.29,35.4,32.3,0.230,473408.9,473408.9,10569,0,0,0,L,1151911521,1,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972293,359078.00
08/07/2015 14:30,2,1.301,ACTIVE,212.61,348.66,59.970,1438972203,"201051344000438","174011321042388",29.56,22.00,0,328.82,366.40,39.0,35.7,0.314,211852.4,211852.4,9694,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972294,359079.00
08/07/2015 14:30,2,1.305,ACTIVE,212.38,347.76,59.970,1438972203,"201051344001135","174011321042388",29.62,22.30,0,328.22,365.19,39.2,36.0,0.309,203333.3,203333.3,9678,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972295,359080.00
08/07/2015 14:30,2,1.320,ACTIVE,212.83,348.36,59.959,1438972203,"201051344000417","174011321042388",29.32,22.00,0,330.93,366.10,39.2,35.9,0.314,207042.7,207042.7,9695,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972296,359081.00
08/07/2015 14:30,2,1.326,ACTIVE,212.16,347.46,59.970,1438972203,"201051344000594","174011321042388",29.32,21.80,0,327.92,366.10,39.4,36.1,0.309,208572.2,208572.2,9717,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972297,359082.00
08/07/2015 14:30,2,1.254,ACTIVE,212.83,347.16,59.959,1438972203,"274151322000083","174011321042388",28.77,24.50,0,333.03,364.29,36.5,33.3,0.274,489307.0,489307.0,10995,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972298,359083.00
08/07/2015 14:30,2,1.340,ACTIVE,212.83,348.36,59.975,1438972203,"201051344000585","174011321042388",29.22,22.30,0,329.73,366.40,39.7,36.4,0.314,208000.3,208000.3,9697,0,0,0,L,1122011218,1,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972299,359084.00
08/07/2015 14:30,2,1.238,ACTIVE,213.06,349.26,59.965,1438972203,"274151322000054","174011321042388",28.96,25.50,0,333.93,362.19,36.3,33.1,0.256,484149.9,484149.9,10560,0,0,0,L,1151911521,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972300,359085.00
08/07/2015 14:30,2,1.309,ACTIVE,213.06,347.46,59.975,1438972203,"201051344001203","174011321042388",29.32,22.00,0,330.93,366.70,38.9,35.6,0.309,208900.9,208900.9,9708,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972301,359086.00
08/07/2015 14:30,2,1.312,ACTIVE,212.16,348.36,59.965,1438972203,"201051344000646","174011321042388",29.14,21.80,0,326.42,365.80,38.8,35.6,0.318,205324.5,205324.5,9693,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972302,359087.00
08/07/2015 14:30,2,0.809,ACTIVE,214.64,428.61,59.970,1438972203,"274151322000068","174011321042388",39.86,27.50,0,334.24,437.63,33.0,30.0,0.203,389039.0,389039.0,10730,0,0,0,L,1151911521,1,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972303,359088.00
08/07/2015 14:30,2,1.273,ACTIVE,214.41,351.67,59.959,1438972203,"274151322000076","174011321042388",29.58,25.30,0,334.84,364.59,38.1,34.9,0.252,517007.1,517007.1,10976,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972304,359089.00
08/07/2015 14:30,2,1.334,ACTIVE,212.38,348.06,59.965,1438972203,"201051344000890","174011321042388",29.34,22.00,0,329.73,365.80,39.7,36.4,0.309,209966.7,209966.7,9707,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972305,359090.00
08/07/2015 14:30,2,1.266,ACTIVE,212.61,348.36,59.970,1438972203,"201051344000900","174011321042388",29.52,21.80,0,330.03,366.10,37.9,34.6,0.296,210791.4,210791.4,9737,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972306,359091.00
08/07/2015 14:30,2,1.309,ACTIVE,213.29,350.17,59.981,1438972203,"201051344000633","174011321042388",29.24,21.80,0,330.03,367.60,38.8,35.5,0.305,199745.4,199745.4,9730,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972307,359092.00
08/07/2015 14:30,2,1.291,ACTIVE,212.83,348.06,59.975,1438972203,"201051344000983","174011321042388",29.68,22.30,0,331.23,366.10,38.8,35.6,0.318,207704.8,207704.8,9720,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972307,359093.00
08/07/2015 14:30,2,1.281,ACTIVE,212.83,348.66,59.938,1438972203,"201051344000917","174011321042388",29.64,23.00,0,329.73,366.10,38.5,35.3,0.314,210496.4,210496.4,9729,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972308,359094.00
08/07/2015 14:30,2,1.285,ACTIVE,212.83,348.66,59.970,1438972203,"201051344000648","174011321042388",29.54,21.50,0,331.53,367.00,38.5,35.2,0.309,205789.2,205789.2,9721,0,0,0,L,1122011218,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972309,359095.00
08/07/2015 14:30,2,1.311,ACTIVE,212.61,348.66,59.991,1438972203,"201051344001093","174011321042388",29.48,22.30,0,330.03,365.80,39.1,35.8,0.296,208698.5,208698.5,9714,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972310,359096.00
08/07/2015 14:30,2,1.297,ACTIVE,213.06,348.66,59.975,1438972203,"201051344000645","174011321042388",29.10,22.50,0,331.53,366.40,38.3,35.1,0.301,206706.5,206706.5,9725,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972311,359097.00
08/07/2015 14:30,2,1.232,ACTIVE,213.29,353.77,59.949,1438972203,"274151322000085","174011321042388",29.16,24.50,0,335.14,363.09,36.4,33.2,0.243,486695.6,486695.6,10973,0,0,0,L,1151911521,1,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972312,359098.00
08/07/2015 14:30,2,1.307,ACTIVE,213.06,348.96,59.981,1438972203,"201051344000651","174011321042388",29.24,22.00,0,330.33,366.40,38.7,35.4,0.309,205964.2,205964.2,9701,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972313,359099.00
08/07/2015 14:30,2,1.295,ACTIVE,212.83,348.06,59.965,1438972203,"201051344000867","174011321042388",29.58,22.30,0,330.33,365.49,38.8,35.6,0.301,198625.5,198625.5,9723,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972314,359100.00
08/07/2015 14:30,2,1.299,ACTIVE,212.61,348.06,59.965,1438972203,"201051344001230","174011321042388",29.42,21.50,0,326.72,364.59,38.8,35.5,0.314,209609.5,209609.5,9731,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972315,359101.00
08/07/2015 14:30,2,1.299,ACTIVE,213.06,350.17,59.970,1438972203,"201051344000576","174011321042388",29.14,21.80,0,331.53,368.80,38.4,35.1,0.296,205859.8,205859.8,9741,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972316,359102.00
08/07/2015 14:30,2,1.311,ACTIVE,212.83,348.96,59.975,1438972203,"201051344000579","174011321042388",29.82,21.80,0,330.93,366.70,39.6,36.3,0.318,212749.5,212749.5,9699,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438972317,359103.00
08/07/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438972203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973083,359104.00
08/07/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438972203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973083,359105.00
08/07/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438972203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973083,359106.00
08/07/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438972203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973083,359107.00
08/07/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438972203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973083,359108.00
08/07/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438972203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973083,359109.00
08/07/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438972203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973083,359110.00
08/07/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438972203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973083,359111.00
08/07/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438972203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973083,359112.00
08/07/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438972203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973083,359113.00
08/07/2015 14:45,2,0.988,ACTIVE,212.16,344.45,59.986,1438973104,"201051344000955","174011321042388",29.10,22.30,0,330.03,366.40,29.1,26.2,0.239,211375.7,211375.7,9708,0,0,0,L,1122011218,1,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973179,359114.00
08/07/2015 14:45,2,0.947,ACTIVE,213.51,343.85,59.970,1438973104,"274151322000095","174011321042388",28.49,24.00,0,335.14,365.49,27.3,24.4,0.177,510941.1,510941.1,10612,0,0,0,L,1151911521,1,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973180,359115.00
08/07/2015 14:45,2,0.982,ACTIVE,212.16,344.45,59.965,1438973104,"201051344000868","174011321042388",29.06,21.30,0,331.23,367.90,29.0,26.0,0.225,198103.6,198103.6,9723,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973181,359116.00
08/07/2015 14:45,2,0.979,ACTIVE,213.06,345.96,59.981,1438973104,"201051344000853","174011321042388",29.00,21.50,0,334.84,370.30,28.8,25.8,0.221,204528.0,204528.0,9727,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973182,359117.00
08/07/2015 14:45,2,0.980,ACTIVE,212.61,345.66,59.975,1438973104,"201051344000582","174011321042388",28.73,22.00,0,333.03,367.90,28.6,25.6,0.217,203850.6,203850.6,9696,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973183,359118.00
08/07/2015 14:45,2,0.980,ACTIVE,212.38,345.36,59.981,1438973104,"201051344000469","174011321042388",29.10,21.00,0,331.83,367.90,28.9,26.0,0.239,199802.1,199802.1,9718,0,0,0,L,1122011218,1,121.55,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973184,359119.00
08/07/2015 14:45,2,0.982,ACTIVE,212.38,346.56,59.975,1438973104,"201051344000988","174011321042388",28.65,22.00,0,331.83,370.90,28.5,25.6,0.230,198979.4,198979.4,9706,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973185,359120.00
08/07/2015 14:45,2,0.975,ACTIVE,212.38,345.06,59.975,1438973104,"201051344001158","174011321042388",29.04,21.50,0,332.13,367.90,28.7,25.8,0.221,204722.3,204722.3,9706,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973185,359121.00
08/07/2015 14:45,2,1.000,ACTIVE,212.38,344.45,59.965,1438973104,"201051344001025","174011321042388",28.90,21.80,0,331.23,367.90,29.3,26.3,0.221,209014.9,209014.9,9701,0,0,0,L,1122011218,1,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973186,359122.00
08/07/2015 14:45,2,0.996,ACTIVE,212.61,345.06,59.981,1438973104,"201051344000569","174011321042388",28.88,22.00,0,331.83,368.20,29.2,26.2,0.230,212298.8,212298.8,9726,0,0,0,L,1122011218,1,121.55,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973187,359123.00
08/07/2015 14:45,2,0.627,ACTIVE,213.51,408.78,59.970,1438973104,"274151322000094","174011321042388",38.03,25.50,0,335.14,438.83,24.0,21.2,0.159,389792.1,389792.1,11120,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973188,359124.00
08/07/2015 14:45,2,0.994,ACTIVE,212.38,344.76,59.970,1438973104,"201051344000458","174011321042388",28.71,22.50,0,332.13,367.60,28.9,26.0,0.230,208009.0,208009.0,9716,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973189,359125.00
08/07/2015 14:45,2,0.930,ACTIVE,213.51,342.95,59.975,1438973104,"274151322000087","174011321042388",28.07,29.00,0,335.44,364.89,26.4,23.6,0.150,461463.9,461463.9,10549,0,0,0,L,1151911521,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973190,359126.00
08/07/2015 14:45,2,0.953,ACTIVE,213.29,349.56,59.975,1438973104,"274151322000052","174011321042388",28.63,25.00,0,334.54,365.19,27.7,24.8,0.186,493398.9,493398.9,10965,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973191,359127.00
08/07/2015 14:45,2,0.982,ACTIVE,212.61,345.06,59.970,1438973104,"201051344001145","174011321042388",29.26,21.50,0,331.53,367.60,29.1,26.2,0.225,213093.6,213093.6,9723,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973192,359128.00
08/07/2015 14:45,2,0.961,ACTIVE,212.61,345.36,59.975,1438973104,"201051344000685","174011321042388",29.12,21.80,0,330.33,366.70,28.4,25.5,0.230,211851.4,211851.4,9724,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973193,359129.00
08/07/2015 14:45,2,0.912,ACTIVE,213.29,349.56,59.996,1438973104,"274151322000088","174011321042388",28.07,24.50,0,334.84,365.19,25.9,23.1,0.172,473415.9,473415.9,10570,0,0,0,L,1151911521,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973194,359130.00
08/07/2015 14:45,2,0.979,ACTIVE,212.61,345.06,59.965,1438973104,"201051344000438","174011321042388",29.50,21.80,0,331.23,367.60,29.2,26.3,0.225,211860.3,211860.3,9695,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973195,359131.00
08/07/2015 14:45,2,1.002,ACTIVE,212.16,343.85,59.970,1438973104,"201051344001135","174011321042388",29.10,22.30,0,330.63,367.00,29.6,26.6,0.221,203341.1,203341.1,9679,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973196,359132.00
08/07/2015 14:45,2,1.027,ACTIVE,212.61,345.36,59.970,1438973104,"201051344000417","174011321042388",28.29,22.00,0,331.83,367.30,29.4,26.5,0.239,207050.6,207050.6,9696,0,0,0,L,1122011218,1,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973197,359133.00
08/07/2015 14:45,2,1.006,ACTIVE,211.93,344.15,59.965,1438973104,"201051344000594","174011321042388",29.08,21.80,0,330.03,367.00,29.6,26.7,0.230,208580.1,208580.1,9718,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973198,359134.00
08/07/2015 14:45,2,0.926,ACTIVE,213.29,342.05,59.965,1438973104,"274151322000083","174011321042388",28.59,24.30,0,334.84,365.80,26.8,24.0,0.172,489314.2,489314.2,10996,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973199,359135.00
08/07/2015 14:45,2,1.014,ACTIVE,212.61,345.66,59.965,1438973104,"201051344000585","174011321042388",29.18,22.00,0,331.23,369.10,30.0,27.0,0.225,208008.3,208008.3,9698,0,0,0,L,1122011218,1,121.55,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973200,359136.00
08/07/2015 14:45,2,0.928,ACTIVE,213.51,344.76,59.959,1438973104,"274151322000054","174011321042388",28.37,25.30,0,334.84,365.19,26.6,23.8,0.181,484157.0,484157.0,10561,0,0,0,L,1151911521,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973201,359137.00
08/07/2015 14:45,2,0.975,ACTIVE,212.83,343.85,59.965,1438973104,"201051344001203","174011321042388",29.24,21.80,0,332.43,368.50,28.9,26.0,0.221,208908.7,208908.7,9709,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973201,359138.00
08/07/2015 14:45,2,0.984,ACTIVE,212.16,343.85,59.965,1438973104,"201051344000646","174011321042388",29.06,21.50,0,330.03,367.00,29.0,26.0,0.225,205332.3,205332.3,9694,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973202,359139.00
08/07/2015 14:45,2,0.635,ACTIVE,213.96,401.56,59.959,1438973104,"274151322000068","174011321042388",37.67,27.30,0,334.84,441.24,24.1,21.4,0.141,389045.5,389045.5,10731,0,0,0,L,1151911521,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973203,359140.00
08/07/2015 14:45,2,0.936,ACTIVE,213.51,350.47,59.954,1438973104,"274151322000076","174011321042388",29.28,25.00,0,336.34,366.40,27.8,24.9,0.190,517014.6,517014.6,10977,0,0,0,L,1151911521,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973204,359141.00
08/07/2015 14:45,2,0.998,ACTIVE,212.38,343.85,59.965,1438973104,"201051344000890","174011321042388",29.20,21.80,0,330.63,367.30,29.6,26.6,0.225,209974.7,209974.7,9708,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973205,359142.00
08/07/2015 14:45,2,0.957,ACTIVE,212.16,344.45,59.970,1438973104,"201051344000900","174011321042388",28.80,21.50,0,331.23,367.00,28.0,25.1,0.217,210798.9,210798.9,9738,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973206,359143.00
08/07/2015 14:45,2,0.979,ACTIVE,212.61,345.96,59.959,1438973104,"201051344000633","174011321042388",28.96,21.50,0,333.03,369.40,28.7,25.8,0.221,199753.1,199753.1,9731,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973207,359144.00
08/07/2015 14:45,2,0.971,ACTIVE,212.38,344.15,59.965,1438973104,"201051344000983","174011321042388",29.42,22.00,0,332.43,367.30,29.0,26.0,0.230,207712.6,207712.6,9721,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973208,359145.00
08/07/2015 14:45,2,0.957,ACTIVE,212.38,345.06,59.959,1438973104,"201051344000917","174011321042388",29.22,23.00,0,331.23,367.30,28.4,25.5,0.217,210504.0,210504.0,9730,0,0,0,L,1122011218,1,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973209,359146.00
08/07/2015 14:45,2,0.967,ACTIVE,212.38,344.76,59.959,1438973104,"201051344000648","174011321042388",29.18,21.30,0,334.24,368.50,28.7,25.7,0.221,205796.9,205796.9,9722,0,0,0,L,1122011218,1,121.55,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973210,359147.00
08/07/2015 14:45,2,0.975,ACTIVE,212.38,345.06,59.959,1438973104,"201051344001093","174011321042388",29.24,22.30,0,330.93,367.30,28.9,26.0,0.217,208706.3,208706.3,9715,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973211,359148.00
08/07/2015 14:45,2,0.971,ACTIVE,212.83,345.06,59.965,1438973104,"201051344000645","174011321042388",28.59,22.30,0,332.13,367.60,28.2,25.3,0.225,206714.0,206714.0,9726,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973212,359149.00
08/07/2015 14:45,2,0.912,ACTIVE,213.06,347.16,59.965,1438973104,"274151322000085","174011321042388",28.41,24.50,0,336.04,364.89,26.3,23.4,0.168,486702.8,486702.8,10974,0,0,0,L,1151911521,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973212,359150.00
08/07/2015 14:45,2,0.975,ACTIVE,212.61,345.06,59.970,1438973104,"201051344000651","174011321042388",28.59,22.00,0,331.83,367.60,28.2,25.3,0.217,205971.9,205971.9,9702,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973213,359151.00
08/07/2015 14:45,2,0.961,ACTIVE,212.61,343.85,59.954,1438973104,"201051344000867","174011321042388",29.30,22.00,0,331.23,367.00,28.5,25.6,0.221,198633.2,198633.2,9724,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973214,359152.00
08/07/2015 14:45,2,0.965,ACTIVE,212.16,343.25,59.959,1438973104,"201051344001230","174011321042388",28.92,21.30,0,330.63,366.10,28.3,25.4,0.221,209617.2,209617.2,9732,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973215,359153.00
08/07/2015 14:45,2,0.955,ACTIVE,212.83,346.26,59.965,1438973104,"201051344000576","174011321042388",29.04,21.50,0,334.24,370.00,28.2,25.3,0.212,205867.4,205867.4,9742,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973216,359154.00
08/07/2015 14:45,2,0.984,ACTIVE,212.38,344.15,59.959,1438973104,"201051344000579","174011321042388",29.48,21.50,0,331.83,367.90,29.4,26.5,0.221,212757.4,212757.4,9700,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973217,359155.00
08/07/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438973104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973984,359156.00
08/07/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438973104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973984,359157.00
08/07/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438973104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973984,359158.00
08/07/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438973104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973984,359159.00
08/07/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438973104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973984,359160.00
08/07/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438973104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973984,359161.00
08/07/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438973104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973984,359162.00
08/07/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438973104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973984,359163.00
08/07/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438973104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973984,359164.00
08/07/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438973104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438973984,359165.00
08/07/2015 15:00,2,1.043,ACTIVE,212.38,344.76,59.996,1438974003,"201051344000955","174011321042388",29.28,21.80,0,330.93,361.29,31.0,28.0,0.247,211383.0,211383.0,9709,0,0,0,L,1122011218,1,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974078,359166.00
08/07/2015 15:00,2,0.994,ACTIVE,213.96,348.96,60.002,1438974003,"274151322000095","174011321042388",28.88,23.80,0,335.44,358.88,29.1,26.1,0.186,510947.9,510947.9,10613,0,0,0,L,1151911521,1,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974079,359167.00
08/07/2015 15:00,2,1.057,ACTIVE,212.61,344.76,59.975,1438974003,"201051344000868","174011321042388",28.73,20.70,0,331.23,361.89,30.8,27.8,0.234,198110.8,198110.8,9724,0,0,0,L,1122011218,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974080,359168.00
08/07/2015 15:00,2,1.027,ACTIVE,213.51,346.86,59.970,1438974003,"201051344000853","174011321042388",29.42,21.30,0,333.33,363.39,30.7,27.7,0.239,204535.2,204535.2,9728,0,0,0,L,1122011218,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974081,359169.00
08/07/2015 15:00,2,1.031,ACTIVE,213.29,345.96,60.002,1438974003,"201051344000582","174011321042388",28.88,21.80,0,333.33,362.19,30.2,27.3,0.225,203857.7,203857.7,9697,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974082,359170.00
