ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 15:00,2,1.023,ACTIVE,213.06,346.26,59.996,1438974003,"201051344000469","174011321042388",29.52,20.30,0,331.53,362.19,30.6,27.7,0.252,199809.3,199809.3,9719,0,0,0,L,1122011218,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974083,359171.00
08/07/2015 15:00,2,1.033,ACTIVE,212.83,347.46,59.996,1438974003,"201051344000988","174011321042388",28.88,21.80,0,332.13,363.69,30.2,27.3,0.239,198986.5,198986.5,9707,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974084,359172.00
08/07/2015 15:00,2,1.041,ACTIVE,213.06,346.26,59.991,1438974003,"201051344001158","174011321042388",28.90,21.00,0,333.33,362.79,30.5,27.5,0.243,204729.5,204729.5,9707,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974085,359173.00
08/07/2015 15:00,2,1.061,ACTIVE,212.61,344.76,60.002,1438974003,"201051344001025","174011321042388",28.78,21.50,0,331.83,362.79,31.0,28.0,0.234,209022.2,209022.2,9702,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974086,359174.00
08/07/2015 15:00,2,1.033,ACTIVE,213.06,346.26,59.996,1438974003,"201051344000569","174011321042388",29.42,21.80,0,333.03,362.49,30.8,27.8,0.243,212306.1,212306.1,9727,0,0,0,L,1122011218,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974087,359175.00
08/07/2015 15:00,2,0.648,ACTIVE,214.41,411.18,59.996,1438974003,"274151322000094","174011321042388",38.76,25.50,0,333.93,435.83,25.6,22.8,0.168,389798.0,389798.0,11121,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974087,359176.00
08/07/2015 15:00,2,1.037,ACTIVE,213.06,345.06,60.002,1438974003,"201051344000458","174011321042388",29.16,22.00,0,332.73,361.59,30.6,27.6,0.247,208016.2,208016.2,9717,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974088,359177.00
08/07/2015 15:00,2,0.977,ACTIVE,213.51,351.37,59.991,1438974003,"274151322000087","174011321042388",28.25,28.80,0,335.14,359.18,27.9,25.1,0.186,461470.4,461470.4,10550,0,0,0,L,1151911521,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974089,359178.00
08/07/2015 15:00,2,0.998,ACTIVE,213.96,347.76,59.986,1438974003,"274151322000052","174011321042388",28.75,25.00,0,334.24,358.88,29.1,26.2,0.194,493405.8,493405.8,10966,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974090,359179.00
08/07/2015 15:00,2,1.043,ACTIVE,213.06,345.66,60.002,1438974003,"201051344001145","174011321042388",28.90,21.30,0,333.33,362.79,30.6,27.6,0.247,213100.8,213100.8,9724,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974091,359180.00
08/07/2015 15:00,2,1.012,ACTIVE,213.06,345.66,59.996,1438974003,"201051344000685","174011321042388",29.08,21.80,0,331.83,361.29,29.9,26.9,0.243,211858.5,211858.5,9725,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974092,359181.00
08/07/2015 15:00,2,0.965,ACTIVE,213.51,344.76,60.002,1438974003,"274151322000088","174011321042388",28.07,24.50,0,334.84,358.28,27.4,24.5,0.168,473422.3,473422.3,10571,0,0,0,L,1151911521,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974094,359182.00
08/07/2015 15:00,2,1.023,ACTIVE,213.06,345.66,60.007,1438974003,"201051344000438","174011321042388",29.60,21.80,0,332.13,361.89,30.7,27.7,0.243,211867.5,211867.5,9696,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974095,359183.00
08/07/2015 15:00,2,1.055,ACTIVE,212.61,344.45,60.007,1438974003,"201051344001135","174011321042388",29.00,22.00,0,331.53,361.29,31.0,28.0,0.234,203348.4,203348.4,9680,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974096,359184.00
08/07/2015 15:00,2,1.053,ACTIVE,213.06,345.36,60.023,1438974003,"201051344000417","174011321042388",29.14,21.80,0,332.13,361.59,31.1,28.1,0.252,207057.9,207057.9,9697,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974096,359185.00
08/07/2015 15:00,2,1.064,ACTIVE,212.61,344.76,59.996,1438974003,"201051344000594","174011321042388",28.98,21.50,0,330.03,361.59,31.3,28.3,0.247,208587.5,208587.5,9719,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974097,359186.00
08/07/2015 15:00,2,0.965,ACTIVE,214.19,344.76,60.039,1438974003,"274151322000083","174011321042388",29.04,24.00,0,335.14,359.18,28.4,25.5,0.199,489321.0,489321.0,10997,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974098,359187.00
08/07/2015 15:00,2,1.061,ACTIVE,213.29,346.56,60.023,1438974003,"201051344000585","174011321042388",29.32,22.00,0,331.83,362.19,31.5,28.5,0.247,208015.8,208015.8,9699,0,0,0,L,1122011218,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974099,359188.00
08/07/2015 15:00,2,0.980,ACTIVE,213.29,350.77,59.975,1438974003,"274151322000054","174011321042388",28.49,25.30,0,334.54,359.48,28.3,25.4,0.186,484163.7,484163.7,10562,0,0,0,L,1151911521,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974100,359189.00
08/07/2015 15:00,2,1.045,ACTIVE,213.06,344.15,60.007,1438974003,"201051344001203","174011321042388",28.94,21.80,0,332.73,363.09,30.6,27.7,0.234,208915.9,208915.9,9710,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974101,359190.00
08/07/2015 15:00,2,1.025,ACTIVE,212.61,345.06,60.007,1438974003,"201051344000646","174011321042388",29.44,21.50,0,330.03,361.89,30.6,27.6,0.230,205339.5,205339.5,9695,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974102,359191.00
08/07/2015 15:00,2,0.658,ACTIVE,213.96,414.79,59.991,1438974003,"274151322000068","174011321042388",38.76,27.30,0,334.24,438.23,25.9,23.1,0.159,389051.6,389051.6,10732,0,0,0,L,1151911521,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974103,359192.00
08/07/2015 15:00,2,1.008,ACTIVE,213.96,350.17,60.007,1438974003,"274151322000076","174011321042388",29.06,25.00,0,336.04,359.18,29.6,26.7,0.199,517021.7,517021.7,10978,0,0,0,L,1151911521,1,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974104,359193.00
08/07/2015 15:00,2,1.047,ACTIVE,212.61,344.45,60.007,1438974003,"201051344000890","174011321042388",29.50,21.50,0,330.93,361.59,31.3,28.3,0.230,209982.1,209982.1,9709,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974105,359194.00
08/07/2015 15:00,2,1.010,ACTIVE,212.83,344.76,60.007,1438974003,"201051344000900","174011321042388",28.90,21.50,0,331.23,361.89,29.6,26.6,0.239,210805.9,210805.9,9739,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974106,359195.00
08/07/2015 15:00,2,1.027,ACTIVE,213.29,347.16,59.996,1438974003,"201051344000633","174011321042388",29.26,21.30,0,332.13,362.49,30.5,27.5,0.247,199760.3,199760.3,9732,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974106,359196.00
08/07/2015 15:00,2,1.033,ACTIVE,212.83,345.36,60.002,1438974003,"201051344000983","174011321042388",29.40,21.50,0,331.83,362.19,30.8,27.8,0.247,207719.8,207719.8,9722,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974107,359197.00
08/07/2015 15:00,2,1.018,ACTIVE,212.61,345.36,60.002,1438974003,"201051344000917","174011321042388",29.32,22.80,0,330.93,361.89,30.3,27.3,0.247,210511.2,210511.2,9731,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974108,359198.00
08/07/2015 15:00,2,1.035,ACTIVE,212.83,345.66,60.002,1438974003,"201051344000648","174011321042388",29.06,20.70,0,332.73,362.79,30.5,27.5,0.234,205804.1,205804.1,9723,0,0,0,L,1122011218,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974109,359199.00
08/07/2015 15:00,2,1.043,ACTIVE,212.83,346.26,60.028,1438974003,"201051344001093","174011321042388",29.12,22.00,0,331.23,361.89,30.8,27.8,0.243,208713.6,208713.6,9716,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974110,359200.00
08/07/2015 15:00,2,1.023,ACTIVE,213.06,345.96,60.012,1438974003,"201051344000645","174011321042388",29.04,22.00,0,333.93,362.19,30.1,27.1,0.243,206721.2,206721.2,9727,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974111,359201.00
08/07/2015 15:00,2,0.980,ACTIVE,213.29,345.06,59.996,1438974003,"274151322000085","174011321042388",28.57,24.50,0,336.04,358.28,28.4,25.5,0.177,486709.5,486709.5,10975,0,0,0,L,1151911521,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974112,359202.00
08/07/2015 15:00,2,1.031,ACTIVE,213.06,345.66,59.996,1438974003,"201051344000651","174011321042388",29.04,21.80,0,331.23,361.89,30.4,27.4,0.221,205979.1,205979.1,9703,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974113,359203.00
08/07/2015 15:00,2,1.031,ACTIVE,212.83,343.85,59.996,1438974003,"201051344000867","174011321042388",29.34,21.80,0,332.13,360.99,30.6,27.7,0.239,198640.5,198640.5,9725,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974114,359204.00
08/07/2015 15:00,2,1.023,ACTIVE,212.61,345.06,59.996,1438974003,"201051344001230","174011321042388",29.28,21.30,0,330.33,360.69,30.4,27.4,0.247,209624.4,209624.4,9733,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974115,359205.00
08/07/2015 15:00,2,1.027,ACTIVE,213.29,347.16,60.002,1438974003,"201051344000576","174011321042388",29.06,21.30,0,332.73,363.09,30.3,27.3,0.230,205874.5,205874.5,9743,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974116,359206.00
08/07/2015 15:00,2,1.057,ACTIVE,212.83,345.66,60.007,1438974003,"201051344000579","174011321042388",29.36,21.30,0,332.43,362.49,31.5,28.5,0.247,212764.8,212764.8,9701,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974117,359207.00
08/07/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438974003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974883,359208.00
08/07/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438974003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974883,359209.00
08/07/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438974003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974883,359210.00
08/07/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438974003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974883,359211.00
08/07/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438974003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974883,359212.00
08/07/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438974003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974883,359213.00
08/07/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438974003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974883,359214.00
08/07/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438974003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974883,359215.00
08/07/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438974003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974883,359216.00
08/07/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438974003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974883,359217.00
08/07/2015 15:15,2,1.174,ACTIVE,211.03,345.06,59.970,1438974903,"201051344000955","174011321042388",29.58,21.80,0,330.63,362.49,35.2,32.0,0.278,211391.0,211391.0,9710,0,0,0,L,1122011218,1,120.88,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974978,359218.00
08/07/2015 15:15,2,1.127,ACTIVE,212.16,343.25,59.965,1438974903,"274151322000095","174011321042388",29.06,23.80,0,335.44,360.38,33.2,30.1,0.221,510955.5,510955.5,10614,0,0,0,L,1151911521,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974979,359219.00
08/07/2015 15:15,2,1.184,ACTIVE,211.25,345.96,59.949,1438974903,"201051344000868","174011321042388",29.04,20.70,0,331.23,363.39,34.8,31.7,0.283,198118.8,198118.8,9725,0,0,0,L,1122011218,1,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974980,359220.00
08/07/2015 15:15,2,1.168,ACTIVE,212.16,347.46,59.959,1438974903,"201051344000853","174011321042388",29.24,21.00,0,334.54,365.19,34.7,31.5,0.274,204543.2,204543.2,9729,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974981,359221.00
08/07/2015 15:15,2,1.172,ACTIVE,211.93,346.26,59.970,1438974903,"201051344000582","174011321042388",28.82,21.50,0,333.33,363.99,34.2,31.1,0.278,203865.6,203865.6,9698,0,0,0,L,1122011218,1,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974982,359222.00
08/07/2015 15:15,2,1.188,ACTIVE,211.70,346.26,59.959,1438974903,"201051344000469","174011321042388",28.71,20.00,0,332.43,363.69,34.5,31.4,0.292,199817.3,199817.3,9720,0,0,0,L,1122011218,1,121.33,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974983,359223.00
08/07/2015 15:15,2,1.172,ACTIVE,210.57,345.66,59.981,1438974903,"201051344000988","174011321042388",28.88,21.50,0,332.13,365.49,34.3,31.1,0.287,198994.4,198994.4,9708,0,0,0,L,1122011218,1,120.88,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974984,359224.00
08/07/2015 15:15,2,1.168,ACTIVE,211.25,346.26,59.933,1438974903,"201051344001158","174011321042388",29.14,20.70,0,333.63,363.99,34.5,31.4,0.274,204737.4,204737.4,9708,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974985,359225.00
08/07/2015 15:15,2,1.182,ACTIVE,211.03,344.76,59.975,1438974903,"201051344001025","174011321042388",29.18,21.30,0,333.03,363.99,34.9,31.8,0.278,209030.3,209030.3,9703,0,0,0,L,1122011218,1,121.10,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974986,359226.00
08/07/2015 15:15,2,1.145,ACTIVE,211.48,346.56,59.959,1438974903,"201051344000569","174011321042388",29.86,21.50,0,331.83,363.99,34.7,31.5,0.270,212314.1,212314.1,9728,0,0,0,L,1122011218,1,121.10,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974987,359227.00
08/07/2015 15:15,2,0.727,ACTIVE,212.16,416.59,59.959,1438974903,"274151322000094","174011321042388",39.24,25.50,0,335.74,440.94,28.7,25.8,0.190,389804.5,389804.5,11122,0,0,0,L,1151911521,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974988,359228.00
08/07/2015 15:15,2,1.158,ACTIVE,211.25,345.06,59.938,1438974903,"201051344000458","174011321042388",29.30,21.80,0,332.13,363.09,34.4,31.3,0.278,208024.1,208024.1,9718,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974988,359229.00
08/07/2015 15:15,2,1.092,ACTIVE,212.38,342.05,59.970,1438974903,"274151322000087","174011321042388",28.65,28.80,0,334.84,360.69,31.6,28.6,0.203,461477.7,461477.7,10551,0,0,0,L,1151911521,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974989,359230.00
08/07/2015 15:15,2,1.127,ACTIVE,211.93,348.96,59.965,1438974903,"274151322000052","174011321042388",28.90,25.00,0,334.84,360.99,33.0,29.9,0.199,493413.4,493413.4,10967,0,0,0,L,1151911521,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974990,359231.00
08/07/2015 15:15,2,1.150,ACTIVE,211.48,345.66,59.965,1438974903,"201051344001145","174011321042388",29.58,21.00,0,332.13,363.99,34.5,31.4,0.265,213108.8,213108.8,9725,0,0,0,L,1122011218,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974991,359232.00
08/07/2015 15:15,2,1.137,ACTIVE,211.25,345.36,59.970,1438974903,"201051344000685","174011321042388",29.34,21.50,0,331.23,363.39,33.8,30.7,0.296,211866.3,211866.3,9726,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974992,359233.00
08/07/2015 15:15,2,1.076,ACTIVE,211.70,347.76,59.970,1438974903,"274151322000088","174011321042388",28.59,24.50,0,335.14,361.89,31.1,28.1,0.208,473429.5,473429.5,10572,0,0,0,L,1151911521,1,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974993,359234.00
08/07/2015 15:15,2,1.168,ACTIVE,211.48,345.96,59.965,1438974903,"201051344000438","174011321042388",29.26,21.50,0,331.23,363.99,34.6,31.5,0.283,211875.6,211875.6,9697,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974994,359235.00
08/07/2015 15:15,2,1.172,ACTIVE,211.03,344.45,59.954,1438974903,"201051344001135","174011321042388",29.32,21.80,0,331.23,363.39,34.9,31.7,0.270,203356.5,203356.5,9681,0,0,0,L,1122011218,1,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974995,359236.00
08/07/2015 15:15,2,1.188,ACTIVE,211.25,345.36,59.991,1438974903,"201051344000417","174011321042388",29.02,21.50,0,331.23,363.39,34.9,31.7,0.278,207066.0,207066.0,9698,0,0,0,L,1122011218,1,121.10,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974996,359237.00
08/07/2015 15:15,2,1.166,ACTIVE,210.80,345.06,59.965,1438974903,"201051344000594","174011321042388",29.54,21.30,0,329.13,363.69,34.9,31.8,0.278,208595.6,208595.6,9720,0,0,0,L,1122011218,1,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974997,359238.00
08/07/2015 15:15,2,1.096,ACTIVE,212.38,350.47,59.970,1438974903,"274151322000083","174011321042388",28.92,24.00,0,335.14,360.99,32.1,29.1,0.217,489328.4,489328.4,10998,0,0,0,L,1151911521,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974998,359239.00
08/07/2015 15:15,2,1.195,ACTIVE,211.48,345.66,59.965,1438974903,"201051344000585","174011321042388",29.06,21.80,0,332.43,363.99,35.2,32.0,0.278,208023.9,208023.9,9700,0,0,0,L,1122011218,1,120.88,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438974999,359240.00
08/07/2015 15:15,2,1.096,ACTIVE,211.93,348.06,59.975,1438974903,"274151322000054","174011321042388",28.78,25.00,0,334.54,360.38,32.0,28.9,0.221,484171.1,484171.1,10563,0,0,0,L,1151911521,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975000,359241.00
08/07/2015 15:15,2,1.168,ACTIVE,211.48,344.76,59.970,1438974903,"201051344001203","174011321042388",29.00,21.50,0,331.83,364.29,34.3,31.2,0.283,208923.9,208923.9,9711,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975001,359242.00
08/07/2015 15:15,2,1.154,ACTIVE,211.03,343.55,59.954,1438974903,"201051344000646","174011321042388",29.28,21.30,0,330.33,363.09,34.3,31.1,0.270,205347.5,205347.5,9696,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975002,359243.00
08/07/2015 15:15,2,0.732,ACTIVE,212.83,414.49,59.965,1438974903,"274151322000068","174011321042388",39.06,27.00,0,336.34,441.54,29.1,26.2,0.186,389058.3,389058.3,10733,0,0,0,L,1151911521,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975002,359244.00
08/07/2015 15:15,2,1.121,ACTIVE,212.61,343.85,59.959,1438974903,"274151322000076","174011321042388",29.50,24.80,0,336.94,362.79,33.5,30.4,0.230,517029.5,517029.5,10979,0,0,0,L,1151911521,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975003,359245.00
08/07/2015 15:15,2,1.184,ACTIVE,211.03,344.15,59.959,1438974903,"201051344000890","174011321042388",29.24,21.30,0,330.93,363.09,35.0,31.9,0.270,209990.3,209990.3,9710,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975004,359246.00
08/07/2015 15:15,2,1.121,ACTIVE,211.25,345.06,59.965,1438974903,"201051344000900","174011321042388",29.10,21.30,0,330.33,363.09,33.1,30.0,0.256,210813.6,210813.6,9740,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975005,359247.00
08/07/2015 15:15,2,1.158,ACTIVE,211.70,346.26,59.970,1438974903,"201051344000633","174011321042388",29.02,21.00,0,332.13,364.29,34.1,31.0,0.270,199768.3,199768.3,9733,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975006,359248.00
08/07/2015 15:15,2,1.141,ACTIVE,211.25,345.06,59.959,1438974903,"201051344000983","174011321042388",29.60,21.30,0,331.83,363.99,34.2,31.1,0.274,207727.9,207727.9,9723,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975007,359249.00
08/07/2015 15:15,2,1.145,ACTIVE,211.48,345.36,59.965,1438974903,"201051344000917","174011321042388",29.18,22.80,0,332.43,363.69,33.8,30.7,0.270,210519.1,210519.1,9732,0,0,0,L,1122011218,1,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975008,359250.00
08/07/2015 15:15,2,1.143,ACTIVE,211.25,345.36,59.975,1438974903,"201051344000648","174011321042388",29.30,20.70,0,333.63,364.29,34.0,30.8,0.278,205812.0,205812.0,9724,0,0,0,L,1122011218,1,121.10,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975009,359251.00
08/07/2015 15:15,2,1.160,ACTIVE,211.03,345.36,59.991,1438974903,"201051344001093","174011321042388",29.32,21.80,0,331.83,363.69,34.5,31.4,0.261,208721.7,208721.7,9717,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975010,359252.00
08/07/2015 15:15,2,1.135,ACTIVE,211.48,345.36,59.954,1438974903,"201051344000645","174011321042388",29.14,22.00,0,333.33,363.69,33.5,30.4,0.261,206729.0,206729.0,9728,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975011,359253.00
08/07/2015 15:15,2,1.092,ACTIVE,211.70,349.56,59.944,1438974903,"274151322000085","174011321042388",28.77,24.30,0,335.74,361.29,31.8,28.8,0.212,486716.9,486716.9,10976,0,0,0,L,1151911521,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975012,359254.00
08/07/2015 15:15,2,1.150,ACTIVE,211.25,345.06,59.965,1438974903,"201051344000651","174011321042388",29.08,21.50,0,333.03,363.39,33.9,30.8,0.274,205987.1,205987.1,9704,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975013,359255.00
08/07/2015 15:15,2,1.160,ACTIVE,211.25,344.76,59.959,1438974903,"201051344000867","174011321042388",28.86,21.50,0,332.13,362.79,34.0,30.9,0.261,198648.5,198648.5,9726,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975014,359256.00
08/07/2015 15:15,2,1.133,ACTIVE,210.80,344.45,59.981,1438974903,"201051344001230","174011321042388",29.52,20.70,0,330.03,361.89,33.9,30.8,0.278,209632.4,209632.4,9734,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975015,359257.00
08/07/2015 15:15,2,1.127,ACTIVE,211.25,345.96,59.959,1438974903,"201051344000576","174011321042388",29.34,21.00,0,332.73,364.59,33.5,30.4,0.261,205882.4,205882.4,9744,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975016,359258.00
08/07/2015 15:15,2,1.172,ACTIVE,210.80,344.45,59.944,1438974903,"201051344000579","174011321042388",29.32,21.00,0,333.03,363.99,34.8,31.7,0.270,212773.1,212773.1,9702,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975016,359259.00
08/07/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438974903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975783,359260.00
08/07/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438974903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975783,359261.00
08/07/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438974903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975783,359262.00
08/07/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438974903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975783,359263.00
08/07/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438974903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975783,359264.00
08/07/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438974903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975783,359265.00
08/07/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438974903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975783,359266.00
08/07/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438974903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975783,359267.00
08/07/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438974903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975783,359268.00
08/07/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438974903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975783,359269.00
08/07/2015 15:30,2,1.033,ACTIVE,210.80,342.65,59.965,1438975803,"201051344000955","174011321042388",29.18,21.50,0,327.32,361.59,30.6,27.6,0.239,211397.7,211397.7,9711,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975878,359270.00
08/07/2015 15:30,2,0.971,ACTIVE,212.16,341.15,59.970,1438975803,"274151322000095","174011321042388",29.10,23.30,0,330.63,357.98,28.6,25.7,0.186,510961.7,510961.7,10615,0,0,0,L,1151911521,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975879,359271.00
08/07/2015 15:30,2,1.041,ACTIVE,211.03,342.35,59.965,1438975803,"201051344000868","174011321042388",28.98,20.70,0,328.82,362.19,30.6,27.6,0.234,198125.4,198125.4,9726,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975880,359272.00
08/07/2015 15:30,2,1.023,ACTIVE,211.70,344.15,59.933,1438975803,"201051344000853","174011321042388",29.34,20.70,0,330.33,363.09,30.4,27.5,0.239,204549.8,204549.8,9730,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975881,359273.00
08/07/2015 15:30,2,1.023,ACTIVE,211.48,343.55,59.954,1438975803,"201051344000582","174011321042388",29.02,21.30,0,329.43,362.19,30.1,27.1,0.239,203872.1,203872.1,9699,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975882,359274.00
08/07/2015 15:30,2,1.027,ACTIVE,211.03,343.85,59.965,1438975803,"201051344000469","174011321042388",29.36,19.80,0,329.13,362.49,30.6,27.6,0.252,199823.9,199823.9,9721,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975883,359275.00
08/07/2015 15:30,2,1.021,ACTIVE,211.03,344.76,59.965,1438975803,"201051344000988","174011321042388",29.18,21.30,0,328.22,362.79,30.2,27.2,0.234,199000.9,199000.9,9709,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975884,359276.00
08/07/2015 15:30,2,1.025,ACTIVE,211.25,343.25,59.975,1438975803,"201051344001158","174011321042388",29.22,20.30,0,329.73,362.79,30.4,27.4,0.225,204743.9,204743.9,9709,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975884,359277.00
08/07/2015 15:30,2,1.043,ACTIVE,211.03,342.35,59.986,1438975803,"201051344001025","174011321042388",29.36,21.00,0,329.43,361.59,31.0,28.0,0.239,209036.9,209036.9,9704,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975886,359278.00
08/07/2015 15:30,2,1.053,ACTIVE,211.03,344.45,59.970,1438975803,"201051344000569","174011321042388",29.10,21.00,0,329.13,362.19,31.1,28.1,0.247,212320.7,212320.7,9729,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975887,359279.00
08/07/2015 15:30,2,0.635,ACTIVE,211.93,421.10,59.970,1438975803,"274151322000094","174011321042388",39.56,25.00,0,332.13,438.53,25.5,22.7,0.168,389809.9,389809.9,11123,0,0,0,L,1151911521,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975888,359280.00
08/07/2015 15:30,2,1.057,ACTIVE,211.03,342.95,59.996,1438975803,"201051344000458","174011321042388",28.92,21.50,0,330.03,361.89,30.9,27.9,0.252,208030.7,208030.7,9719,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975889,359281.00
08/07/2015 15:30,2,0.982,ACTIVE,211.48,346.56,59.938,1438975803,"274151322000087","174011321042388",28.35,28.30,0,332.73,356.78,28.2,25.3,0.186,461483.6,461483.6,10552,0,0,0,L,1151911521,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975890,359282.00
08/07/2015 15:30,2,1.010,ACTIVE,211.48,347.16,59.954,1438975803,"274151322000052","174011321042388",28.73,24.50,0,331.53,357.98,29.4,26.4,0.194,493419.6,493419.6,10968,0,0,0,L,1151911521,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975891,359283.00
08/07/2015 15:30,2,1.053,ACTIVE,211.03,342.05,59.965,1438975803,"201051344001145","174011321042388",29.20,20.70,0,330.03,361.59,31.2,28.2,0.243,213115.4,213115.4,9726,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975892,359284.00
08/07/2015 15:30,2,1.031,ACTIVE,211.25,342.95,59.965,1438975803,"201051344000685","174011321042388",29.22,21.00,0,327.32,361.89,30.6,27.6,0.274,211872.7,211872.7,9727,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975892,359285.00
08/07/2015 15:30,2,0.969,ACTIVE,211.93,344.45,59.975,1438975803,"274151322000088","174011321042388",28.47,24.30,0,332.13,356.78,27.9,25.0,0.172,473435.3,473435.3,10573,0,0,0,L,1151911521,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975893,359286.00
08/07/2015 15:30,2,1.057,ACTIVE,211.25,343.85,59.965,1438975803,"201051344000438","174011321042388",29.44,21.30,0,329.13,361.89,31.6,28.5,0.243,211882.2,211882.2,9698,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975894,359287.00
08/07/2015 15:30,2,1.076,ACTIVE,211.03,342.95,59.970,1438975803,"201051344001135","174011321042388",29.30,21.50,0,329.13,360.08,32.0,28.9,0.230,203363.2,203363.2,9682,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975895,359288.00
08/07/2015 15:30,2,1.090,ACTIVE,211.48,343.85,59.970,1438975803,"201051344000417","174011321042388",29.02,21.30,0,329.13,361.59,32.1,29.0,0.274,207072.7,207072.7,9699,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975896,359289.00
08/07/2015 15:30,2,1.082,ACTIVE,210.80,343.85,59.975,1438975803,"201051344000594","174011321042388",29.52,21.00,0,327.32,360.99,32.4,29.3,0.256,208602.3,208602.3,9721,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975897,359290.00
08/07/2015 15:30,2,1.012,ACTIVE,211.70,343.25,59.965,1438975803,"274151322000083","174011321042388",28.71,23.80,0,330.33,357.38,29.5,26.5,0.194,489334.4,489334.4,10999,0,0,0,L,1151911521,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975898,359291.00
08/07/2015 15:30,2,1.104,ACTIVE,211.48,344.76,59.975,1438975803,"201051344000585","174011321042388",29.38,21.30,0,329.13,361.89,32.9,29.8,0.261,208030.7,208030.7,9701,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975899,359292.00
08/07/2015 15:30,2,1.008,ACTIVE,212.38,343.25,59.965,1438975803,"274151322000054","174011321042388",28.90,24.80,0,332.73,356.48,29.4,26.5,0.203,484177.1,484177.1,10564,0,0,0,L,1151911521,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975900,359293.00
08/07/2015 15:30,2,1.092,ACTIVE,211.25,342.65,59.970,1438975803,"201051344001203","174011321042388",28.92,21.00,0,329.13,361.89,32.0,29.0,0.256,208930.5,208930.5,9712,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975901,359294.00
08/07/2015 15:30,2,1.078,ACTIVE,210.80,343.55,59.959,1438975803,"201051344000646","174011321042388",29.34,20.70,0,326.42,360.99,32.1,29.0,0.247,205354.1,205354.1,9697,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975902,359295.00
08/07/2015 15:30,2,0.695,ACTIVE,212.61,412.68,59.959,1438975803,"274151322000068","174011321042388",38.68,26.50,0,332.13,430.42,27.3,24.4,0.181,389063.8,389063.8,10734,0,0,0,L,1151911521,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975903,359296.00
08/07/2015 15:30,2,1.041,ACTIVE,212.83,341.45,59.965,1438975803,"274151322000076","174011321042388",29.56,24.30,0,331.83,357.68,31.2,28.2,0.203,517035.8,517035.8,10980,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975904,359297.00
08/07/2015 15:30,2,1.113,ACTIVE,210.80,342.35,59.970,1438975803,"201051344000890","174011321042388",29.40,21.00,0,328.82,360.69,33.2,30.1,0.256,209997.0,209997.0,9711,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975905,359298.00
08/07/2015 15:30,2,1.074,ACTIVE,211.03,342.65,59.965,1438975803,"201051344000900","174011321042388",29.12,21.00,0,328.52,360.99,31.7,28.7,0.239,210819.9,210819.9,9741,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975906,359299.00
08/07/2015 15:30,2,1.105,ACTIVE,211.48,344.45,59.959,1438975803,"201051344000633","174011321042388",29.08,20.70,0,329.13,362.49,32.6,29.6,0.265,199774.9,199774.9,9734,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975907,359300.00
08/07/2015 15:30,2,1.086,ACTIVE,211.25,343.25,59.959,1438975803,"201051344000983","174011321042388",29.86,21.00,0,329.13,361.29,32.9,29.8,0.261,207734.5,207734.5,9724,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975908,359301.00
08/07/2015 15:30,2,1.094,ACTIVE,211.25,343.55,59.954,1438975803,"201051344000917","174011321042388",29.28,22.30,0,328.82,361.89,32.5,29.4,0.252,210525.6,210525.6,9733,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975908,359302.00
08/07/2015 15:30,2,1.104,ACTIVE,211.25,343.55,59.965,1438975803,"201051344000648","174011321042388",29.44,20.30,0,330.03,362.19,32.9,29.8,0.265,205818.6,205818.6,9725,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975909,359303.00
08/07/2015 15:30,2,1.107,ACTIVE,211.48,344.45,59.965,1438975803,"201051344001093","174011321042388",29.54,21.50,0,328.82,360.99,33.2,30.1,0.265,208728.4,208728.4,9718,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975910,359304.00
08/07/2015 15:30,2,1.107,ACTIVE,211.93,345.06,59.965,1438975803,"201051344000645","174011321042388",29.18,21.80,0,329.73,361.59,32.7,29.6,0.261,206735.5,206735.5,9729,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975911,359305.00
08/07/2015 15:30,2,1.051,ACTIVE,212.16,347.16,59.981,1438975803,"274151322000085","174011321042388",28.94,24.00,0,334.24,356.18,30.8,27.8,0.181,486722.9,486722.9,10977,0,0,0,L,1151911521,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975912,359306.00
08/07/2015 15:30,2,1.119,ACTIVE,211.48,343.85,59.996,1438975803,"201051344000651","174011321042388",29.24,21.30,0,329.43,360.99,33.1,30.1,0.265,205993.6,205993.6,9705,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975913,359307.00
08/07/2015 15:30,2,1.123,ACTIVE,211.25,342.95,60.002,1438975803,"201051344000867","174011321042388",29.38,21.30,0,329.43,360.08,33.5,30.4,0.261,198655.1,198655.1,9727,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975914,359308.00
08/07/2015 15:30,2,1.129,ACTIVE,211.03,342.95,59.965,1438975803,"201051344001230","174011321042388",29.10,20.30,0,327.92,359.48,33.3,30.2,0.274,209638.9,209638.9,9735,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975915,359309.00
08/07/2015 15:30,2,1.127,ACTIVE,211.93,345.96,59.965,1438975803,"201051344000576","174011321042388",29.16,20.70,0,330.03,361.89,33.3,30.2,0.270,205888.9,205888.9,9745,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975916,359310.00
08/07/2015 15:30,2,1.139,ACTIVE,211.25,344.45,59.949,1438975803,"201051344000579","174011321042388",29.86,20.70,0,330.03,360.99,34.5,31.4,0.278,212779.8,212779.8,9703,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438975917,359311.00
08/07/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438975803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976683,359312.00
08/07/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438975803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976683,359313.00
08/07/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438975803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976683,359314.00
08/07/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438975803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976683,359315.00
08/07/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438975803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976683,359316.00
08/07/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438975803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976683,359317.00
08/07/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438975803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976683,359318.00
