ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438975803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976683,359319.00
08/07/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438975803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976683,359320.00
08/07/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438975803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976683,359321.00
08/07/2015 15:45,2,0.752,ACTIVE,211.25,339.34,59.981,1438976703,"201051344000955","174011321042388",28.98,21.50,0,327.92,360.38,22.1,19.4,0.155,211404.6,211404.6,9712,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976778,359322.00
08/07/2015 15:45,2,0.680,ACTIVE,212.16,341.75,59.975,1438976703,"274151322000095","174011321042388",28.73,23.00,0,333.03,357.98,19.8,17.2,0.110,510968.2,510968.2,10616,0,0,0,L,1151911521,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976779,359323.00
08/07/2015 15:45,2,0.736,ACTIVE,211.25,340.25,59.981,1438976703,"201051344000868","174011321042388",28.98,20.30,0,327.62,361.59,21.7,19.0,0.168,198132.3,198132.3,9727,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976780,359324.00
08/07/2015 15:45,2,0.732,ACTIVE,211.93,341.45,59.981,1438976703,"201051344000853","174011321042388",28.80,20.70,0,330.93,362.79,21.4,18.7,0.159,204556.6,204556.6,9731,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976781,359325.00
08/07/2015 15:45,2,0.732,ACTIVE,211.93,340.85,59.970,1438976703,"201051344000582","174011321042388",28.59,21.30,0,328.52,361.29,21.2,18.6,0.168,203878.9,203878.9,9700,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976782,359326.00
08/07/2015 15:45,2,0.738,ACTIVE,211.48,340.25,59.975,1438976703,"201051344000469","174011321042388",28.82,19.80,0,329.43,361.59,21.6,18.9,0.168,199830.8,199830.8,9722,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976783,359327.00
08/07/2015 15:45,2,0.725,ACTIVE,211.25,341.45,59.965,1438976703,"201051344000988","174011321042388",28.47,21.00,0,329.43,363.39,20.9,18.3,0.155,199007.6,199007.6,9710,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976784,359328.00
08/07/2015 15:45,2,0.721,ACTIVE,211.48,339.95,59.996,1438976703,"201051344001158","174011321042388",28.73,20.30,0,328.22,361.89,21.0,18.3,0.159,204750.7,204750.7,9710,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976785,359329.00
08/07/2015 15:45,2,0.725,ACTIVE,211.25,339.04,59.959,1438976703,"201051344001025","174011321042388",29.32,21.00,0,329.43,362.19,21.6,18.9,0.159,209043.9,209043.9,9705,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976785,359330.00
08/07/2015 15:45,2,0.734,ACTIVE,211.70,339.95,59.975,1438976703,"201051344000569","174011321042388",29.00,21.30,0,329.43,362.19,21.6,18.9,0.164,212327.6,212327.6,9730,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976786,359331.00
08/07/2015 15:45,2,0.438,ACTIVE,212.83,408.78,59.970,1438976703,"274151322000094","174011321042388",38.41,24.80,0,333.33,436.13,17.1,14.5,0.106,389815.5,389815.5,11124,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976787,359332.00
08/07/2015 15:45,2,0.730,ACTIVE,211.70,339.65,59.975,1438976703,"201051344000458","174011321042388",28.65,21.50,0,327.92,361.29,21.2,18.6,0.155,208037.5,208037.5,9720,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976788,359333.00
08/07/2015 15:45,2,0.670,ACTIVE,212.61,342.05,59.965,1438976703,"274151322000087","174011321042388",27.65,28.00,0,333.33,358.28,18.8,16.2,0.115,461489.8,461489.8,10553,0,0,0,L,1151911521,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976789,359334.00
08/07/2015 15:45,2,0.688,ACTIVE,212.16,340.25,59.970,1438976703,"274151322000052","174011321042388",28.21,24.30,0,333.03,357.98,19.6,17.0,0.128,493426.1,493426.1,10969,0,0,0,L,1151911521,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976790,359335.00
08/07/2015 15:45,2,0.709,ACTIVE,211.70,339.65,59.981,1438976703,"201051344001145","174011321042388",29.08,20.70,0,327.92,362.19,20.9,18.2,0.155,213122.2,213122.2,9727,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976791,359336.00
08/07/2015 15:45,2,0.697,ACTIVE,211.93,339.65,59.975,1438976703,"201051344000685","174011321042388",28.61,21.00,0,328.52,360.99,20.2,17.6,0.159,211879.3,211879.3,9728,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976792,359337.00
08/07/2015 15:45,2,0.637,ACTIVE,212.16,341.45,59.970,1438976703,"274151322000088","174011321042388",27.85,24.00,0,333.03,358.28,17.9,15.4,0.115,473441.3,473441.3,10574,0,0,0,L,1151911521,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976793,359338.00
08/07/2015 15:45,2,0.709,ACTIVE,211.70,339.34,59.970,1438976703,"201051344000438","174011321042388",29.14,21.00,0,328.22,361.59,21.0,18.3,0.159,211889.1,211889.1,9699,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976794,359339.00
08/07/2015 15:45,2,0.725,ACTIVE,211.48,338.74,59.981,1438976703,"201051344001135","174011321042388",28.78,21.50,0,328.82,360.99,21.2,18.5,0.137,203370.1,203370.1,9683,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976795,359340.00
08/07/2015 15:45,2,0.736,ACTIVE,211.70,339.65,59.986,1438976703,"201051344000417","174011321042388",28.73,21.30,0,330.03,361.29,21.5,18.8,0.164,207079.7,207079.7,9700,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976796,359341.00
08/07/2015 15:45,2,0.727,ACTIVE,211.03,339.04,59.981,1438976703,"201051344000594","174011321042388",28.61,21.00,0,327.62,361.29,21.1,18.4,0.146,208609.2,208609.2,9722,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976797,359342.00
08/07/2015 15:45,2,0.656,ACTIVE,212.38,340.55,59.986,1438976703,"274151322000083","174011321042388",27.85,23.50,0,332.43,357.98,18.5,15.9,0.115,489340.7,489340.7,11000,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976798,359343.00
08/07/2015 15:45,2,0.725,ACTIVE,211.70,340.25,59.981,1438976703,"201051344000585","174011321042388",29.00,21.50,0,328.22,362.19,21.4,18.7,0.150,208037.8,208037.8,9702,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976799,359344.00
08/07/2015 15:45,2,0.643,ACTIVE,212.16,339.34,59.981,1438976703,"274151322000054","174011321042388",27.93,24.50,0,332.43,357.98,18.1,15.6,0.119,484183.3,484183.3,10565,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976800,359345.00
08/07/2015 15:45,2,0.695,ACTIVE,211.70,339.04,59.981,1438976703,"201051344001203","174011321042388",28.80,21.00,0,330.63,362.19,20.3,17.7,0.141,208937.3,208937.3,9713,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976800,359346.00
08/07/2015 15:45,2,0.707,ACTIVE,211.03,338.44,59.986,1438976703,"201051344000646","174011321042388",28.49,20.70,0,327.32,361.29,20.4,17.8,0.141,205360.9,205360.9,9698,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976801,359347.00
08/07/2015 15:45,2,0.432,ACTIVE,213.51,409.68,59.975,1438976703,"274151322000068","174011321042388",38.66,26.50,0,335.74,438.53,17.1,14.5,0.093,389069.5,389069.5,10735,0,0,0,L,1151911521,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976802,359348.00
08/07/2015 15:45,2,0.646,ACTIVE,212.83,342.95,59.970,1438976703,"274151322000076","174011321042388",28.86,24.30,0,334.54,358.58,18.9,16.3,0.110,517042.4,517042.4,10981,0,0,0,L,1151911521,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976803,359349.00
08/07/2015 15:45,2,0.721,ACTIVE,211.25,338.44,59.970,1438976703,"201051344000890","174011321042388",28.63,21.00,0,329.13,361.29,20.9,18.2,0.146,210004.0,210004.0,9712,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976804,359350.00
08/07/2015 15:45,2,0.654,ACTIVE,211.25,339.65,59.944,1438976703,"201051344000900","174011321042388",28.75,20.70,0,327.32,361.59,19.1,16.5,0.146,210826.5,210826.5,9742,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976805,359351.00
08/07/2015 15:45,2,0.672,ACTIVE,211.70,340.55,59.975,1438976703,"201051344000633","174011321042388",29.26,20.70,0,327.62,362.79,19.9,17.3,0.128,199781.7,199781.7,9735,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976806,359352.00
08/07/2015 15:45,2,0.686,ACTIVE,211.48,337.84,59.996,1438976703,"201051344000983","174011321042388",29.14,21.00,0,329.73,361.59,20.3,17.7,0.137,207741.3,207741.3,9725,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976807,359353.00
08/07/2015 15:45,2,0.674,ACTIVE,211.70,339.34,59.970,1438976703,"201051344000917","174011321042388",28.94,22.30,0,327.62,361.59,19.8,17.2,0.141,210532.3,210532.3,9734,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976808,359354.00
08/07/2015 15:45,2,0.703,ACTIVE,211.70,338.44,59.981,1438976703,"201051344000648","174011321042388",28.23,20.30,0,328.52,362.49,20.1,17.5,0.133,205825.3,205825.3,9726,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976809,359355.00
08/07/2015 15:45,2,0.701,ACTIVE,211.48,339.65,59.970,1438976703,"201051344001093","174011321042388",28.67,21.50,0,328.82,361.89,20.4,17.8,0.159,208735.2,208735.2,9719,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976810,359356.00
08/07/2015 15:45,2,0.674,ACTIVE,211.93,339.65,59.996,1438976703,"201051344000645","174011321042388",28.55,21.50,0,330.63,361.59,19.5,16.9,0.150,206742.1,206742.1,9730,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976810,359357.00
08/07/2015 15:45,2,0.635,ACTIVE,212.16,337.84,59.970,1438976703,"274151322000085","174011321042388",27.85,23.80,0,333.93,357.68,18.0,15.4,0.097,486729.2,486729.2,10978,0,0,0,L,1151911521,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976812,359358.00
08/07/2015 15:45,2,0.676,ACTIVE,211.70,339.65,59.981,1438976703,"201051344000651","174011321042388",28.88,21.30,0,330.03,361.89,19.8,17.2,0.137,206000.3,206000.3,9706,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976813,359359.00
08/07/2015 15:45,2,0.686,ACTIVE,211.48,337.24,59.970,1438976703,"201051344000867","174011321042388",28.77,21.30,0,329.13,360.99,20.0,17.4,0.146,198661.8,198661.8,9728,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976813,359360.00
08/07/2015 15:45,2,0.688,ACTIVE,211.25,337.84,59.975,1438976703,"201051344001230","174011321042388",28.57,20.30,0,328.52,360.08,19.9,17.3,0.137,209645.7,209645.7,9736,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976814,359361.00
08/07/2015 15:45,2,0.682,ACTIVE,211.70,339.65,59.970,1438976703,"201051344000576","174011321042388",28.67,20.70,0,330.33,362.49,19.8,17.2,0.146,205895.6,205895.6,9746,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976815,359362.00
08/07/2015 15:45,2,0.705,ACTIVE,211.25,338.44,59.975,1438976703,"201051344000579","174011321042388",29.28,20.70,0,329.43,361.59,21.0,18.3,0.133,212786.8,212786.8,9704,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438976816,359363.00
08/07/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438976703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977583,359364.00
08/07/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438976703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977583,359365.00
08/07/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438976703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977583,359366.00
08/07/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438976703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977583,359367.00
08/07/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438976703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977583,359368.00
08/07/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438976703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977583,359369.00
08/07/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438976703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977583,359370.00
08/07/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438976703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977583,359371.00
08/07/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438976703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977583,359372.00
08/07/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438976703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977583,359373.00
08/07/2015 16:00,2,0.822,ACTIVE,211.25,339.65,59.965,1438977604,"201051344000955","174011321042388",29.22,21.30,0,327.92,351.37,24.4,21.6,0.181,211409.1,211409.1,9713,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977680,359374.00
08/07/2015 16:00,2,0.770,ACTIVE,212.61,342.65,59.981,1438977604,"274151322000095","174011321042388",28.31,22.80,0,331.53,351.07,22.1,19.4,0.137,510972.1,510972.1,10617,0,0,0,L,1151911521,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977681,359375.00
08/07/2015 16:00,2,0.809,ACTIVE,211.48,339.95,59.965,1438977604,"201051344000868","174011321042388",28.94,20.30,0,328.82,351.97,23.7,21.0,0.172,198136.8,198136.8,9728,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977681,359376.00
08/07/2015 16:00,2,0.793,ACTIVE,212.16,342.05,59.959,1438977604,"201051344000853","174011321042388",29.10,20.30,0,330.03,352.87,23.4,20.7,0.172,204561.0,204561.0,9732,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977682,359377.00
08/07/2015 16:00,2,0.799,ACTIVE,212.16,341.15,59.975,1438977604,"201051344000582","174011321042388",28.92,21.30,0,328.82,351.97,23.4,20.7,0.190,203883.2,203883.2,9701,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977683,359378.00
08/07/2015 16:00,2,0.781,ACTIVE,211.70,340.55,59.965,1438977604,"201051344000469","174011321042388",29.58,19.80,0,327.92,352.27,23.4,20.7,0.194,199835.2,199835.2,9723,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977684,359379.00
08/07/2015 16:00,2,0.803,ACTIVE,211.70,341.75,59.959,1438977604,"201051344000988","174011321042388",28.25,21.00,0,327.62,353.47,23.0,20.3,0.199,199011.9,199011.9,9711,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977685,359380.00
08/07/2015 16:00,2,0.793,ACTIVE,211.70,341.15,59.975,1438977604,"201051344001158","174011321042388",28.80,20.00,0,327.92,351.97,23.2,20.5,0.164,204755.1,204755.1,9711,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977686,359381.00
08/07/2015 16:00,2,0.814,ACTIVE,211.48,340.55,59.970,1438977604,"201051344001025","174011321042388",28.82,20.70,0,329.13,353.47,23.9,21.1,0.177,209048.3,209048.3,9706,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977687,359382.00
08/07/2015 16:00,2,0.797,ACTIVE,211.48,340.25,59.944,1438977604,"201051344000569","174011321042388",29.12,21.00,0,328.52,352.57,23.5,20.8,0.177,212332.0,212332.0,9731,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977688,359383.00
08/07/2015 16:00,2,0.502,ACTIVE,212.61,401.86,59.986,1438977604,"274151322000094","174011321042388",37.51,24.80,0,334.24,422.30,19.1,16.5,0.133,389818.9,389818.9,11125,0,0,0,L,1151911521,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977689,359384.00
08/07/2015 16:00,2,0.785,ACTIVE,211.48,339.04,59.986,1438977604,"201051344000458","174011321042388",29.26,21.30,0,328.52,351.37,23.4,20.6,0.181,208041.9,208041.9,9721,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977690,359385.00
08/07/2015 16:00,2,0.750,ACTIVE,212.61,342.95,59.965,1438977604,"274151322000087","174011321042388",27.67,27.80,0,331.53,350.77,21.0,18.3,0.119,461493.6,461493.6,10554,0,0,0,L,1151911521,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977691,359386.00
08/07/2015 16:00,2,0.766,ACTIVE,211.70,340.25,59.959,1438977604,"274151322000052","174011321042388",28.19,24.00,0,330.33,350.77,21.9,19.2,0.137,493430.1,493430.1,10970,0,0,0,L,1151911521,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977691,359387.00
08/07/2015 16:00,2,0.789,ACTIVE,211.48,339.65,59.965,1438977604,"201051344001145","174011321042388",29.02,20.30,0,329.13,352.57,23.2,20.5,0.168,213126.6,213126.6,9728,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977692,359388.00
08/07/2015 16:00,2,0.771,ACTIVE,211.70,339.95,59.965,1438977604,"201051344000685","174011321042388",28.80,21.00,0,327.92,351.97,22.5,19.8,0.164,211883.6,211883.6,9729,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977693,359389.00
08/07/2015 16:00,2,0.717,ACTIVE,211.48,339.95,59.959,1438977604,"274151322000088","174011321042388",27.69,23.80,0,330.03,351.07,20.1,17.5,0.110,473445.0,473445.0,10575,0,0,0,L,1151911521,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977694,359390.00
08/07/2015 16:00,2,0.789,ACTIVE,211.70,339.65,59.954,1438977604,"201051344000438","174011321042388",29.04,20.70,0,327.32,352.27,23.2,20.5,0.168,211893.5,211893.5,9700,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977695,359391.00
08/07/2015 16:00,2,0.803,ACTIVE,211.25,339.04,59.970,1438977604,"201051344001135","174011321042388",28.71,21.30,0,328.22,352.27,23.4,20.7,0.168,203374.6,203374.6,9684,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977696,359392.00
08/07/2015 16:00,2,0.803,ACTIVE,211.70,340.25,59.965,1438977604,"201051344000417","174011321042388",29.02,21.00,0,328.52,352.27,23.6,20.9,0.172,207084.3,207084.3,9701,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977697,359393.00
08/07/2015 16:00,2,0.783,ACTIVE,211.25,339.65,59.965,1438977604,"201051344000594","174011321042388",29.34,20.70,0,327.62,351.97,23.3,20.6,0.172,208613.7,208613.7,9723,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977698,359394.00
08/07/2015 16:00,2,0.729,ACTIVE,212.83,342.35,59.959,1438977604,"274151322000083","174011321042388",28.07,23.30,0,330.03,350.47,20.8,18.1,0.150,489344.6,489344.6,11001,0,0,0,L,1151911521,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977699,359395.00
08/07/2015 16:00,2,0.809,ACTIVE,211.93,341.15,59.965,1438977604,"201051344000585","174011321042388",28.80,21.30,0,328.22,351.97,23.6,20.9,0.186,208042.4,208042.4,9703,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977700,359396.00
08/07/2015 16:00,2,0.723,ACTIVE,212.38,342.05,59.959,1438977604,"274151322000054","174011321042388",28.13,24.30,0,330.33,351.07,20.6,17.9,0.133,484187.2,484187.2,10566,0,0,0,L,1151911521,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977701,359397.00
08/07/2015 16:00,2,0.785,ACTIVE,211.70,338.44,59.996,1438977604,"201051344001203","174011321042388",28.57,21.00,0,328.22,352.87,22.7,20.0,0.164,208941.7,208941.7,9714,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977702,359398.00
08/07/2015 16:00,2,0.773,ACTIVE,211.25,339.04,59.965,1438977604,"201051344000646","174011321042388",29.12,20.70,0,327.02,351.97,22.8,20.1,0.168,205365.3,205365.3,9699,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977703,359399.00
08/07/2015 16:00,2,0.502,ACTIVE,213.74,404.57,59.959,1438977604,"274151322000068","174011321042388",37.79,26.30,0,335.14,424.71,19.3,16.7,0.115,389073.1,389073.1,10736,0,0,0,L,1151911521,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977704,359400.00
08/07/2015 16:00,2,0.744,ACTIVE,213.29,343.55,59.959,1438977604,"274151322000076","174011321042388",28.90,24.00,0,331.83,351.37,21.8,19.1,0.137,517046.5,517046.5,10982,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977705,359401.00
08/07/2015 16:00,2,0.801,ACTIVE,211.48,339.65,59.938,1438977604,"201051344000890","174011321042388",29.06,20.70,0,326.42,351.67,23.6,20.9,0.168,210008.6,210008.6,9713,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977706,359402.00
08/07/2015 16:00,2,0.729,ACTIVE,211.70,340.25,59.949,1438977604,"201051344000900","174011321042388",29.32,20.70,0,326.72,351.37,21.7,19.0,0.172,210830.6,210830.6,9743,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977706,359403.00
08/07/2015 16:00,2,0.789,ACTIVE,211.93,341.15,59.944,1438977604,"201051344000633","174011321042388",28.37,20.30,0,328.22,353.17,22.7,20.0,0.177,199786.0,199786.0,9736,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977707,359404.00
08/07/2015 16:00,2,0.785,ACTIVE,211.70,339.34,59.933,1438977604,"201051344000983","174011321042388",28.90,20.70,0,327.92,351.67,23.0,20.3,0.172,207745.7,207745.7,9726,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977708,359405.00
08/07/2015 16:00,2,0.779,ACTIVE,211.70,340.25,59.965,1438977604,"201051344000917","174011321042388",28.98,22.00,0,328.52,351.67,22.9,20.2,0.177,210536.6,210536.6,9735,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977709,359406.00
08/07/2015 16:00,2,0.783,ACTIVE,211.93,340.55,59.970,1438977604,"201051344000648","174011321042388",29.12,20.00,0,329.13,351.97,23.1,20.4,0.186,205829.8,205829.8,9727,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977710,359407.00
08/07/2015 16:00,2,0.809,ACTIVE,211.48,341.15,59.965,1438977604,"201051344001093","174011321042388",28.77,21.30,0,327.92,351.97,23.6,20.9,0.168,208739.7,208739.7,9720,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977711,359408.00
08/07/2015 16:00,2,0.775,ACTIVE,211.93,340.55,59.954,1438977604,"201051344000645","174011321042388",28.92,21.30,0,327.92,351.97,22.8,20.0,0.164,206746.4,206746.4,9731,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977712,359409.00
08/07/2015 16:00,2,0.762,ACTIVE,212.61,341.45,59.949,1438977604,"274151322000085","174011321042388",27.87,23.50,0,330.63,350.47,21.5,18.8,0.137,486733.1,486733.1,10979,0,0,0,L,1151911521,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977713,359410.00
08/07/2015 16:00,2,0.807,ACTIVE,211.93,340.55,59.954,1438977604,"201051344000651","174011321042388",28.63,21.00,0,328.82,352.57,23.4,20.7,0.172,206004.7,206004.7,9707,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977714,359411.00
08/07/2015 16:00,2,0.805,ACTIVE,211.93,339.65,59.981,1438977604,"201051344000867","174011321042388",28.90,21.00,0,327.32,351.67,23.6,20.8,0.172,198666.3,198666.3,9729,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977715,359412.00
08/07/2015 16:00,2,0.812,ACTIVE,211.48,340.25,59.959,1438977604,"201051344001230","174011321042388",28.75,20.30,0,326.72,350.77,23.6,20.9,0.168,209650.1,209650.1,9737,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977715,359413.00
08/07/2015 16:00,2,0.787,ACTIVE,212.16,341.15,59.954,1438977604,"201051344000576","174011321042388",29.24,20.30,0,328.52,352.87,23.4,20.6,0.172,205900.0,205900.0,9747,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977716,359414.00
08/07/2015 16:00,2,0.838,ACTIVE,211.70,340.85,59.949,1438977604,"201051344000579","174011321042388",29.10,20.30,0,328.52,352.27,24.7,21.9,0.172,212791.4,212791.4,9705,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438977718,359415.00
08/07/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438977604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978484,359416.00
08/07/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438977604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978484,359417.00
08/07/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438977604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978484,359418.00
08/07/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438977604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978484,359419.00
08/07/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438977604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978484,359420.00
08/07/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438977604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978484,359421.00
08/07/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438977604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978484,359422.00
08/07/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438977604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978484,359423.00
08/07/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438977604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978484,359424.00
08/07/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438977604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978484,359425.00
08/07/2015 16:15,2,1.203,ACTIVE,213.29,348.06,59.954,1438978503,"201051344000955","174011321042388",29.42,21.30,0,326.42,363.99,35.9,32.7,0.287,211415.3,211415.3,9714,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978578,359426.00
08/07/2015 16:15,2,1.148,ACTIVE,214.64,349.26,59.954,1438978503,"274151322000095","174011321042388",28.82,22.80,0,331.23,363.09,33.5,30.4,0.221,510977.8,510977.8,10618,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978579,359427.00
08/07/2015 16:15,2,1.203,ACTIVE,213.74,347.46,59.959,1438978503,"201051344000868","174011321042388",29.12,20.30,0,328.22,364.89,35.6,32.4,0.270,198142.8,198142.8,9729,0,0,0,L,1122011218,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978580,359428.00
08/07/2015 16:15,2,1.184,ACTIVE,214.64,348.36,59.970,1438978503,"201051344000853","174011321042388",29.42,20.30,0,329.73,368.20,35.2,32.1,0.274,204567.0,204567.0,9733,0,0,0,L,1122011218,1,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978581,359429.00
08/07/2015 16:15,2,1.178,ACTIVE,214.41,348.66,59.996,1438978503,"201051344000582","174011321042388",28.78,21.00,0,329.43,365.80,34.4,31.2,0.274,203889.2,203889.2,9702,0,0,0,L,1122011218,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978582,359430.00
08/07/2015 16:15,2,1.145,ACTIVE,213.74,347.76,59.959,1438978503,"201051344000469","174011321042388",29.88,19.80,0,329.13,365.80,34.7,31.6,0.274,199841.2,199841.2,9724,0,0,0,L,1122011218,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978582,359431.00
08/07/2015 16:15,2,1.158,ACTIVE,213.74,348.96,59.959,1438978503,"201051344000988","174011321042388",29.20,21.00,0,327.62,368.20,34.3,31.2,0.287,199017.9,199017.9,9712,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978583,359432.00
08/07/2015 16:15,2,1.164,ACTIVE,213.96,348.36,59.954,1438978503,"201051344001158","174011321042388",28.94,20.00,0,329.73,365.80,34.1,31.0,0.278,204761.0,204761.0,9712,0,0,0,L,1122011218,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978584,359433.00
08/07/2015 16:15,2,1.160,ACTIVE,213.74,346.86,59.965,1438978503,"201051344001025","174011321042388",29.30,20.70,0,329.43,365.49,34.5,31.4,0.270,209054.4,209054.4,9707,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978585,359434.00
08/07/2015 16:15,2,1.154,ACTIVE,213.96,348.36,59.938,1438978503,"201051344000569","174011321042388",29.30,21.00,0,329.13,365.80,34.3,31.2,0.265,212338.1,212338.1,9732,0,0,0,L,1122011218,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978586,359435.00
08/07/2015 16:15,2,0.699,ACTIVE,214.87,420.20,59.959,1438978503,"274151322000094","174011321042388",39.50,24.50,0,337.54,436.43,28.2,25.3,0.190,389823.8,389823.8,11126,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978587,359436.00
08/07/2015 16:15,2,1.146,ACTIVE,213.74,346.56,59.954,1438978503,"201051344000458","174011321042388",29.08,21.50,0,328.22,365.19,33.8,30.7,0.274,208048.0,208048.0,9722,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978588,359437.00
08/07/2015 16:15,2,1.082,ACTIVE,214.64,345.06,59.954,1438978503,"274151322000087","174011321042388",28.11,27.50,0,331.23,362.49,30.8,27.8,0.186,461499.1,461499.1,10555,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978589,359438.00
08/07/2015 16:15,2,1.088,ACTIVE,214.41,348.66,59.944,1438978503,"274151322000052","174011321042388",29.04,24.00,0,329.43,363.99,32.0,29.0,0.212,493435.8,493435.8,10971,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978590,359439.00
08/07/2015 16:15,2,1.145,ACTIVE,213.96,347.76,59.959,1438978503,"201051344001145","174011321042388",28.86,20.30,0,329.43,366.10,33.4,30.3,0.265,213132.6,213132.6,9729,0,0,0,L,1122011218,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978591,359440.00
08/07/2015 16:15,2,1.100,ACTIVE,213.96,347.46,59.959,1438978503,"201051344000685","174011321042388",29.42,20.70,0,327.92,365.19,32.8,29.7,0.274,211889.5,211889.5,9730,0,0,0,L,1122011218,1,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978592,359441.00
08/07/2015 16:15,2,1.047,ACTIVE,214.19,345.66,59.949,1438978503,"274151322000088","174011321042388",28.47,23.80,0,330.93,363.09,30.1,27.2,0.194,473450.4,473450.4,10576,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978592,359442.00
08/07/2015 16:15,2,1.121,ACTIVE,213.96,347.76,59.975,1438978503,"201051344000438","174011321042388",29.60,20.70,0,328.22,365.19,33.6,30.6,0.261,211899.6,211899.6,9701,0,0,0,L,1122011218,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978594,359443.00
08/07/2015 16:15,2,1.133,ACTIVE,213.51,346.26,59.965,1438978503,"201051344001135","174011321042388",29.40,21.30,0,328.52,364.59,33.8,30.7,0.261,203380.8,203380.8,9685,0,0,0,L,1122011218,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978595,359444.00
08/07/2015 16:15,2,1.137,ACTIVE,213.96,347.46,59.959,1438978503,"201051344000417","174011321042388",29.38,21.00,0,328.22,364.89,33.9,30.7,0.256,207090.5,207090.5,9702,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978595,359445.00
08/07/2015 16:15,2,1.139,ACTIVE,213.51,347.16,59.965,1438978503,"201051344000594","174011321042388",29.46,21.00,0,326.42,365.19,34.0,30.9,0.256,208620.0,208620.0,9724,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978596,359446.00
08/07/2015 16:15,2,1.076,ACTIVE,214.64,344.76,59.986,1438978503,"274151322000083","174011321042388",28.51,23.30,0,331.83,364.59,31.1,28.1,0.212,489350.2,489350.2,11002,0,0,0,L,1151911521,1,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978597,359447.00
08/07/2015 16:15,2,1.154,ACTIVE,213.96,347.76,59.933,1438978503,"201051344000585","174011321042388",29.28,21.00,0,327.92,366.10,34.2,31.1,0.261,208048.7,208048.7,9704,0,0,0,L,1122011218,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978598,359448.00
08/07/2015 16:15,2,1.059,ACTIVE,214.87,351.67,59.970,1438978503,"274151322000054","174011321042388",28.88,24.30,0,328.52,363.09,31.0,28.0,0.194,484192.8,484192.8,10567,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978599,359449.00
08/07/2015 16:15,2,1.129,ACTIVE,213.96,346.86,59.970,1438978503,"201051344001203","174011321042388",29.18,20.70,0,328.82,366.10,33.4,30.3,0.270,208947.8,208947.8,9715,0,0,0,L,1122011218,1,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978600,359450.00
08/07/2015 16:15,2,1.123,ACTIVE,213.51,346.86,59.959,1438978503,"201051344000646","174011321042388",29.26,20.70,0,327.02,364.29,33.3,30.2,0.261,205371.4,205371.4,9700,0,0,0,L,1122011218,1,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978601,359451.00
08/07/2015 16:15,2,0.729,ACTIVE,215.09,412.98,59.949,1438978503,"274151322000068","174011321042388",38.76,26.30,0,338.14,441.24,28.6,25.6,0.177,389078.2,389078.2,10737,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978602,359452.00
08/07/2015 16:15,2,1.094,ACTIVE,215.54,347.76,59.959,1438978503,"274151322000076","174011321042388",29.50,23.80,0,331.83,363.99,32.7,29.6,0.217,517052.3,517052.3,10983,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978603,359453.00
08/07/2015 16:15,2,1.158,ACTIVE,213.51,346.26,59.965,1438978503,"201051344000890","174011321042388",29.20,20.70,0,327.32,365.19,34.3,31.2,0.265,210014.9,210014.9,9714,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978604,359454.00
08/07/2015 16:15,2,1.098,ACTIVE,213.74,346.56,59.965,1438978503,"201051344000900","174011321042388",29.20,20.70,0,327.02,364.89,32.5,29.4,0.256,210836.5,210836.5,9744,0,0,0,L,1122011218,1,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978605,359455.00
08/07/2015 16:15,2,1.123,ACTIVE,214.19,348.66,59.965,1438978503,"201051344000633","174011321042388",29.36,20.30,0,328.22,366.10,33.4,30.3,0.270,199792.1,199792.1,9737,0,0,0,L,1122011218,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978606,359456.00
08/07/2015 16:15,2,1.133,ACTIVE,213.74,347.76,59.933,1438978503,"201051344000983","174011321042388",29.36,20.70,0,328.52,365.19,33.7,30.6,0.265,207751.9,207751.9,9727,0,0,0,L,1122011218,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978607,359457.00
08/07/2015 16:15,2,1.139,ACTIVE,213.96,348.06,59.965,1438978503,"201051344000917","174011321042388",29.04,22.00,0,327.92,365.49,33.5,30.4,0.270,210542.7,210542.7,9736,0,0,0,L,1122011218,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978607,359458.00
08/07/2015 16:15,2,1.139,ACTIVE,213.96,347.46,59.965,1438978503,"201051344000648","174011321042388",29.24,20.00,0,328.82,365.80,33.8,30.7,0.265,205835.9,205835.9,9728,0,0,0,L,1122011218,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978608,359459.00
08/07/2015 16:15,2,1.162,ACTIVE,213.74,347.76,59.965,1438978503,"201051344001093","174011321042388",29.06,21.30,0,328.22,364.89,34.3,31.1,0.261,208745.9,208745.9,9721,0,0,0,L,1122011218,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978609,359460.00
08/07/2015 16:15,2,1.139,ACTIVE,214.19,347.16,59.938,1438978503,"201051344000645","174011321042388",29.06,21.30,0,330.03,365.19,33.5,30.4,0.270,206752.5,206752.5,9732,0,0,0,L,1122011218,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978610,359461.00
08/07/2015 16:15,2,1.102,ACTIVE,214.87,349.26,59.959,1438978503,"274151322000085","174011321042388",28.77,23.50,0,332.73,363.09,32.1,29.1,0.208,486738.7,486738.7,10980,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978611,359462.00
08/07/2015 16:15,2,1.152,ACTIVE,213.96,348.06,59.970,1438978503,"201051344000651","174011321042388",29.26,21.00,0,330.63,365.80,34.2,31.1,0.265,206010.8,206010.8,9708,0,0,0,L,1122011218,1,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978612,359463.00
08/07/2015 16:15,2,1.170,ACTIVE,213.96,347.16,59.965,1438978503,"201051344000867","174011321042388",29.02,21.00,0,328.82,365.19,34.5,31.3,0.265,198672.4,198672.4,9730,0,0,0,L,1122011218,1,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978613,359464.00
08/07/2015 16:15,2,1.162,ACTIVE,213.51,346.56,59.996,1438978503,"201051344001230","174011321042388",29.28,20.30,0,327.92,363.69,34.5,31.4,0.278,209656.2,209656.2,9738,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978614,359465.00
