ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 16:15,2,1.150,ACTIVE,214.41,349.26,59.965,1438978503,"201051344000576","174011321042388",29.38,20.30,0,327.92,365.80,34.2,31.1,0.274,205906.0,205906.0,9748,0,0,0,L,1122011218,1,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978615,359466.00
08/07/2015 16:15,2,1.180,ACTIVE,213.96,347.76,59.965,1438978503,"201051344000579","174011321042388",29.80,20.30,0,330.63,365.49,35.6,32.5,0.278,212797.8,212797.8,9706,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438978616,359467.00
08/07/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438978503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979383,359468.00
08/07/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438978503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979383,359469.00
08/07/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438978503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979383,359470.00
08/07/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438978503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979383,359471.00
08/07/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438978503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979383,359472.00
08/07/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438978503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979383,359473.00
08/07/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438978503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979383,359474.00
08/07/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438978503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979383,359475.00
08/07/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438978503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979383,359476.00
08/07/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438978503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979383,359477.00
08/07/2015 16:30,2,1.475,ACTIVE,213.29,349.26,59.986,1438979404,"201051344000955","174011321042388",29.66,21.50,0,333.93,381.42,44.3,40.8,0.371,211425.9,211425.9,9715,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979479,359478.00
08/07/2015 16:30,2,1.439,ACTIVE,215.09,348.36,59.991,1438979404,"274151322000095","174011321042388",29.32,23.30,0,337.24,375.71,42.8,39.3,0.274,510988.0,510988.0,10619,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979480,359479.00
08/07/2015 16:30,2,1.482,ACTIVE,213.74,350.47,59.986,1438979404,"201051344000868","174011321042388",29.20,20.30,0,333.63,382.33,43.9,40.5,0.340,198153.5,198153.5,9730,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979481,359480.00
08/07/2015 16:30,2,1.463,ACTIVE,214.64,352.27,59.981,1438979404,"201051344000853","174011321042388",29.48,20.70,0,336.04,385.33,43.7,40.2,0.349,204577.6,204577.6,9734,0,0,0,L,1122011218,1,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979482,359481.00
08/07/2015 16:30,2,1.463,ACTIVE,214.41,351.37,59.986,1438979404,"201051344000582","174011321042388",29.28,21.30,0,334.84,383.23,43.4,39.9,0.345,203899.7,203899.7,9703,0,0,0,L,1122011218,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979483,359482.00
08/07/2015 16:30,2,1.449,ACTIVE,214.19,350.77,59.986,1438979404,"201051344000469","174011321042388",29.74,20.00,0,333.03,383.83,43.7,40.2,0.358,199851.8,199851.8,9725,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979484,359483.00
08/07/2015 16:30,2,1.467,ACTIVE,213.96,351.97,59.986,1438979404,"201051344000988","174011321042388",29.32,21.30,0,332.73,384.13,43.6,40.2,0.362,199028.5,199028.5,9713,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979485,359484.00
08/07/2015 16:30,2,1.482,ACTIVE,214.19,350.17,59.970,1438979404,"201051344001158","174011321042388",29.12,20.30,0,333.93,383.23,43.8,40.3,0.362,204771.6,204771.6,9713,0,0,0,L,1122011218,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979486,359485.00
08/07/2015 16:30,2,1.498,ACTIVE,213.96,349.56,59.991,1438979404,"201051344001025","174011321042388",29.54,21.00,0,334.84,382.33,44.9,41.4,0.345,209065.2,209065.2,9708,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979487,359486.00
08/07/2015 16:30,2,1.465,ACTIVE,214.19,351.07,60.002,1438979404,"201051344000569","174011321042388",29.70,21.30,0,334.84,382.93,44.1,40.7,0.354,212348.8,212348.8,9733,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979487,359487.00
08/07/2015 16:30,2,0.969,ACTIVE,214.64,424.11,59.965,1438979404,"274151322000094","174011321042388",39.14,24.80,0,333.93,446.65,38.5,35.2,0.261,389832.8,389832.8,11127,0,0,0,L,1151911521,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979488,359488.00
08/07/2015 16:30,2,1.500,ACTIVE,213.96,349.56,59.981,1438979404,"201051344000458","174011321042388",29.20,21.80,0,333.63,382.63,44.4,40.9,0.380,208058.6,208058.6,9723,0,0,0,L,1122011218,1,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979489,359489.00
08/07/2015 16:30,2,1.457,ACTIVE,214.64,354.07,59.981,1438979404,"274151322000087","174011321042388",28.78,27.80,0,336.94,374.21,42.4,39.0,0.278,461508.9,461508.9,10556,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979490,359490.00
08/07/2015 16:30,2,1.510,ACTIVE,213.96,357.98,59.975,1438979404,"274151322000052","174011321042388",29.12,24.80,0,336.64,375.11,44.5,41.0,0.301,493446.0,493446.0,10972,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979491,359491.00
08/07/2015 16:30,2,1.555,ACTIVE,214.19,351.37,59.981,1438979404,"201051344001145","174011321042388",29.28,20.70,0,334.24,382.93,46.2,42.6,0.358,213143.3,213143.3,9730,0,0,0,L,1122011218,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979492,359492.00
08/07/2015 16:30,2,1.527,ACTIVE,213.96,351.07,59.986,1438979404,"201051344000685","174011321042388",29.60,21.00,0,333.33,382.03,45.8,42.3,0.389,211900.0,211900.0,9731,0,0,0,L,1122011218,1,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979493,359493.00
08/07/2015 16:30,2,1.475,ACTIVE,213.74,351.97,59.975,1438979404,"274151322000088","174011321042388",28.94,24.30,0,336.64,374.51,43.2,39.8,0.292,473460.1,473460.1,10577,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979494,359494.00
08/07/2015 16:30,2,1.574,ACTIVE,213.96,351.97,59.954,1438979404,"201051344000438","174011321042388",29.64,21.00,0,335.14,382.93,47.2,43.7,0.393,211910.3,211910.3,9702,0,0,0,L,1122011218,1,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979495,359495.00
08/07/2015 16:30,2,1.588,ACTIVE,213.74,351.37,59.981,1438979404,"201051344001135","174011321042388",29.54,21.50,0,333.93,382.03,47.5,43.9,0.371,203391.5,203391.5,9686,0,0,0,L,1122011218,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979496,359496.00
08/07/2015 16:30,2,1.619,ACTIVE,214.19,352.57,59.949,1438979404,"201051344000417","174011321042388",29.18,21.30,0,333.63,382.33,47.9,44.3,0.398,207101.3,207101.3,9703,0,0,0,L,1122011218,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979497,359497.00
08/07/2015 16:30,2,1.607,ACTIVE,213.74,351.67,59.975,1438979404,"201051344000594","174011321042388",29.68,21.00,0,333.03,382.93,48.4,44.7,0.384,208630.8,208630.8,9725,0,0,0,L,1122011218,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979498,359498.00
08/07/2015 16:30,2,1.566,ACTIVE,214.41,351.67,59.975,1438979404,"274151322000083","174011321042388",29.04,23.80,0,336.94,375.41,46.1,42.6,0.318,489360.2,489360.2,11003,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979499,359499.00
08/07/2015 16:30,2,1.643,ACTIVE,214.41,352.27,59.986,1438979404,"201051344000585","174011321042388",29.66,21.50,0,334.84,382.93,49.3,45.7,0.407,208059.6,208059.6,9705,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979500,359500.00
08/07/2015 16:30,2,1.557,ACTIVE,214.41,348.96,59.965,1438979404,"274151322000054","174011321042388",29.42,24.80,0,337.24,375.41,46.4,42.9,0.323,484202.7,484202.7,10568,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979501,359501.00
08/07/2015 16:30,2,1.656,ACTIVE,214.41,352.27,60.007,1438979404,"201051344001203","174011321042388",29.44,21.30,0,334.54,382.63,49.4,45.8,0.411,208958.5,208958.5,9716,0,0,0,L,1122011218,1,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979501,359502.00
08/07/2015 16:30,2,1.648,ACTIVE,213.74,351.67,59.944,1438979404,"201051344000646","174011321042388",29.66,21.00,0,332.43,382.33,49.6,45.9,0.398,205382.1,205382.1,9701,0,0,0,L,1122011218,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979502,359503.00
08/07/2015 16:30,2,1.092,ACTIVE,215.09,427.41,59.970,1438979404,"274151322000068","174011321042388",39.66,26.50,0,338.74,452.36,42.9,39.5,0.265,389087.3,389087.3,10738,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979503,359504.00
08/07/2015 16:30,2,1.678,ACTIVE,215.54,351.37,59.970,1438979404,"274151322000076","174011321042388",29.76,24.30,0,338.14,376.01,50.5,46.8,0.323,517062.9,517062.9,10984,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979504,359505.00
08/07/2015 16:30,2,1.707,ACTIVE,213.74,351.97,59.981,1438979404,"201051344000890","174011321042388",29.84,21.00,0,333.33,383.23,51.6,47.9,0.415,210025.8,210025.8,9715,0,0,0,L,1122011218,1,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979505,359506.00
08/07/2015 16:30,2,1.646,ACTIVE,214.19,353.17,59.975,1438979404,"201051344000900","174011321042388",29.62,21.00,0,334.24,383.23,49.5,45.8,0.402,210846.9,210846.9,9745,0,0,0,L,1122011218,1,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979506,359507.00
08/07/2015 16:30,2,1.693,ACTIVE,214.64,355.58,59.981,1438979404,"201051344000633","174011321042388",29.72,20.70,0,333.03,384.13,51.0,47.3,0.433,199802.8,199802.8,9738,0,0,0,L,1122011218,1,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979507,359508.00
08/07/2015 16:30,2,1.686,ACTIVE,214.64,352.87,59.981,1438979404,"201051344000983","174011321042388",30.00,21.00,0,334.54,384.43,51.2,47.5,0.433,207762.6,207762.6,9728,0,0,0,L,1122011218,1,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979508,359509.00
08/07/2015 16:30,2,1.725,ACTIVE,214.41,354.07,59.965,1438979404,"201051344000917","174011321042388",29.74,22.30,0,333.03,382.93,52.0,48.2,0.438,210553.3,210553.3,9737,0,0,0,L,1122011218,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979509,359510.00
08/07/2015 16:30,2,1.723,ACTIVE,214.64,354.37,59.970,1438979404,"201051344000648","174011321042388",29.64,20.30,0,335.14,383.23,51.8,48.1,0.442,205846.5,205846.5,9729,0,0,0,L,1122011218,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979510,359511.00
08/07/2015 16:30,2,1.758,ACTIVE,214.41,354.37,59.981,1438979404,"201051344001093","174011321042388",29.96,21.50,0,334.84,382.33,53.4,49.6,0.429,208756.7,208756.7,9722,0,0,0,L,1122011218,1,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979510,359512.00
08/07/2015 16:30,2,1.768,ACTIVE,214.87,355.58,59.981,1438979404,"201051344000645","174011321042388",29.30,21.50,0,335.14,382.93,52.5,48.7,0.402,206763.1,206763.1,9733,0,0,0,L,1122011218,1,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979511,359513.00
08/07/2015 16:30,2,1.734,ACTIVE,214.87,355.88,59.970,1438979404,"274151322000085","174011321042388",29.44,24.00,0,337.24,374.81,51.7,48.0,0.349,486748.8,486748.8,10981,0,0,0,L,1151911521,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979512,359514.00
08/07/2015 16:30,2,1.812,ACTIVE,214.41,354.37,59.981,1438979404,"201051344000651","174011321042388",29.74,21.30,0,334.54,383.23,54.6,50.8,0.438,206021.5,206021.5,9709,0,0,0,L,1122011218,1,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979513,359515.00
08/07/2015 16:30,2,1.807,ACTIVE,214.41,355.88,59.991,1438979404,"201051344000867","174011321042388",29.72,21.30,0,333.63,382.33,54.4,50.5,0.433,198683.1,198683.1,9731,0,0,0,L,1122011218,1,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979514,359516.00
08/07/2015 16:30,2,1.811,ACTIVE,213.96,354.37,59.981,1438979404,"201051344001230","174011321042388",30.16,20.70,0,331.83,381.12,55.3,51.5,0.455,209666.9,209666.9,9739,0,0,0,L,1122011218,1,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979515,359517.00
08/07/2015 16:30,2,1.820,ACTIVE,214.87,356.48,59.981,1438979404,"201051344000576","174011321042388",29.58,20.70,0,336.04,384.13,54.6,50.8,0.464,205916.7,205916.7,9749,0,0,0,L,1122011218,1,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979516,359518.00
08/07/2015 16:30,2,1.873,ACTIVE,214.64,359.78,59.981,1438979404,"201051344000579","174011321042388",29.92,21.00,0,334.24,384.43,56.8,52.8,0.455,212808.7,212808.7,9707,0,0,0,L,1122011218,1,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438979517,359519.00
08/07/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438979404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980284,359520.00
08/07/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438979404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980284,359521.00
08/07/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438979404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980284,359522.00
08/07/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438979404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980284,359523.00
08/07/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438979404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980284,359524.00
08/07/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438979404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980284,359525.00
08/07/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438979404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980284,359526.00
08/07/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438979404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980284,359527.00
08/07/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438979404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980284,359528.00
08/07/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438979404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980284,359529.00
08/07/2015 16:45,2,1.545,ACTIVE,213.29,350.77,59.970,1438980304,"201051344000955","174011321042388",29.34,22.00,0,332.73,391.64,46.0,42.4,0.376,211439.4,211439.4,9716,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980378,359530.00
08/07/2015 16:45,2,1.488,ACTIVE,214.64,350.47,59.996,1438980304,"274151322000095","174011321042388",29.16,23.80,0,336.64,381.12,44.0,40.5,0.287,511001.1,511001.1,10620,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980379,359531.00
08/07/2015 16:45,2,1.531,ACTIVE,213.74,351.37,59.965,1438980304,"201051344000868","174011321042388",29.24,21.30,0,333.93,391.94,45.4,41.9,0.367,198166.9,198166.9,9731,0,0,0,L,1122011218,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980380,359532.00
08/07/2015 16:45,2,1.504,ACTIVE,214.41,351.97,59.975,1438980304,"201051344000853","174011321042388",29.56,21.50,0,336.34,392.85,45.0,41.5,0.362,204590.9,204590.9,9735,0,0,0,L,1122011218,1,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980381,359533.00
08/07/2015 16:45,2,1.500,ACTIVE,214.19,351.97,59.975,1438980304,"201051344000582","174011321042388",29.12,21.80,0,334.54,391.64,44.2,40.8,0.362,203912.9,203912.9,9704,0,0,0,L,1122011218,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980382,359534.00
08/07/2015 16:45,2,1.498,ACTIVE,213.74,351.97,59.975,1438980304,"201051344000469","174011321042388",29.42,20.70,0,333.93,392.25,44.7,41.2,0.384,199865.2,199865.2,9726,0,0,0,L,1122011218,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980383,359535.00
08/07/2015 16:45,2,1.508,ACTIVE,213.74,352.57,59.970,1438980304,"201051344000988","174011321042388",28.94,21.80,0,334.24,392.55,44.3,40.8,0.354,199041.8,199041.8,9714,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980384,359536.00
08/07/2015 16:45,2,1.482,ACTIVE,213.96,350.77,59.981,1438980304,"201051344001158","174011321042388",29.30,21.00,0,335.44,392.25,44.0,40.6,0.358,204784.9,204784.9,9714,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980385,359537.00
08/07/2015 16:45,2,1.496,ACTIVE,213.74,349.86,59.991,1438980304,"201051344001025","174011321042388",29.26,21.50,0,334.24,392.25,44.4,40.9,0.354,209078.7,209078.7,9709,0,0,0,L,1122011218,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980385,359538.00
08/07/2015 16:45,2,1.486,ACTIVE,213.96,350.77,59.970,1438980304,"201051344000569","174011321042388",29.16,22.00,0,335.44,391.64,43.9,40.5,0.358,212362.1,212362.1,9734,0,0,0,L,1122011218,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980386,359539.00
08/07/2015 16:45,2,0.955,ACTIVE,214.41,412.38,59.975,1438980304,"274151322000094","174011321042388",38.49,25.50,0,396.45,452.66,37.2,34.0,0.252,389844.2,389844.2,11128,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980387,359540.00
08/07/2015 16:45,2,1.461,ACTIVE,213.74,349.26,59.970,1438980304,"201051344000458","174011321042388",29.08,22.30,0,334.54,391.94,43.0,39.6,0.354,208071.9,208071.9,9724,0,0,0,L,1122011218,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980388,359541.00
08/07/2015 16:45,2,1.381,ACTIVE,213.96,350.47,59.954,1438980304,"274151322000087","174011321042388",28.33,28.50,0,337.24,379.62,39.7,36.4,0.261,461521.3,461521.3,10557,0,0,0,L,1151911521,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980389,359542.00
08/07/2015 16:45,2,1.406,ACTIVE,213.96,352.27,59.965,1438980304,"274151322000052","174011321042388",28.92,25.30,0,336.34,380.52,41.2,37.9,0.283,493458.9,493458.9,10973,0,0,0,L,1151911521,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980390,359543.00
08/07/2015 16:45,2,1.441,ACTIVE,213.74,350.47,59.965,1438980304,"201051344001145","174011321042388",29.28,21.30,0,335.14,391.64,42.8,39.4,0.331,213156.7,213156.7,9731,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980391,359544.00
08/07/2015 16:45,2,1.402,ACTIVE,213.74,350.47,59.970,1438980304,"201051344000685","174011321042388",29.50,21.50,0,333.33,390.74,41.9,38.5,0.358,211913.2,211913.2,9732,0,0,0,L,1122011218,1,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980392,359545.00
08/07/2015 16:45,2,1.332,ACTIVE,214.19,353.17,59.970,1438980304,"274151322000088","174011321042388",28.78,24.80,0,337.24,379.92,38.9,35.6,0.261,473472.4,473472.4,10578,0,0,0,L,1151911521,1,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980393,359546.00
08/07/2015 16:45,2,1.416,ACTIVE,213.74,350.47,59.981,1438980304,"201051344000438","174011321042388",29.62,21.80,0,335.14,391.04,42.5,39.1,0.349,211923.8,211923.8,9703,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980394,359547.00
08/07/2015 16:45,2,1.436,ACTIVE,213.51,349.86,59.981,1438980304,"201051344001135","174011321042388",29.10,22.00,0,334.84,391.94,42.3,38.9,0.340,203404.9,203404.9,9687,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980395,359548.00
08/07/2015 16:45,2,1.430,ACTIVE,213.51,351.67,59.981,1438980304,"201051344000417","174011321042388",29.28,21.80,0,334.54,390.74,42.4,39.0,0.349,207114.7,207114.7,9704,0,0,0,L,1122011218,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980396,359549.00
08/07/2015 16:45,2,1.438,ACTIVE,213.06,349.26,59.975,1438980304,"201051344000594","174011321042388",29.20,21.50,0,331.53,391.64,42.5,39.1,0.349,208644.4,208644.4,9726,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980397,359550.00
08/07/2015 16:45,2,1.355,ACTIVE,214.87,352.57,59.981,1438980304,"274151322000083","174011321042388",28.98,24.30,0,336.64,380.52,39.8,36.5,0.270,489373.0,489373.0,11004,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980398,359551.00
08/07/2015 16:45,2,1.436,ACTIVE,213.96,350.77,59.986,1438980304,"201051344000585","174011321042388",29.36,22.00,0,334.84,391.34,42.7,39.3,0.340,208073.2,208073.2,9706,0,0,0,L,1122011218,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980399,359552.00
08/07/2015 16:45,2,1.361,ACTIVE,214.64,354.07,59.965,1438980304,"274151322000054","174011321042388",28.55,25.30,0,336.64,381.73,39.3,36.0,0.265,484215.4,484215.4,10569,0,0,0,L,1151911521,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980400,359553.00
08/07/2015 16:45,2,1.404,ACTIVE,213.74,349.26,59.981,1438980304,"201051344001203","174011321042388",29.42,21.80,0,335.14,392.25,41.9,38.5,0.340,208971.9,208971.9,9717,0,0,0,L,1122011218,1,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980401,359554.00
08/07/2015 16:45,2,1.391,ACTIVE,213.06,349.86,60.002,1438980304,"201051344000646","174011321042388",29.56,21.50,0,334.84,390.14,41.7,38.3,0.340,205395.4,205395.4,9702,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980402,359555.00
08/07/2015 16:45,2,0.904,ACTIVE,214.87,419.90,59.965,1438980304,"274151322000068","174011321042388",39.30,27.30,0,398.86,460.47,36.5,33.3,0.243,389098.9,389098.9,10739,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980403,359556.00
08/07/2015 16:45,2,1.389,ACTIVE,215.32,352.57,59.965,1438980304,"274151322000076","174011321042388",29.56,25.00,0,338.14,381.42,41.5,38.2,0.274,517076.2,517076.2,10985,0,0,0,L,1151911521,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980404,359557.00
08/07/2015 16:45,2,1.438,ACTIVE,213.51,349.26,59.986,1438980304,"201051344000890","174011321042388",29.26,21.50,0,333.93,392.25,42.6,39.2,0.336,210039.4,210039.4,9716,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980405,359558.00
08/07/2015 16:45,2,1.357,ACTIVE,213.74,349.86,59.970,1438980304,"201051344000900","174011321042388",29.40,21.50,0,333.93,391.64,40.5,37.1,0.318,210860.0,210860.0,9746,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980406,359559.00
08/07/2015 16:45,2,1.395,ACTIVE,214.19,351.07,59.981,1438980304,"201051344000633","174011321042388",29.26,21.30,0,333.93,392.25,41.4,38.0,0.327,199816.1,199816.1,9739,0,0,0,L,1122011218,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980407,359560.00
08/07/2015 16:45,2,1.387,ACTIVE,213.96,349.86,59.975,1438980304,"201051344000983","174011321042388",29.48,21.80,0,335.44,391.64,41.5,38.1,0.336,207775.9,207775.9,9729,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980408,359561.00
08/07/2015 16:45,2,1.404,ACTIVE,213.74,350.17,59.981,1438980304,"201051344000917","174011321042388",29.18,22.80,0,335.44,391.64,41.5,38.2,0.331,210566.6,210566.6,9738,0,0,0,L,1122011218,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980409,359562.00
08/07/2015 16:45,2,1.389,ACTIVE,213.96,350.77,59.981,1438980304,"201051344000648","174011321042388",29.22,21.30,0,333.93,391.34,41.1,37.8,0.340,205859.7,205859.7,9730,0,0,0,L,1122011218,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980409,359563.00
08/07/2015 16:45,2,1.404,ACTIVE,213.74,349.86,59.986,1438980304,"201051344001093","174011321042388",29.58,22.00,0,334.84,390.44,42.1,38.8,0.327,208770.1,208770.1,9723,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980410,359564.00
08/07/2015 16:45,2,1.373,ACTIVE,213.96,349.86,59.975,1438980304,"201051344000645","174011321042388",29.42,22.30,0,334.24,391.94,40.9,37.6,0.327,206776.3,206776.3,9734,0,0,0,L,1122011218,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980411,359565.00
08/07/2015 16:45,2,1.344,ACTIVE,214.87,346.86,60.007,1438980304,"274151322000085","174011321042388",29.18,24.50,0,336.64,379.62,39.7,36.4,0.261,486761.4,486761.4,10982,0,0,0,L,1151911521,1,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980412,359566.00
08/07/2015 16:45,2,1.375,ACTIVE,213.96,349.86,59.975,1438980304,"201051344000651","174011321042388",29.94,21.80,0,334.54,391.04,41.7,38.3,0.331,206034.9,206034.9,9710,0,0,0,L,1122011218,1,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980413,359567.00
08/07/2015 16:45,2,1.402,ACTIVE,213.96,349.56,59.996,1438980304,"201051344000867","174011321042388",29.36,21.80,0,335.74,391.34,41.8,38.4,0.331,198696.5,198696.5,9732,0,0,0,L,1122011218,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980414,359568.00
08/07/2015 16:45,2,1.398,ACTIVE,213.51,349.26,59.975,1438980304,"201051344001230","174011321042388",29.62,21.30,0,334.54,390.14,42.0,38.6,0.336,209680.2,209680.2,9740,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980415,359569.00
08/07/2015 16:45,2,1.387,ACTIVE,214.19,350.47,59.975,1438980304,"201051344000576","174011321042388",29.26,21.50,0,335.14,391.34,41.1,37.7,0.336,205929.9,205929.9,9750,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980416,359570.00
08/07/2015 16:45,2,1.420,ACTIVE,213.96,350.47,59.975,1438980304,"201051344000579","174011321042388",29.66,21.50,0,335.74,392.85,42.7,39.3,0.327,212822.3,212822.3,9708,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438980417,359571.00
08/07/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438980304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981184,359572.00
08/07/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438980304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981184,359573.00
08/07/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438980304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981184,359574.00
08/07/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438980304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981184,359575.00
08/07/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438980304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981184,359576.00
08/07/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438980304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981184,359577.00
08/07/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438980304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981184,359578.00
08/07/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438980304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981184,359579.00
08/07/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438980304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981184,359580.00
08/07/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438980304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981184,359581.00
08/07/2015 17:00,2,0.539,ACTIVE,211.70,335.14,59.975,1438981205,"201051344000955","174011321042388",28.21,21.80,0,312.59,371.21,15.4,13.0,0.093,211444.5,211444.5,9717,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981280,359582.00
08/07/2015 17:00,2,0.459,ACTIVE,213.29,338.74,59.970,1438981205,"274151322000095","174011321042388",27.61,23.30,0,311.99,367.30,12.8,10.5,0.071,511005.7,511005.7,10621,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981281,359583.00
08/07/2015 17:00,2,0.510,ACTIVE,211.93,335.74,59.981,1438981205,"201051344000868","174011321042388",28.37,21.00,0,310.19,373.61,14.7,12.2,0.097,198171.9,198171.9,9732,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981282,359584.00
08/07/2015 17:00,2,0.523,ACTIVE,212.61,337.24,59.965,1438981205,"201051344000853","174011321042388",27.55,21.30,0,312.29,373.91,14.6,12.2,0.097,204595.9,204595.9,9736,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981283,359585.00
08/07/2015 17:00,2,0.516,ACTIVE,212.61,336.34,59.975,1438981205,"201051344000582","174011321042388",28.19,21.50,0,309.89,373.61,14.7,12.3,0.102,203917.9,203917.9,9705,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981284,359586.00
08/07/2015 17:00,2,0.529,ACTIVE,212.16,336.34,59.965,1438981205,"201051344000469","174011321042388",27.99,20.30,0,312.59,374.51,15.0,12.6,0.097,199870.2,199870.2,9727,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981285,359587.00
08/07/2015 17:00,2,0.504,ACTIVE,211.93,337.54,59.996,1438981205,"201051344000988","174011321042388",27.97,21.50,0,312.59,374.51,14.3,11.9,0.110,199046.7,199046.7,9715,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981286,359588.00
08/07/2015 17:00,2,0.514,ACTIVE,212.16,336.64,59.959,1438981205,"201051344001158","174011321042388",28.09,20.70,0,314.10,373.31,14.6,12.2,0.102,204789.8,204789.8,9715,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981287,359589.00
08/07/2015 17:00,2,0.529,ACTIVE,211.93,335.14,59.965,1438981205,"201051344001025","174011321042388",28.33,21.30,0,313.20,373.31,15.2,12.8,0.097,209083.7,209083.7,9710,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981288,359590.00
08/07/2015 17:00,2,0.529,ACTIVE,212.16,336.64,59.965,1438981205,"201051344000569","174011321042388",28.33,21.50,0,316.50,373.31,15.2,12.7,0.097,212367.1,212367.1,9735,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981289,359591.00
08/07/2015 17:00,2,0.301,ACTIVE,213.29,400.06,59.965,1438981205,"274151322000094","174011321042388",37.67,25.00,0,333.63,433.12,11.6,9.3,0.071,389848.1,389848.1,11129,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981290,359592.00
08/07/2015 17:00,2,0.531,ACTIVE,212.16,335.14,59.965,1438981205,"201051344000458","174011321042388",28.17,22.00,0,309.29,373.61,15.2,12.8,0.110,208076.8,208076.8,9725,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981291,359593.00
08/07/2015 17:00,2,0.475,ACTIVE,213.29,339.34,59.975,1438981205,"274151322000087","174011321042388",27.23,28.00,0,309.29,365.19,13.2,10.8,0.066,461525.6,461525.6,10558,0,0,0,L,1151911521,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981292,359594.00
08/07/2015 17:00,2,0.498,ACTIVE,212.83,339.95,59.965,1438981205,"274151322000052","174011321042388",27.83,24.50,0,310.49,365.80,14.1,11.7,0.084,493463.5,493463.5,10974,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981292,359595.00
08/07/2015 17:00,2,0.529,ACTIVE,212.38,336.64,59.970,1438981205,"201051344001145","174011321042388",28.45,21.00,0,310.19,375.41,15.3,12.8,0.097,213161.6,213161.6,9732,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981293,359596.00
08/07/2015 17:00,2,0.525,ACTIVE,212.38,336.94,59.970,1438981205,"201051344000685","174011321042388",27.71,21.30,0,311.69,372.11,14.8,12.3,0.110,211918.0,211918.0,9733,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981295,359597.00
08/07/2015 17:00,2,0.461,ACTIVE,212.83,338.14,59.965,1438981205,"274151322000088","174011321042388",27.04,24.00,0,306.88,365.19,12.7,10.3,0.075,473476.6,473476.6,10579,0,0,0,L,1151911521,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981296,359598.00
08/07/2015 17:00,2,0.535,ACTIVE,212.38,336.64,60.007,1438981205,"201051344000438","174011321042388",28.90,21.30,0,317.10,372.71,15.7,13.2,0.110,211928.7,211928.7,9704,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981296,359599.00
08/07/2015 17:00,2,0.551,ACTIVE,211.70,334.54,59.975,1438981205,"201051344001135","174011321042388",28.49,21.80,0,314.40,373.31,15.9,13.4,0.102,203409.9,203409.9,9688,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981297,359600.00
08/07/2015 17:00,2,0.570,ACTIVE,212.38,337.24,59.986,1438981205,"201051344000417","174011321042388",28.45,21.30,0,310.19,373.01,16.4,13.9,0.097,207119.7,207119.7,9705,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981298,359601.00
08/07/2015 17:00,2,0.551,ACTIVE,211.70,336.04,59.959,1438981205,"201051344000594","174011321042388",28.55,21.30,0,310.19,374.51,16.0,13.5,0.110,208649.4,208649.4,9727,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981299,359602.00
08/07/2015 17:00,2,0.477,ACTIVE,213.06,338.14,59.975,1438981205,"274151322000083","174011321042388",27.85,23.80,0,310.49,366.70,13.4,11.1,0.080,489377.3,489377.3,11005,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981300,359603.00
08/07/2015 17:00,2,0.572,ACTIVE,212.38,336.94,59.965,1438981205,"201051344000585","174011321042388",28.19,21.80,0,309.89,373.91,16.4,13.9,0.102,208078.3,208078.3,9707,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981301,359604.00
08/07/2015 17:00,2,0.482,ACTIVE,213.29,340.85,59.970,1438981205,"274151322000054","174011321042388",27.51,24.80,0,310.49,365.80,13.4,11.1,0.088,484219.7,484219.7,10570,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981302,359605.00
08/07/2015 17:00,2,0.547,ACTIVE,212.16,335.14,59.975,1438981205,"201051344001203","174011321042388",28.35,21.50,0,309.29,371.51,15.7,13.2,0.097,208976.7,208976.7,9718,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981303,359606.00
08/07/2015 17:00,2,0.551,ACTIVE,211.70,335.74,59.959,1438981205,"201051344000646","174011321042388",28.39,21.30,0,312.89,372.11,15.8,13.4,0.106,205400.3,205400.3,9703,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981304,359607.00
08/07/2015 17:00,2,0.324,ACTIVE,213.51,404.87,59.965,1438981205,"274151322000068","174011321042388",38.23,26.50,0,334.84,437.33,12.5,10.1,0.062,389102.8,389102.8,10740,0,0,0,L,1151911521,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981305,359608.00
08/07/2015 17:00,2,0.498,ACTIVE,213.74,340.55,59.965,1438981205,"274151322000076","174011321042388",28.15,24.50,0,318.61,366.70,14.2,11.8,0.080,517080.7,517080.7,10986,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981306,359609.00
08/07/2015 17:00,2,0.566,ACTIVE,211.93,335.74,59.975,1438981205,"201051344000890","174011321042388",28.43,21.30,0,312.89,372.71,16.4,13.9,0.106,210044.3,210044.3,9717,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981307,359610.00
08/07/2015 17:00,2,0.504,ACTIVE,211.70,336.34,60.018,1438981205,"201051344000900","174011321042388",28.47,21.30,0,309.29,373.31,14.5,12.1,0.097,210864.6,210864.6,9747,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981308,359611.00
08/07/2015 17:00,2,0.547,ACTIVE,212.38,337.54,59.954,1438981205,"201051344000633","174011321042388",28.53,21.00,0,310.49,374.81,15.8,13.4,0.115,199821.0,199821.0,9740,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981309,359612.00
08/07/2015 17:00,2,0.545,ACTIVE,211.93,335.74,59.981,1438981205,"201051344000983","174011321042388",28.75,21.50,0,311.99,371.81,15.9,13.4,0.097,207780.8,207780.8,9730,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981309,359613.00
