ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 17:00,2,0.545,ACTIVE,211.93,336.34,59.970,1438981205,"201051344000917","174011321042388",28.23,22.50,0,308.99,373.31,15.6,13.2,0.097,210571.4,210571.4,9739,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981310,359614.00
08/07/2015 17:00,2,0.551,ACTIVE,212.16,336.64,59.981,1438981205,"201051344000648","174011321042388",28.41,20.70,0,314.70,371.81,15.8,13.4,0.119,205864.5,205864.5,9731,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981311,359615.00
08/07/2015 17:00,2,0.561,ACTIVE,212.16,336.64,59.959,1438981205,"201051344001093","174011321042388",28.49,21.80,0,312.89,373.91,16.2,13.7,0.102,208774.9,208774.9,9724,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981312,359616.00
08/07/2015 17:00,2,0.535,ACTIVE,212.38,336.64,59.981,1438981205,"201051344000645","174011321042388",28.03,21.80,0,312.59,373.01,15.2,12.8,0.097,206781.0,206781.0,9735,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981313,359617.00
08/07/2015 17:00,2,0.479,ACTIVE,213.29,338.74,59.975,1438981205,"274151322000085","174011321042388",27.87,24.00,0,308.09,366.40,13.6,11.2,0.071,486765.7,486765.7,10983,0,0,0,L,1151911521,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981314,359618.00
08/07/2015 17:00,2,0.541,ACTIVE,212.38,336.64,59.975,1438981205,"201051344000651","174011321042388",28.49,21.50,0,314.70,372.11,15.6,13.2,0.102,206039.6,206039.6,9711,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981315,359619.00
08/07/2015 17:00,2,0.549,ACTIVE,212.16,335.14,59.975,1438981205,"201051344000867","174011321042388",28.19,21.50,0,310.79,371.81,15.7,13.2,0.093,198701.2,198701.2,9733,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981316,359620.00
08/07/2015 17:00,2,0.545,ACTIVE,211.93,334.54,59.949,1438981205,"201051344001230","174011321042388",28.53,20.70,0,312.29,372.41,15.8,13.3,0.106,209684.9,209684.9,9741,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981317,359621.00
08/07/2015 17:00,2,0.547,ACTIVE,212.38,338.14,59.975,1438981205,"201051344000576","174011321042388",27.89,21.30,0,311.69,374.51,15.5,13.0,0.102,205934.5,205934.5,9751,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981318,359622.00
08/07/2015 17:00,2,0.576,ACTIVE,211.93,336.64,59.970,1438981205,"201051344000579","174011321042388",28.47,21.00,0,312.89,373.91,16.6,14.1,0.106,212827.3,212827.3,9709,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438981318,359623.00
08/07/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438981205,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982085,359624.00
08/07/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438981205,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982085,359625.00
08/07/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438981205,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982085,359626.00
08/07/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438981205,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982085,359627.00
08/07/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438981205,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982085,359628.00
08/07/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438981205,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982085,359629.00
08/07/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438981205,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982085,359630.00
08/07/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438981205,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982085,359631.00
08/07/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438981205,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982085,359632.00
08/07/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438981205,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982085,359633.00
08/07/2015 17:15,2,0.557,ACTIVE,211.48,335.44,59.970,1438982104,"201051344000955","174011321042388",28.13,21.50,0,327.02,351.97,15.9,13.4,0.110,211449.0,211449.0,9718,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982178,359634.00
08/07/2015 17:15,2,0.477,ACTIVE,212.61,338.14,59.970,1438982104,"274151322000095","174011321042388",27.59,23.00,0,330.93,351.07,13.3,10.9,0.080,511009.5,511009.5,10622,0,0,0,L,1151911521,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982179,359635.00
08/07/2015 17:15,2,0.539,ACTIVE,211.48,336.04,59.970,1438982104,"201051344000868","174011321042388",27.73,20.70,0,327.62,352.87,15.2,12.7,0.097,198176.2,198176.2,9733,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982180,359636.00
08/07/2015 17:15,2,0.518,ACTIVE,212.38,337.54,59.975,1438982104,"201051344000853","174011321042388",28.51,21.00,0,328.82,354.07,15.0,12.5,0.102,204600.2,204600.2,9737,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982181,359637.00
08/07/2015 17:15,2,0.555,ACTIVE,212.38,339.04,59.970,1438982104,"201051344000582","174011321042388",18.77,21.30,0,328.82,353.17,10.6,8.3,0.075,203922.1,203922.1,9706,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982182,359638.00
08/07/2015 17:15,2,0.535,ACTIVE,211.93,337.24,59.975,1438982104,"201051344000469","174011321042388",28.35,20.30,0,327.62,353.47,15.4,12.9,0.093,199874.5,199874.5,9728,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982183,359639.00
08/07/2015 17:15,2,0.520,ACTIVE,211.48,336.94,59.975,1438982104,"201051344000988","174011321042388",27.57,21.30,0,327.02,354.97,14.5,12.1,0.093,199050.8,199050.8,9716,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982184,359640.00
08/07/2015 17:15,2,0.525,ACTIVE,211.93,337.24,59.970,1438982104,"201051344001158","174011321042388",27.75,20.70,0,327.32,353.77,14.8,12.4,0.097,204794.1,204794.1,9716,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982185,359641.00
08/07/2015 17:15,2,0.539,ACTIVE,211.70,335.14,59.975,1438982104,"201051344001025","174011321042388",27.99,21.00,0,327.62,353.47,15.3,12.9,0.093,209088.1,209088.1,9711,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982186,359642.00
08/07/2015 17:15,2,0.523,ACTIVE,211.93,336.04,59.975,1438982104,"201051344000569","174011321042388",28.69,21.50,0,328.52,353.47,15.2,12.8,0.102,212371.5,212371.5,9736,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982187,359643.00
08/07/2015 17:15,2,0.297,ACTIVE,213.06,406.37,59.965,1438982104,"274151322000094","174011321042388",38.21,24.80,0,333.03,422.30,11.5,9.2,0.066,389851.5,389851.5,11130,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982188,359644.00
08/07/2015 17:15,2,0.533,ACTIVE,211.70,335.44,59.986,1438982104,"201051344000458","174011321042388",28.17,22.00,0,327.62,353.17,15.2,12.8,0.106,208081.1,208081.1,9726,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982188,359645.00
08/07/2015 17:15,2,0.475,ACTIVE,212.83,338.44,59.996,1438982104,"274151322000087","174011321042388",27.25,27.80,0,331.23,351.37,13.1,10.7,0.075,461529.3,461529.3,10559,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982189,359646.00
08/07/2015 17:15,2,0.496,ACTIVE,213.06,339.65,59.959,1438982104,"274151322000052","174011321042388",27.81,24.30,0,329.73,351.07,13.9,11.5,0.084,493467.4,493467.4,10975,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982190,359647.00
08/07/2015 17:15,2,0.531,ACTIVE,212.16,336.64,59.981,1438982104,"201051344001145","174011321042388",28.29,20.70,0,328.82,353.47,15.2,12.8,0.093,213165.9,213165.9,9733,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982191,359648.00
08/07/2015 17:15,2,0.516,ACTIVE,212.16,336.64,59.965,1438982104,"201051344000685","174011321042388",28.33,21.00,0,327.62,352.87,14.8,12.4,0.110,211922.1,211922.1,9734,0,0,0,L,1122011218,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982192,359649.00
08/07/2015 17:15,2,0.453,ACTIVE,212.61,338.44,59.954,1438982104,"274151322000088","174011321042388",27.19,23.80,0,330.93,350.77,12.5,10.2,0.075,473480.2,473480.2,10580,0,0,0,L,1151911521,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982193,359650.00
08/07/2015 17:15,2,0.537,ACTIVE,211.70,335.74,59.991,1438982104,"201051344000438","174011321042388",28.55,21.30,0,327.32,353.17,15.6,13.1,0.102,211933.1,211933.1,9705,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982194,359651.00
08/07/2015 17:15,2,0.547,ACTIVE,211.48,334.84,59.959,1438982104,"201051344001135","174011321042388",28.39,21.50,0,328.22,352.57,15.8,13.3,0.110,203414.3,203414.3,9689,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982195,359652.00
08/07/2015 17:15,2,0.570,ACTIVE,211.93,336.64,59.986,1438982104,"201051344000417","174011321042388",28.13,21.30,0,328.22,353.17,16.3,13.8,0.115,207124.2,207124.2,9706,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982196,359653.00
08/07/2015 17:15,2,0.545,ACTIVE,211.25,335.74,59.965,1438982104,"201051344000594","174011321042388",28.49,21.00,0,325.82,353.47,15.7,13.2,0.110,208653.8,208653.8,9728,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982197,359654.00
08/07/2015 17:15,2,0.477,ACTIVE,212.61,339.65,59.959,1438982104,"274151322000083","174011321042388",27.75,23.50,0,331.23,350.77,13.4,11.0,0.088,489381.1,489381.1,11006,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982198,359655.00
08/07/2015 17:15,2,0.566,ACTIVE,211.93,336.94,59.970,1438982104,"201051344000585","174011321042388",28.21,21.50,0,327.32,353.47,16.2,13.7,0.088,208082.8,208082.8,9708,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982199,359656.00
08/07/2015 17:15,2,0.473,ACTIVE,212.61,339.65,59.965,1438982104,"274151322000054","174011321042388",27.57,24.50,0,328.82,351.37,13.2,10.8,0.084,484223.5,484223.5,10571,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982200,359657.00
08/07/2015 17:15,2,0.539,ACTIVE,211.93,335.74,59.954,1438982104,"201051344001203","174011321042388",28.27,21.00,0,327.02,354.37,15.5,13.0,0.093,208981.0,208981.0,9719,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982201,359658.00
08/07/2015 17:15,2,0.547,ACTIVE,211.48,335.74,59.933,1438982104,"201051344000646","174011321042388",27.93,21.00,0,326.12,352.87,15.5,13.0,0.102,205404.6,205404.6,9704,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982202,359659.00
08/07/2015 17:15,2,0.324,ACTIVE,213.29,397.66,59.954,1438982104,"274151322000068","174011321042388",37.31,26.30,0,334.54,423.50,12.3,9.9,0.066,389106.3,389106.3,10741,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982203,359660.00
08/07/2015 17:15,2,0.486,ACTIVE,213.06,339.95,59.949,1438982104,"274151322000076","174011321042388",28.29,24.00,0,332.13,351.67,13.9,11.5,0.088,517084.7,517084.7,10987,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982204,359661.00
08/07/2015 17:15,2,0.553,ACTIVE,211.48,335.14,59.954,1438982104,"201051344000890","174011321042388",28.63,21.30,0,327.02,352.87,16.1,13.6,0.110,210048.8,210048.8,9718,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982205,359662.00
08/07/2015 17:15,2,0.496,ACTIVE,211.70,336.04,59.938,1438982104,"201051344000900","174011321042388",28.17,21.00,0,328.22,352.57,14.2,11.7,0.106,210868.7,210868.7,9748,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982206,359663.00
08/07/2015 17:15,2,0.533,ACTIVE,211.93,337.24,59.959,1438982104,"201051344000633","174011321042388",28.55,20.70,0,326.42,354.37,15.4,13.0,0.093,199825.3,199825.3,9741,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982206,359664.00
08/07/2015 17:15,2,0.541,ACTIVE,211.48,335.14,59.959,1438982104,"201051344000983","174011321042388",28.11,21.30,0,327.32,352.57,15.4,13.0,0.102,207785.1,207785.1,9731,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982207,359665.00
08/07/2015 17:15,2,0.537,ACTIVE,211.93,336.64,59.965,1438982104,"201051344000917","174011321042388",27.91,22.30,0,327.32,352.87,15.2,12.8,0.097,210575.6,210575.6,9740,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982208,359666.00
08/07/2015 17:15,2,0.537,ACTIVE,211.93,336.04,59.965,1438982104,"201051344000648","174011321042388",28.31,20.70,0,329.43,353.17,15.4,13.0,0.102,205868.8,205868.8,9732,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982209,359667.00
08/07/2015 17:15,2,0.553,ACTIVE,211.93,336.34,59.959,1438982104,"201051344001093","174011321042388",27.93,21.50,0,327.92,353.47,15.7,13.2,0.106,208779.4,208779.4,9725,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982210,359668.00
08/07/2015 17:15,2,0.520,ACTIVE,212.16,336.34,59.965,1438982104,"201051344000645","174011321042388",27.99,21.80,0,328.22,353.17,14.8,12.3,0.097,206785.2,206785.2,9736,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982211,359669.00
08/07/2015 17:15,2,0.467,ACTIVE,213.06,337.54,59.981,1438982104,"274151322000085","174011321042388",27.89,23.50,0,331.53,351.37,13.2,10.8,0.084,486769.5,486769.5,10984,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982212,359670.00
08/07/2015 17:15,2,0.535,ACTIVE,211.93,336.64,59.970,1438982104,"201051344000651","174011321042388",27.91,21.30,0,328.82,353.17,15.2,12.7,0.097,206043.9,206043.9,9712,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982213,359671.00
08/07/2015 17:15,2,0.531,ACTIVE,211.93,335.74,59.970,1438982104,"201051344000867","174011321042388",27.99,21.50,0,326.72,352.87,15.1,12.6,0.102,198705.5,198705.5,9734,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982214,359672.00
08/07/2015 17:15,2,0.543,ACTIVE,211.70,335.14,59.970,1438982104,"201051344001230","174011321042388",27.73,20.70,0,326.42,351.67,15.3,12.8,0.097,209689.2,209689.2,9742,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982215,359673.00
08/07/2015 17:15,2,0.527,ACTIVE,212.16,337.24,59.970,1438982104,"201051344000576","174011321042388",27.83,21.00,0,328.52,353.77,14.8,12.4,0.084,205938.8,205938.8,9752,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982216,359674.00
08/07/2015 17:15,2,0.549,ACTIVE,211.93,336.04,59.959,1438982104,"201051344000579","174011321042388",28.80,21.00,0,327.62,353.17,16.1,13.6,0.097,212831.8,212831.8,9710,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982216,359675.00
08/07/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438982104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982985,359676.00
08/07/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438982104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982985,359677.00
08/07/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438982104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982985,359678.00
08/07/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438982104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982985,359679.00
08/07/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438982104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982985,359680.00
08/07/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438982104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982985,359681.00
08/07/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438982104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982985,359682.00
08/07/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438982104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982985,359683.00
08/07/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438982104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982985,359684.00
08/07/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438982104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438982985,359685.00
08/07/2015 17:30,2,0.773,ACTIVE,211.25,339.04,59.975,1438983003,"201051344000955","174011321042388",28.67,21.50,0,327.62,352.27,22.5,19.8,0.168,211453.8,211453.8,9719,0,0,0,L,1122011218,1,121.10,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983078,359686.00
08/07/2015 17:30,2,0.711,ACTIVE,212.83,342.05,59.970,1438983003,"274151322000095","174011321042388",28.25,23.00,0,330.93,351.67,20.4,17.7,0.133,511013.8,511013.8,10623,0,0,0,L,1151911521,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983079,359687.00
08/07/2015 17:30,2,0.779,ACTIVE,211.48,339.95,59.981,1438983003,"201051344000868","174011321042388",28.43,20.70,0,327.32,352.87,22.5,19.8,0.177,198180.9,198180.9,9734,0,0,0,L,1122011218,1,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983080,359688.00
08/07/2015 17:30,2,0.758,ACTIVE,212.38,341.45,60.007,1438983003,"201051344000853","174011321042388",28.86,21.00,0,328.52,353.77,22.2,19.5,0.172,204604.9,204604.9,9738,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983081,359689.00
08/07/2015 17:30,2,0.750,ACTIVE,212.16,339.95,59.991,1438983003,"201051344000582","174011321042388",28.84,21.30,0,326.42,353.17,21.9,19.2,0.150,203926.8,203926.8,9707,0,0,0,L,1122011218,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983082,359690.00
08/07/2015 17:30,2,0.766,ACTIVE,211.70,340.85,59.975,1438983003,"201051344000469","174011321042388",28.88,20.30,0,327.02,352.87,22.4,19.7,0.177,199879.3,199879.3,9729,0,0,0,L,1122011218,1,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983083,359691.00
08/07/2015 17:30,2,0.758,ACTIVE,211.70,340.85,59.981,1438983003,"201051344000988","174011321042388",28.59,21.30,0,326.72,354.37,21.9,19.3,0.172,199055.5,199055.5,9717,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983084,359692.00
08/07/2015 17:30,2,0.766,ACTIVE,211.93,340.55,59.975,1438983003,"201051344001158","174011321042388",28.43,20.70,0,327.32,353.47,22.1,19.4,0.186,204798.7,204798.7,9717,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983085,359693.00
08/07/2015 17:30,2,0.777,ACTIVE,211.70,338.74,59.975,1438983003,"201051344001025","174011321042388",28.67,21.30,0,328.22,353.17,22.6,19.9,0.181,209092.8,209092.8,9712,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983086,359694.00
08/07/2015 17:30,2,0.783,ACTIVE,211.70,339.95,59.959,1438983003,"201051344000569","174011321042388",28.59,21.50,0,328.22,352.87,22.7,20.0,0.168,212376.3,212376.3,9737,0,0,0,L,1122011218,1,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983086,359695.00
08/07/2015 17:30,2,0.475,ACTIVE,212.61,404.57,59.975,1438983003,"274151322000094","174011321042388",37.83,24.80,0,335.14,422.30,18.1,15.6,0.110,389855.2,389855.2,11131,0,0,0,L,1151911521,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983087,359696.00
08/07/2015 17:30,2,0.770,ACTIVE,211.70,339.65,59.975,1438983003,"201051344000458","174011321042388",28.88,22.00,0,327.62,352.57,22.5,19.8,0.168,208085.9,208085.9,9727,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983088,359697.00
08/07/2015 17:30,2,0.707,ACTIVE,213.06,344.76,59.975,1438983003,"274151322000087","174011321042388",27.87,27.50,0,330.33,351.67,19.9,17.3,0.119,461533.5,461533.5,10560,0,0,0,L,1151911521,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983089,359698.00
08/07/2015 17:30,2,0.732,ACTIVE,211.93,344.45,59.975,1438983003,"274151322000052","174011321042388",28.11,24.30,0,328.82,351.67,20.9,18.2,0.128,493471.8,493471.8,10976,0,0,0,L,1151911521,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983090,359699.00
08/07/2015 17:30,2,0.760,ACTIVE,211.93,340.25,59.986,1438983003,"201051344001145","174011321042388",29.02,21.00,0,329.73,353.77,22.4,19.7,0.159,213170.6,213170.6,9734,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983091,359700.00
08/07/2015 17:30,2,0.736,ACTIVE,211.93,340.85,59.981,1438983003,"201051344000685","174011321042388",29.02,21.30,0,328.22,353.17,21.7,19.0,0.177,211926.7,211926.7,9735,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983092,359701.00
08/07/2015 17:30,2,0.693,ACTIVE,212.38,344.15,60.002,1438983003,"274151322000088","174011321042388",27.77,24.00,0,330.93,351.07,19.5,16.9,0.128,473484.3,473484.3,10581,0,0,0,L,1151911521,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983093,359702.00
08/07/2015 17:30,2,0.766,ACTIVE,211.70,339.65,59.981,1438983003,"201051344000438","174011321042388",29.28,21.30,0,327.32,353.47,22.7,20.0,0.168,211937.9,211937.9,9706,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983094,359703.00
08/07/2015 17:30,2,0.791,ACTIVE,211.48,339.04,59.981,1438983003,"201051344001135","174011321042388",28.71,21.50,0,327.92,352.57,23.0,20.3,0.168,203419.2,203419.2,9690,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983095,359704.00
08/07/2015 17:30,2,0.803,ACTIVE,212.16,340.85,59.981,1438983003,"201051344000417","174011321042388",28.59,21.30,0,326.72,353.17,23.3,20.6,0.168,207129.2,207129.2,9707,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983096,359705.00
08/07/2015 17:30,2,0.785,ACTIVE,211.48,339.95,60.007,1438983003,"201051344000594","174011321042388",29.12,21.30,0,327.92,352.57,23.2,20.5,0.181,208658.7,208658.7,9729,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983097,359706.00
08/07/2015 17:30,2,0.730,ACTIVE,212.38,340.55,59.975,1438983003,"274151322000083","174011321042388",27.87,23.30,0,330.63,351.07,20.6,17.9,0.146,489385.4,489385.4,11007,0,0,0,L,1151911521,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983098,359707.00
08/07/2015 17:30,2,0.812,ACTIVE,211.93,341.45,60.002,1438983003,"201051344000585","174011321042388",28.57,21.30,0,327.92,353.17,23.5,20.8,0.159,208087.8,208087.8,9709,0,0,0,L,1122011218,1,121.55,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983099,359708.00
08/07/2015 17:30,2,0.717,ACTIVE,212.38,343.85,59.981,1438983003,"274151322000054","174011321042388",28.23,24.30,0,330.33,352.27,20.5,17.9,0.128,484227.7,484227.7,10572,0,0,0,L,1151911521,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983099,359709.00
08/07/2015 17:30,2,0.783,ACTIVE,211.03,338.74,60.007,1438983003,"201051344001203","174011321042388",28.73,21.30,0,328.82,353.77,22.8,20.1,0.181,208985.8,208985.8,9720,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983100,359710.00
08/07/2015 17:30,2,0.785,ACTIVE,210.80,339.95,59.981,1438983003,"201051344000646","174011321042388",28.71,21.30,0,327.02,353.17,22.9,20.2,0.168,205409.4,205409.4,9705,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983101,359711.00
08/07/2015 17:30,2,0.508,ACTIVE,213.06,401.86,59.970,1438983003,"274151322000068","174011321042388",37.61,26.30,0,336.04,425.31,19.3,16.7,0.115,389110.3,389110.3,10742,0,0,0,L,1151911521,1,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983102,359712.00
08/07/2015 17:30,2,0.740,ACTIVE,212.83,343.55,59.975,1438983003,"274151322000076","174011321042388",28.94,24.00,0,331.53,351.97,21.7,19.0,0.137,517089.2,517089.2,10988,0,0,0,L,1151911521,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983103,359713.00
08/07/2015 17:30,2,0.814,ACTIVE,211.25,338.44,59.975,1438983003,"201051344000890","174011321042388",28.67,21.30,0,327.02,353.17,23.6,20.9,0.168,210053.8,210053.8,9719,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983104,359714.00
08/07/2015 17:30,2,0.748,ACTIVE,211.25,339.65,59.996,1438983003,"201051344000900","174011321042388",28.86,21.00,0,327.32,352.27,21.9,19.2,0.181,210873.2,210873.2,9749,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983105,359715.00
08/07/2015 17:30,2,0.781,ACTIVE,211.93,341.75,59.975,1438983003,"201051344000633","174011321042388",28.86,21.00,0,327.32,354.07,22.9,20.2,0.164,199830.1,199830.1,9742,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983106,359716.00
08/07/2015 17:30,2,0.785,ACTIVE,211.48,340.25,59.981,1438983003,"201051344000983","174011321042388",28.94,21.50,0,326.42,352.57,23.1,20.4,0.190,207790.0,207790.0,9732,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983107,359717.00
08/07/2015 17:30,2,0.785,ACTIVE,211.48,339.65,59.970,1438983003,"201051344000917","174011321042388",28.45,22.50,0,328.22,353.17,22.6,19.9,0.155,210580.4,210580.4,9741,0,0,0,L,1122011218,1,121.33,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983108,359718.00
08/07/2015 17:30,2,0.791,ACTIVE,211.48,340.25,59.975,1438983003,"201051344000648","174011321042388",28.65,20.70,0,328.82,353.17,22.9,20.2,0.172,205873.7,205873.7,9733,0,0,0,L,1122011218,1,121.10,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983109,359719.00
08/07/2015 17:30,2,0.801,ACTIVE,211.48,340.55,59.970,1438983003,"201051344001093","174011321042388",28.45,21.80,0,328.22,352.87,23.1,20.4,0.159,208784.2,208784.2,9726,0,0,0,L,1122011218,1,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983110,359720.00
08/07/2015 17:30,2,0.777,ACTIVE,211.93,340.25,59.975,1438983003,"201051344000645","174011321042388",28.47,21.80,0,328.22,352.87,22.4,19.7,0.172,206789.9,206789.9,9737,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983111,359721.00
08/07/2015 17:30,2,0.723,ACTIVE,212.38,342.35,59.981,1438983003,"274151322000085","174011321042388",28.19,23.50,0,331.53,351.07,20.7,18.0,0.133,486773.8,486773.8,10985,0,0,0,L,1151911521,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983112,359722.00
08/07/2015 17:30,2,0.762,ACTIVE,211.48,339.34,59.970,1438983003,"201051344000651","174011321042388",29.20,21.30,0,327.92,353.47,22.6,19.9,0.186,206048.6,206048.6,9713,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983112,359723.00
08/07/2015 17:30,2,0.766,ACTIVE,211.48,339.34,59.975,1438983003,"201051344000867","174011321042388",29.30,21.50,0,327.92,352.27,22.8,20.0,0.155,198710.3,198710.3,9735,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983113,359724.00
08/07/2015 17:30,2,0.775,ACTIVE,211.25,339.95,59.970,1438983003,"201051344001230","174011321042388",28.73,20.70,0,326.72,351.67,22.6,19.9,0.168,209693.9,209693.9,9743,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983114,359725.00
08/07/2015 17:30,2,0.756,ACTIVE,211.70,341.75,59.954,1438983003,"201051344000576","174011321042388",29.18,21.00,0,329.43,353.47,22.4,19.7,0.186,205943.5,205943.5,9753,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983115,359726.00
08/07/2015 17:30,2,0.795,ACTIVE,211.48,339.34,59.970,1438983003,"201051344000579","174011321042388",29.36,21.00,0,327.92,353.17,23.7,20.9,0.164,212836.8,212836.8,9711,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983116,359727.00
08/07/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438983003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983883,359728.00
08/07/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438983003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983883,359729.00
08/07/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438983003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983883,359730.00
08/07/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438983003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983883,359731.00
08/07/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438983003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983883,359732.00
08/07/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438983003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983883,359733.00
08/07/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438983003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983883,359734.00
08/07/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438983003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983883,359735.00
08/07/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438983003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983883,359736.00
08/07/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438983003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983883,359737.00
08/07/2015 17:45,2,0.600,ACTIVE,210.80,336.04,59.986,1438983903,"201051344000955","174011321042388",28.17,21.50,0,327.92,351.37,17.1,14.6,0.119,211458.2,211458.2,9720,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983979,359738.00
08/07/2015 17:45,2,0.531,ACTIVE,212.38,339.34,59.981,1438983903,"274151322000095","174011321042388",27.61,23.00,0,330.63,351.37,14.9,12.4,0.093,511017.6,511017.6,10624,0,0,0,L,1151911521,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983979,359739.00
08/07/2015 17:45,2,0.580,ACTIVE,211.03,334.84,59.965,1438983903,"201051344000868","174011321042388",28.23,21.00,0,326.72,352.27,16.6,14.1,0.115,198185.2,198185.2,9735,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983980,359740.00
08/07/2015 17:45,2,0.574,ACTIVE,211.48,336.34,59.928,1438983903,"201051344000853","174011321042388",28.21,21.30,0,330.33,353.47,16.4,13.9,0.106,204609.1,204609.1,9739,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983981,359741.00
08/07/2015 17:45,2,0.574,ACTIVE,211.70,337.24,59.965,1438983903,"201051344000582","174011321042388",28.37,21.50,0,329.43,353.17,16.6,14.1,0.119,203931.0,203931.0,9708,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983982,359742.00
08/07/2015 17:45,2,0.578,ACTIVE,211.25,336.34,59.986,1438983903,"201051344000469","174011321042388",28.55,20.30,0,327.92,352.27,16.8,14.3,0.128,199883.5,199883.5,9730,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983983,359743.00
08/07/2015 17:45,2,0.557,ACTIVE,211.03,337.54,59.986,1438983903,"201051344000988","174011321042388",28.33,21.50,0,328.22,354.07,16.0,13.5,0.110,199059.6,199059.6,9718,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983984,359744.00
08/07/2015 17:45,2,0.572,ACTIVE,211.25,336.04,59.991,1438983903,"201051344001158","174011321042388",28.21,21.00,0,328.52,352.57,16.4,13.9,0.119,204802.9,204802.9,9718,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983985,359745.00
08/07/2015 17:45,2,0.584,ACTIVE,211.25,336.04,59.981,1438983903,"201051344001025","174011321042388",28.45,21.30,0,328.22,353.17,16.9,14.4,0.119,209097.1,209097.1,9713,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983986,359746.00
08/07/2015 17:45,2,0.586,ACTIVE,211.25,336.34,59.959,1438983903,"201051344000569","174011321042388",27.97,21.50,0,328.52,352.57,16.6,14.1,0.110,212380.5,212380.5,9738,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983987,359747.00
08/07/2015 17:45,2,0.342,ACTIVE,212.38,403.07,59.965,1438983903,"274151322000094","174011321042388",38.01,24.80,0,333.63,422.90,13.1,10.7,0.084,389858.5,389858.5,11132,0,0,0,L,1151911521,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983988,359748.00
08/07/2015 17:45,2,0.570,ACTIVE,211.25,335.44,59.959,1438983903,"201051344000458","174011321042388",28.73,22.00,0,328.22,352.27,16.6,14.1,0.124,208090.1,208090.1,9728,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983989,359749.00
08/07/2015 17:45,2,0.521,ACTIVE,212.61,339.04,59.965,1438983903,"274151322000087","174011321042388",27.59,27.30,0,330.63,351.07,14.6,12.2,0.093,461537.2,461537.2,10561,0,0,0,L,1151911521,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983990,359750.00
08/07/2015 17:45,2,0.547,ACTIVE,212.16,336.64,59.975,1438983903,"274151322000052","174011321042388",27.93,24.30,0,329.13,351.67,15.4,13.0,0.097,493475.7,493475.7,10977,0,0,0,L,1151911521,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983991,359751.00
08/07/2015 17:45,2,0.578,ACTIVE,211.48,336.94,59.965,1438983903,"201051344001145","174011321042388",28.41,21.00,0,330.03,353.17,16.6,14.1,0.128,213174.8,213174.8,9735,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983992,359752.00
08/07/2015 17:45,2,0.555,ACTIVE,211.48,336.64,59.970,1438983903,"201051344000685","174011321042388",28.55,21.30,0,327.62,352.57,16.1,13.6,0.119,211930.8,211930.8,9736,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983993,359753.00
08/07/2015 17:45,2,0.512,ACTIVE,211.93,338.14,59.949,1438983903,"274151322000088","174011321042388",27.10,23.80,0,330.63,350.77,14.0,11.6,0.084,473487.8,473487.8,10582,0,0,0,L,1151911521,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983994,359754.00
08/07/2015 17:45,2,0.586,ACTIVE,211.25,336.64,60.002,1438983903,"201051344000438","174011321042388",28.73,21.30,0,328.52,353.17,17.1,14.5,0.106,211942.2,211942.2,9707,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983995,359755.00
08/07/2015 17:45,2,0.605,ACTIVE,211.03,334.84,59.959,1438983903,"201051344001135","174011321042388",27.83,21.50,0,327.62,351.97,17.1,14.6,0.110,203423.5,203423.5,9691,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983996,359756.00
08/07/2015 17:45,2,0.617,ACTIVE,211.25,336.64,59.959,1438983903,"201051344000417","174011321042388",28.13,21.50,0,327.92,352.87,17.6,15.1,0.124,207133.6,207133.6,9708,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983997,359757.00
08/07/2015 17:45,2,0.572,ACTIVE,210.80,336.34,59.970,1438983903,"201051344000594","174011321042388",29.28,21.30,0,327.62,352.87,17.0,14.5,0.106,208663.0,208663.0,9730,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983998,359758.00
08/07/2015 17:45,2,0.533,ACTIVE,212.38,338.74,59.981,1438983903,"274151322000083","174011321042388",27.71,23.30,0,330.33,351.07,15.0,12.5,0.097,489389.1,489389.1,11008,0,0,0,L,1151911521,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983998,359759.00
08/07/2015 17:45,2,0.611,ACTIVE,211.48,337.24,59.981,1438983903,"201051344000585","174011321042388",28.41,21.50,0,328.82,352.57,17.6,15.1,0.115,208092.2,208092.2,9710,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438983999,359760.00
08/07/2015 17:45,2,0.527,ACTIVE,212.16,337.54,59.975,1438983903,"274151322000054","174011321042388",27.81,24.30,0,330.63,351.67,14.9,12.4,0.088,484231.4,484231.4,10573,0,0,0,L,1151911521,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984000,359761.00
