ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 17:45,2,0.588,ACTIVE,211.25,334.84,59.975,1438983903,"201051344001203","174011321042388",28.39,21.30,0,327.92,352.87,17.0,14.5,0.124,208990.0,208990.0,9721,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984001,359762.00
08/07/2015 17:45,2,0.604,ACTIVE,211.03,336.64,59.970,1438983903,"201051344000646","174011321042388",27.83,21.30,0,327.32,352.57,17.0,14.5,0.119,205413.7,205413.7,9706,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984002,359763.00
08/07/2015 17:45,2,0.348,ACTIVE,212.83,413.89,59.959,1438983903,"274151322000068","174011321042388",39.00,26.30,0,334.54,422.30,14.1,11.7,0.075,389113.7,389113.7,10743,0,0,0,L,1151911521,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984003,359764.00
08/07/2015 17:45,2,0.568,ACTIVE,212.83,337.84,59.975,1438983903,"274151322000076","174011321042388",27.71,24.00,0,331.53,351.67,16.0,13.5,0.097,517093.1,517093.1,10989,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984004,359765.00
08/07/2015 17:45,2,0.617,ACTIVE,211.25,334.84,59.959,1438983903,"201051344000890","174011321042388",28.53,21.30,0,327.92,352.27,17.9,15.3,0.115,210058.2,210058.2,9720,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984005,359766.00
08/07/2015 17:45,2,0.545,ACTIVE,211.03,336.64,59.965,1438983903,"201051344000900","174011321042388",28.15,21.30,0,327.92,351.97,15.6,13.1,0.110,210877.1,210877.1,9750,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984006,359767.00
08/07/2015 17:45,2,0.578,ACTIVE,211.48,337.84,59.986,1438983903,"201051344000633","174011321042388",28.90,21.00,0,328.82,354.07,16.9,14.4,0.110,199834.2,199834.2,9743,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984007,359768.00
08/07/2015 17:45,2,0.584,ACTIVE,211.03,336.34,59.986,1438983903,"201051344000983","174011321042388",28.78,21.50,0,328.52,352.27,17.1,14.6,0.119,207794.2,207794.2,9733,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984008,359769.00
08/07/2015 17:45,2,0.582,ACTIVE,211.48,337.24,59.975,1438983903,"201051344000917","174011321042388",28.94,22.50,0,328.52,352.57,17.1,14.6,0.119,210584.5,210584.5,9742,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984008,359770.00
08/07/2015 17:45,2,0.592,ACTIVE,211.48,336.34,59.970,1438983903,"201051344000648","174011321042388",28.41,20.70,0,328.22,353.47,17.1,14.6,0.128,205877.8,205877.8,9734,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984009,359771.00
08/07/2015 17:45,2,0.623,ACTIVE,211.03,335.74,59.996,1438983903,"201051344001093","174011321042388",27.81,21.80,0,328.82,352.27,17.6,15.0,0.102,208788.5,208788.5,9727,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984010,359772.00
08/07/2015 17:45,2,0.553,ACTIVE,211.48,336.34,59.975,1438983903,"201051344000645","174011321042388",29.14,21.80,0,328.82,352.57,16.4,13.9,0.102,206794.0,206794.0,9738,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984011,359773.00
08/07/2015 17:45,2,0.553,ACTIVE,212.38,340.25,59.975,1438983903,"274151322000085","174011321042388",27.69,23.50,0,331.83,351.07,15.5,13.0,0.093,486777.5,486777.5,10986,0,0,0,L,1151911521,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984012,359774.00
08/07/2015 17:45,2,0.596,ACTIVE,211.48,337.24,59.991,1438983903,"201051344000651","174011321042388",28.53,21.30,0,328.52,352.57,17.2,14.7,0.128,206052.8,206052.8,9714,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984013,359775.00
08/07/2015 17:45,2,0.594,ACTIVE,211.70,336.34,59.981,1438983903,"201051344000867","174011321042388",28.53,21.50,0,328.52,351.97,17.2,14.6,0.124,198714.5,198714.5,9736,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984014,359776.00
08/07/2015 17:45,2,0.602,ACTIVE,211.03,336.04,59.981,1438983903,"201051344001230","174011321042388",28.59,21.00,0,326.72,351.37,17.4,14.9,0.124,209698.1,209698.1,9744,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984015,359777.00
08/07/2015 17:45,2,0.580,ACTIVE,211.48,336.94,59.981,1438983903,"201051344000576","174011321042388",28.73,21.30,0,328.82,353.47,16.9,14.4,0.115,205947.6,205947.6,9754,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984016,359778.00
08/07/2015 17:45,2,0.627,ACTIVE,211.25,336.94,59.981,1438983903,"201051344000579","174011321042388",28.59,21.30,0,327.92,352.87,18.2,15.7,0.124,212841.2,212841.2,9712,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984017,359779.00
08/07/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438983903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984783,359780.00
08/07/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438983903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984783,359781.00
08/07/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438983903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984783,359782.00
08/07/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438983903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984783,359783.00
08/07/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438983903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984783,359784.00
08/07/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438983903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984783,359785.00
08/07/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438983903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984783,359786.00
08/07/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438983903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984783,359787.00
08/07/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438983903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984783,359788.00
08/07/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438983903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984783,359789.00
08/07/2015 18:00,2,0.514,ACTIVE,211.03,334.24,59.981,1438984804,"201051344000955","174011321042388",27.31,21.50,0,326.42,344.76,14.2,11.8,0.088,211461.2,211461.2,9721,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984879,359790.00
08/07/2015 18:00,2,0.422,ACTIVE,212.38,336.64,59.965,1438984804,"274151322000095","174011321042388",27.25,22.80,0,329.73,344.45,11.7,9.3,0.075,511020.0,511020.0,10625,0,0,0,L,1151911521,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984880,359791.00
08/07/2015 18:00,2,0.514,ACTIVE,211.25,334.24,59.986,1438984804,"201051344000868","174011321042388",25.27,21.00,0,325.82,346.26,13.2,10.8,0.084,198187.9,198187.9,9736,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984881,359792.00
08/07/2015 18:00,2,0.488,ACTIVE,211.70,335.74,59.975,1438984804,"201051344000853","174011321042388",27.43,21.00,0,328.52,345.96,13.6,11.2,0.088,204611.9,204611.9,9740,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984882,359793.00
08/07/2015 18:00,2,0.475,ACTIVE,211.93,335.14,59.986,1438984804,"201051344000582","174011321042388",28.35,21.30,0,327.92,345.36,13.6,11.2,0.088,203933.8,203933.8,9709,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984883,359794.00
08/07/2015 18:00,2,0.496,ACTIVE,211.25,335.44,59.981,1438984804,"201051344000469","174011321042388",27.91,20.30,0,327.02,346.86,14.0,11.6,0.097,199886.4,199886.4,9731,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984884,359795.00
08/07/2015 18:00,2,0.451,ACTIVE,211.25,335.44,59.986,1438984804,"201051344000988","174011321042388",28.57,21.30,0,326.72,346.86,13.1,10.7,0.084,199062.3,199062.3,9719,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984885,359796.00
08/07/2015 18:00,2,0.455,ACTIVE,211.25,334.84,59.986,1438984804,"201051344001158","174011321042388",28.88,20.70,0,326.72,346.56,13.3,10.9,0.084,204805.7,204805.7,9719,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984886,359797.00
08/07/2015 18:00,2,0.492,ACTIVE,211.25,334.24,60.018,1438984804,"201051344001025","174011321042388",27.89,21.00,0,327.62,344.45,14.0,11.6,0.088,209099.9,209099.9,9714,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984887,359798.00
08/07/2015 18:00,2,0.498,ACTIVE,211.25,334.54,59.981,1438984804,"201051344000569","174011321042388",27.87,21.50,0,327.32,345.66,14.1,11.7,0.088,212383.4,212383.4,9739,0,0,0,L,1122011218,1,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984888,359799.00
08/07/2015 18:00,2,0.270,ACTIVE,212.61,393.45,59.965,1438984804,"274151322000094","174011321042388",37.05,24.50,0,332.73,415.09,10.2,7.9,0.057,389860.4,389860.4,11133,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984889,359800.00
08/07/2015 18:00,2,0.488,ACTIVE,211.25,334.24,59.991,1438984804,"201051344000458","174011321042388",28.21,22.00,0,327.62,345.06,14.0,11.6,0.093,208093.0,208093.0,9729,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984890,359801.00
08/07/2015 18:00,2,0.422,ACTIVE,212.16,336.34,59.981,1438984804,"274151322000087","174011321042388",26.98,27.00,0,330.63,345.06,11.6,9.2,0.066,461539.5,461539.5,10562,0,0,0,L,1151911521,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984890,359802.00
08/07/2015 18:00,2,0.438,ACTIVE,212.38,338.14,59.991,1438984804,"274151322000052","174011321042388",27.69,24.30,0,329.73,345.06,12.3,9.9,0.053,493478.3,493478.3,10978,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984891,359803.00
08/07/2015 18:00,2,0.473,ACTIVE,211.70,335.14,59.981,1438984804,"201051344001145","174011321042388",28.49,20.70,0,328.22,347.16,13.7,11.3,0.080,213177.7,213177.7,9736,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984892,359804.00
08/07/2015 18:00,2,0.477,ACTIVE,211.70,334.84,59.991,1438984804,"201051344000685","174011321042388",27.23,21.30,0,327.32,345.36,13.2,10.8,0.088,211933.5,211933.5,9737,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984893,359805.00
08/07/2015 18:00,2,0.395,ACTIVE,212.16,336.04,59.975,1438984804,"274151322000088","174011321042388",27.02,23.80,0,330.33,344.15,10.8,8.5,0.062,473490.0,473490.0,10583,0,0,0,L,1151911521,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984894,359806.00
08/07/2015 18:00,2,0.457,ACTIVE,211.25,334.54,60.002,1438984804,"201051344000438","174011321042388",29.60,21.00,0,327.32,345.96,13.7,11.3,0.075,211945.1,211945.1,9708,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984895,359807.00
08/07/2015 18:00,2,0.514,ACTIVE,211.03,333.33,59.944,1438984804,"201051344001135","174011321042388",26.40,21.50,0,327.92,344.45,13.8,11.3,0.088,203426.4,203426.4,9692,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984896,359808.00
08/07/2015 18:00,2,0.508,ACTIVE,211.48,334.84,60.002,1438984804,"201051344000417","174011321042388",28.45,21.30,0,326.12,345.96,14.6,12.2,0.075,207136.6,207136.6,9709,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984897,359809.00
08/07/2015 18:00,2,0.496,ACTIVE,210.80,333.93,59.975,1438984804,"201051344000594","174011321042388",27.97,21.30,0,326.72,346.86,14.1,11.7,0.088,208665.9,208665.9,9731,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984898,359810.00
08/07/2015 18:00,2,0.414,ACTIVE,212.38,337.24,59.981,1438984804,"274151322000083","174011321042388",27.39,23.30,0,330.33,344.76,11.5,9.2,0.071,489391.5,489391.5,11009,0,0,0,L,1151911521,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984899,359811.00
08/07/2015 18:00,2,0.494,ACTIVE,211.48,335.14,59.970,1438984804,"201051344000585","174011321042388",28.75,21.50,0,327.02,346.26,14.4,12.0,0.066,208095.2,208095.2,9711,0,0,0,L,1122011218,1,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984900,359812.00
08/07/2015 18:00,2,0.412,ACTIVE,212.38,336.94,59.986,1438984804,"274151322000054","174011321042388",27.25,24.30,0,330.03,345.06,11.4,9.1,0.071,484233.7,484233.7,10574,0,0,0,L,1151911521,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984901,359813.00
08/07/2015 18:00,2,0.473,ACTIVE,211.48,333.93,59.986,1438984804,"201051344001203","174011321042388",28.59,21.30,0,327.62,345.96,13.7,11.3,0.080,208992.9,208992.9,9722,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984902,359814.00
08/07/2015 18:00,2,0.492,ACTIVE,211.03,334.84,59.991,1438984804,"201051344000646","174011321042388",28.17,21.00,0,325.82,344.76,14.1,11.6,0.080,205416.6,205416.6,9707,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984902,359815.00
08/07/2015 18:00,2,0.287,ACTIVE,213.29,388.34,59.991,1438984804,"274151322000068","174011321042388",36.30,26.30,0,333.03,423.50,10.6,8.3,0.057,389115.8,389115.8,10744,0,0,0,L,1151911521,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984903,359816.00
08/07/2015 18:00,2,0.426,ACTIVE,212.83,337.84,59.975,1438984804,"274151322000076","174011321042388",27.81,24.00,0,331.53,345.06,12.0,9.7,0.071,517095.6,517095.6,10990,0,0,0,L,1151911521,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984904,359817.00
08/07/2015 18:00,2,0.527,ACTIVE,211.48,333.93,60.002,1438984804,"201051344000890","174011321042388",24.55,21.30,0,326.42,345.66,13.1,10.8,0.075,210061.1,210061.1,9721,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984905,359818.00
08/07/2015 18:00,2,0.424,ACTIVE,211.25,334.84,59.981,1438984804,"201051344000900","174011321042388",28.78,21.00,0,326.72,345.66,12.4,10.0,0.084,210879.7,210879.7,9751,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984906,359819.00
08/07/2015 18:00,2,0.482,ACTIVE,211.93,336.34,60.002,1438984804,"201051344000633","174011321042388",28.31,21.00,0,327.32,347.16,13.8,11.4,0.075,199837.1,199837.1,9744,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984907,359820.00
08/07/2015 18:00,2,0.473,ACTIVE,211.70,333.93,59.981,1438984804,"201051344000983","174011321042388",28.80,21.50,0,326.42,345.96,13.8,11.4,0.084,207797.0,207797.0,9734,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984908,359821.00
08/07/2015 18:00,2,0.473,ACTIVE,211.70,335.44,59.991,1438984804,"201051344000917","174011321042388",28.39,22.30,0,327.02,346.56,13.6,11.2,0.080,210587.3,210587.3,9743,0,0,0,L,1122011218,1,121.55,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984909,359822.00
08/07/2015 18:00,2,0.494,ACTIVE,211.70,335.14,59.981,1438984804,"201051344000648","174011321042388",27.65,20.70,0,327.92,345.66,13.8,11.4,0.080,205880.7,205880.7,9735,0,0,0,L,1122011218,1,121.33,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984910,359823.00
08/07/2015 18:00,2,0.488,ACTIVE,211.70,335.74,59.981,1438984804,"201051344001093","174011321042388",28.43,21.80,0,326.72,345.96,14.1,11.7,0.088,208791.5,208791.5,9728,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984911,359824.00
08/07/2015 18:00,2,0.469,ACTIVE,211.93,335.14,59.981,1438984804,"201051344000645","174011321042388",27.87,21.80,0,327.62,346.26,13.3,10.9,0.084,206796.7,206796.7,9739,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984912,359825.00
08/07/2015 18:00,2,0.408,ACTIVE,212.83,339.34,59.981,1438984804,"274151322000085","174011321042388",27.73,23.50,0,331.23,345.36,11.5,9.2,0.062,486779.8,486779.8,10987,0,0,0,L,1151911521,1,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984913,359826.00
08/07/2015 18:00,2,0.480,ACTIVE,211.48,334.54,59.986,1438984804,"201051344000651","174011321042388",27.93,21.30,0,328.22,346.26,13.6,11.2,0.084,206055.6,206055.6,9715,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984914,359827.00
08/07/2015 18:00,2,0.469,ACTIVE,211.48,333.93,59.975,1438984804,"201051344000867","174011321042388",28.55,21.50,0,326.72,346.26,13.6,11.2,0.080,198717.3,198717.3,9737,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984915,359828.00
08/07/2015 18:00,2,0.492,ACTIVE,211.25,334.24,60.012,1438984804,"201051344001230","174011321042388",27.23,20.70,0,326.72,345.36,13.6,11.2,0.088,209700.9,209700.9,9745,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984916,359829.00
08/07/2015 18:00,2,0.484,ACTIVE,211.70,336.34,59.986,1438984804,"201051344000576","174011321042388",27.55,21.00,0,327.62,347.16,13.6,11.2,0.080,205950.4,205950.4,9755,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984917,359830.00
08/07/2015 18:00,2,0.516,ACTIVE,211.25,334.24,60.007,1438984804,"201051344000579","174011321042388",28.07,21.00,0,327.92,347.46,14.7,12.3,0.093,212844.3,212844.3,9713,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438984917,359831.00
08/07/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438984804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985685,359832.00
08/07/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438984804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985685,359833.00
08/07/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438984804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985685,359834.00
08/07/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438984804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985685,359835.00
08/07/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438984804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985685,359836.00
08/07/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438984804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985685,359837.00
08/07/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438984804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985685,359838.00
08/07/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438984804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985685,359839.00
08/07/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438984804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985685,359840.00
08/07/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438984804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985685,359841.00
08/07/2015 18:15,2,0.455,ACTIVE,210.80,333.63,59.933,1438985704,"201051344000955","174011321042388",28.03,21.50,0,326.42,341.75,13.0,10.6,0.071,211463.6,211463.6,9722,0,0,0,L,1122011218,1,120.88,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985778,359842.00
08/07/2015 18:15,2,0.365,ACTIVE,211.93,335.44,59.938,1438985704,"274151322000095","174011321042388",27.47,22.50,0,330.33,342.05,10.2,7.9,0.066,511021.9,511021.9,10626,0,0,0,L,1151911521,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985779,359843.00
08/07/2015 18:15,2,0.439,ACTIVE,211.03,333.93,59.949,1438985704,"201051344000868","174011321042388",27.65,21.00,0,326.72,342.65,12.3,10.0,0.075,198190.3,198190.3,9737,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985781,359844.00
08/07/2015 18:15,2,0.412,ACTIVE,211.48,334.24,59.954,1438985704,"201051344000853","174011321042388",28.69,21.00,0,327.62,344.15,12.0,9.7,0.071,204614.2,204614.2,9741,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985781,359845.00
08/07/2015 18:15,2,0.428,ACTIVE,211.70,334.24,59.959,1438985704,"201051344000582","174011321042388",27.87,21.30,0,327.62,343.25,12.1,9.8,0.066,203936.1,203936.1,9710,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985782,359846.00
08/07/2015 18:15,2,0.447,ACTIVE,211.03,333.63,59.928,1438985704,"201051344000469","174011321042388",27.35,20.30,0,326.12,342.65,12.4,10.0,0.075,199888.7,199888.7,9732,0,0,0,L,1122011218,1,120.88,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985783,359847.00
08/07/2015 18:15,2,0.418,ACTIVE,210.80,333.93,59.970,1438985704,"201051344000988","174011321042388",27.19,21.30,0,325.82,344.15,11.5,9.2,0.071,199064.5,199064.5,9720,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985784,359848.00
08/07/2015 18:15,2,0.424,ACTIVE,211.03,333.03,59.981,1438985704,"201051344001158","174011321042388",27.49,20.70,0,326.72,344.45,11.8,9.5,0.071,204808.0,204808.0,9720,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985785,359849.00
08/07/2015 18:15,2,0.439,ACTIVE,210.80,332.73,59.970,1438985704,"201051344001025","174011321042388",27.57,21.00,0,326.72,342.35,12.3,10.0,0.066,209102.3,209102.3,9715,0,0,0,L,1122011218,1,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985786,359850.00
08/07/2015 18:15,2,0.434,ACTIVE,211.03,333.93,59.954,1438985704,"201051344000569","174011321042388",27.91,21.50,0,327.02,342.65,12.3,9.9,0.071,212385.8,212385.8,9740,0,0,0,L,1122011218,1,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985787,359851.00
08/07/2015 18:15,2,0.240,ACTIVE,212.38,382.63,59.949,1438985704,"274151322000094","174011321042388",35.82,24.50,0,332.43,404.57,8.7,6.5,0.049,389862.0,389862.0,11134,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985788,359852.00
08/07/2015 18:15,2,0.434,ACTIVE,211.03,333.03,59.954,1438985704,"201051344000458","174011321042388",27.95,22.00,0,326.72,342.35,12.3,9.9,0.075,208095.4,208095.4,9730,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985789,359853.00
08/07/2015 18:15,2,0.379,ACTIVE,212.16,335.74,59.949,1438985704,"274151322000087","174011321042388",26.48,27.00,0,330.33,342.35,10.2,7.9,0.057,461541.4,461541.4,10563,0,0,0,L,1151911521,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985790,359854.00
08/07/2015 18:15,2,0.396,ACTIVE,211.70,335.14,59.986,1438985704,"274151322000052","174011321042388",27.25,24.00,0,329.43,342.65,10.9,8.6,0.057,493480.3,493480.3,10979,0,0,0,L,1151911521,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985791,359855.00
08/07/2015 18:15,2,0.436,ACTIVE,211.25,334.24,59.954,1438985704,"201051344001145","174011321042388",27.93,21.00,0,327.62,343.85,12.3,10.0,0.075,213180.1,213180.1,9737,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985791,359856.00
08/07/2015 18:15,2,0.422,ACTIVE,211.48,334.24,59.949,1438985704,"201051344000685","174011321042388",27.59,21.00,0,326.42,343.55,11.9,9.5,0.080,211935.7,211935.7,9738,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985792,359857.00
08/07/2015 18:15,2,0.355,ACTIVE,211.70,335.14,59.949,1438985704,"274151322000088","174011321042388",26.60,23.80,0,329.73,342.65,9.6,7.3,0.049,473491.6,473491.6,10584,0,0,0,L,1151911521,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985793,359858.00
08/07/2015 18:15,2,0.438,ACTIVE,211.03,333.33,59.965,1438985704,"201051344000438","174011321042388",28.53,21.00,0,327.32,342.05,12.7,10.3,0.066,211947.5,211947.5,9709,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985794,359859.00
08/07/2015 18:15,2,0.453,ACTIVE,210.57,332.13,59.965,1438985704,"201051344001135","174011321042388",27.87,21.30,0,327.32,341.45,12.8,10.4,0.066,203428.7,203428.7,9693,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985795,359860.00
08/07/2015 18:15,2,0.477,ACTIVE,211.25,333.93,59.975,1438985704,"201051344000417","174011321042388",27.63,21.30,0,327.92,343.55,13.4,11.0,0.075,207139.2,207139.2,9710,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985796,359861.00
08/07/2015 18:15,2,0.459,ACTIVE,210.80,333.33,59.981,1438985704,"201051344000594","174011321042388",27.39,21.30,0,325.82,342.05,12.8,10.4,0.080,208668.4,208668.4,9732,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985797,359862.00
08/07/2015 18:15,2,0.377,ACTIVE,212.16,336.64,59.970,1438985704,"274151322000083","174011321042388",26.88,23.30,0,330.03,342.65,10.2,8.0,0.066,489393.3,489393.3,11010,0,0,0,L,1151911521,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985798,359863.00
08/07/2015 18:15,2,0.469,ACTIVE,211.25,334.84,59.938,1438985704,"201051344000585","174011321042388",27.69,21.50,0,327.32,343.55,13.2,10.8,0.075,208097.8,208097.8,9712,0,0,0,L,1122011218,1,121.10,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985799,359864.00
08/07/2015 18:15,2,0.371,ACTIVE,211.93,334.24,59.975,1438985704,"274151322000054","174011321042388",27.08,24.00,0,329.73,342.65,10.2,7.9,0.062,484235.6,484235.6,10575,0,0,0,L,1151911521,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985800,359865.00
08/07/2015 18:15,2,0.449,ACTIVE,211.25,333.03,59.954,1438985704,"201051344001203","174011321042388",27.19,21.30,0,326.72,343.55,12.4,10.0,0.075,208995.3,208995.3,9723,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985801,359866.00
08/07/2015 18:15,2,0.459,ACTIVE,210.80,333.63,59.949,1438985704,"201051344000646","174011321042388",27.25,21.00,0,325.22,340.85,12.7,10.3,0.071,205419.0,205419.0,9708,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985802,359867.00
08/07/2015 18:15,2,0.254,ACTIVE,212.83,393.45,59.928,1438985704,"274151322000068","174011321042388",37.05,26.30,0,333.63,409.98,9.5,7.2,0.044,389117.5,389117.5,10745,0,0,0,L,1151911521,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985802,359868.00
08/07/2015 18:15,2,0.383,ACTIVE,213.06,337.84,59.944,1438985704,"274151322000076","174011321042388",27.51,23.80,0,330.93,342.65,10.7,8.4,0.062,517097.6,517097.6,10991,0,0,0,L,1151911521,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985803,359869.00
08/07/2015 18:15,2,0.461,ACTIVE,211.03,333.63,59.944,1438985704,"201051344000890","174011321042388",27.51,21.30,0,327.02,342.05,12.9,10.5,0.071,210063.6,210063.6,9722,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985804,359870.00
08/07/2015 18:15,2,0.391,ACTIVE,211.03,333.63,59.938,1438985704,"201051344000900","174011321042388",27.87,21.30,0,326.42,343.25,11.1,8.8,0.075,210881.7,210881.7,9752,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985805,359871.00
08/07/2015 18:15,2,0.455,ACTIVE,211.48,334.54,59.954,1438985704,"201051344000633","174011321042388",26.54,21.00,0,326.72,345.36,12.2,9.9,0.071,199839.5,199839.5,9745,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985806,359872.00
08/07/2015 18:15,2,0.438,ACTIVE,211.25,333.03,59.912,1438985704,"201051344000983","174011321042388",28.09,21.30,0,327.02,342.05,12.5,10.1,0.071,207799.5,207799.5,9735,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985807,359873.00
08/07/2015 18:15,2,0.436,ACTIVE,211.03,334.54,59.949,1438985704,"201051344000917","174011321042388",27.59,22.30,0,327.32,343.85,12.2,9.9,0.071,210589.7,210589.7,9744,0,0,0,L,1122011218,1,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985808,359874.00
08/07/2015 18:15,2,0.465,ACTIVE,211.25,333.93,59.922,1438985704,"201051344000648","174011321042388",25.54,20.70,0,327.32,343.85,12.0,9.7,0.071,205883.1,205883.1,9736,0,0,0,L,1122011218,1,121.10,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985809,359875.00
08/07/2015 18:15,2,0.438,ACTIVE,211.03,333.63,59.933,1438985704,"201051344001093","174011321042388",28.63,21.80,0,327.02,343.25,12.7,10.4,0.071,208793.9,208793.9,9729,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985810,359876.00
08/07/2015 18:15,2,0.414,ACTIVE,211.48,333.63,59.954,1438985704,"201051344000645","174011321042388",28.23,21.50,0,327.92,343.55,11.8,9.5,0.071,206798.8,206798.8,9740,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985811,359877.00
08/07/2015 18:15,2,0.369,ACTIVE,212.16,335.44,59.959,1438985704,"274151322000085","174011321042388",27.39,23.30,0,330.63,342.05,10.3,8.0,0.062,486781.7,486781.7,10988,0,0,0,L,1151911521,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985812,359878.00
08/07/2015 18:15,2,0.445,ACTIVE,211.25,333.93,59.933,1438985704,"201051344000651","174011321042388",27.25,21.30,0,327.32,342.05,12.3,10.0,0.071,206058.0,206058.0,9716,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985813,359879.00
08/07/2015 18:15,2,0.439,ACTIVE,211.25,333.03,59.959,1438985704,"201051344000867","174011321042388",27.69,21.50,0,326.72,341.75,12.4,10.0,0.071,198719.7,198719.7,9738,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985814,359880.00
08/07/2015 18:15,2,0.447,ACTIVE,211.03,333.03,59.938,1438985704,"201051344001230","174011321042388",27.27,20.70,0,326.12,341.75,12.4,10.0,0.071,209703.3,209703.3,9746,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985815,359881.00
08/07/2015 18:15,2,0.432,ACTIVE,211.70,334.84,59.944,1438985704,"201051344000576","174011321042388",27.77,21.00,0,326.42,342.95,12.2,9.9,0.071,205952.7,205952.7,9756,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985816,359882.00
08/07/2015 18:15,2,0.471,ACTIVE,211.25,333.63,59.949,1438985704,"201051344000579","174011321042388",28.13,21.00,0,327.62,342.35,13.4,11.0,0.066,212846.9,212846.9,9714,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438985816,359883.00
08/07/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438985704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986584,359884.00
08/07/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438985704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986584,359885.00
08/07/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438985704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986584,359886.00
08/07/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438985704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986584,359887.00
08/07/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438985704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986584,359888.00
08/07/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438985704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986584,359889.00
08/07/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438985704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986584,359890.00
08/07/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438985704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986584,359891.00
08/07/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438985704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986584,359892.00
08/07/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438985704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986584,359893.00
08/07/2015 18:30,2,0.449,ACTIVE,211.03,333.93,59.970,1438986605,"201051344000955","174011321042388",27.39,21.50,0,325.52,343.25,12.5,10.1,0.075,211466.1,211466.1,9723,0,0,0,L,1122011218,1,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986679,359894.00
08/07/2015 18:30,2,0.355,ACTIVE,212.61,336.04,60.002,1438986605,"274151322000095","174011321042388",27.37,22.80,0,330.93,343.25,9.9,7.6,0.062,511023.8,511023.8,10627,0,0,0,L,1151911521,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986680,359895.00
08/07/2015 18:30,2,0.432,ACTIVE,211.25,333.93,59.970,1438986605,"201051344000868","174011321042388",27.14,20.70,0,325.82,342.95,11.9,9.5,0.071,198192.6,198192.6,9738,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986681,359896.00
08/07/2015 18:30,2,0.416,ACTIVE,211.93,334.54,59.954,1438986605,"201051344000853","174011321042388",27.61,21.00,0,327.92,344.15,11.7,9.3,0.075,204616.5,204616.5,9742,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986682,359897.00
08/07/2015 18:30,2,0.422,ACTIVE,211.93,334.84,59.970,1438986605,"201051344000582","174011321042388",27.75,21.30,0,327.62,343.55,11.9,9.6,0.071,203938.4,203938.4,9711,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986683,359898.00
08/07/2015 18:30,2,0.441,ACTIVE,211.48,334.24,59.970,1438986605,"201051344000469","174011321042388",27.27,20.30,0,324.92,343.25,12.2,9.9,0.075,199891.1,199891.1,9733,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986684,359899.00
08/07/2015 18:30,2,0.410,ACTIVE,211.48,335.14,59.996,1438986605,"201051344000988","174011321042388",27.33,21.30,0,325.52,344.45,11.4,9.1,0.075,199066.7,199066.7,9721,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986685,359900.00
08/07/2015 18:30,2,0.432,ACTIVE,211.25,333.33,59.986,1438986605,"201051344001158","174011321042388",26.76,21.00,0,326.12,343.55,11.7,9.4,0.071,204810.2,204810.2,9721,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986686,359901.00
08/07/2015 18:30,2,0.434,ACTIVE,211.25,333.33,60.002,1438986605,"201051344001025","174011321042388",27.79,21.00,0,326.42,343.85,12.2,9.9,0.066,209104.7,209104.7,9716,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986687,359902.00
08/07/2015 18:30,2,0.438,ACTIVE,211.48,334.24,59.954,1438986605,"201051344000569","174011321042388",27.49,21.50,0,326.12,343.55,12.2,9.9,0.071,212388.2,212388.2,9741,0,0,0,L,1122011218,1,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986688,359903.00
08/07/2015 18:30,2,0.236,ACTIVE,212.61,389.24,59.986,1438986605,"274151322000094","174011321042388",36.46,24.50,0,333.03,404.87,8.8,6.5,0.049,389863.5,389863.5,11135,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986689,359904.00
08/07/2015 18:30,2,0.436,ACTIVE,211.25,333.33,59.975,1438986605,"201051344000458","174011321042388",27.85,21.80,0,325.82,342.65,12.3,10.0,0.075,208097.8,208097.8,9731,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986689,359905.00
08/07/2015 18:30,2,0.373,ACTIVE,212.61,336.04,59.986,1438986605,"274151322000087","174011321042388",26.78,26.80,0,330.93,344.15,10.1,7.8,0.053,461543.2,461543.2,10564,0,0,0,L,1151911521,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986690,359906.00
08/07/2015 18:30,2,0.393,ACTIVE,212.38,336.94,59.986,1438986605,"274151322000052","174011321042388",27.27,24.00,0,329.73,343.55,10.9,8.6,0.062,493482.3,493482.3,10980,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986692,359907.00
08/07/2015 18:30,2,0.439,ACTIVE,211.70,334.84,59.975,1438986605,"201051344001145","174011321042388",27.55,21.00,0,327.62,343.55,12.3,9.9,0.080,213182.4,213182.4,9738,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986693,359908.00
08/07/2015 18:30,2,0.416,ACTIVE,211.70,334.84,59.986,1438986605,"201051344000685","174011321042388",27.89,21.30,0,326.72,343.25,11.8,9.4,0.075,211937.9,211937.9,9739,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986694,359909.00
08/07/2015 18:30,2,0.348,ACTIVE,211.93,336.94,59.970,1438986605,"274151322000088","174011321042388",26.98,23.50,0,330.03,343.25,9.5,7.3,0.071,473493.3,473493.3,10585,0,0,0,L,1151911521,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986695,359910.00
