ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 18:30,2,0.441,ACTIVE,211.25,334.54,59.996,1438986605,"201051344000438","174011321042388",28.09,21.00,0,327.02,343.55,12.6,10.3,0.080,211949.9,211949.9,9710,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986696,359911.00
08/07/2015 18:30,2,0.457,ACTIVE,211.25,333.03,59.981,1438986605,"201051344001135","174011321042388",27.31,21.50,0,326.42,342.95,12.7,10.3,0.075,203431.2,203431.2,9694,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986697,359912.00
08/07/2015 18:30,2,0.473,ACTIVE,211.70,334.84,60.018,1438986605,"201051344000417","174011321042388",27.77,21.30,0,327.02,343.55,13.3,11.0,0.075,207141.8,207141.8,9711,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986698,359913.00
08/07/2015 18:30,2,0.447,ACTIVE,211.03,334.24,59.991,1438986605,"201051344000594","174011321042388",28.13,21.30,0,325.22,343.25,12.8,10.4,0.075,208670.8,208670.8,9733,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986699,359914.00
08/07/2015 18:30,2,0.377,ACTIVE,212.83,336.64,60.002,1438986605,"274151322000083","174011321042388",26.94,23.30,0,330.63,343.85,10.3,8.0,0.057,489395.2,489395.2,11011,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986700,359915.00
08/07/2015 18:30,2,0.471,ACTIVE,211.70,334.84,59.991,1438986605,"201051344000585","174011321042388",27.71,21.50,0,326.12,344.15,13.3,10.9,0.071,208100.3,208100.3,9713,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986700,359916.00
08/07/2015 18:30,2,0.371,ACTIVE,212.61,336.94,59.970,1438986605,"274151322000054","174011321042388",27.12,24.00,0,330.03,343.55,10.2,7.9,0.062,484237.4,484237.4,10576,0,0,0,L,1151911521,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986701,359917.00
08/07/2015 18:30,2,0.449,ACTIVE,211.48,333.33,60.002,1438986605,"201051344001203","174011321042388",27.53,21.30,0,327.02,343.55,12.5,10.2,0.075,208997.6,208997.6,9724,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986702,359918.00
08/07/2015 18:30,2,0.475,ACTIVE,211.03,333.93,60.002,1438986605,"201051344000646","174011321042388",25.66,21.00,0,325.52,343.25,12.4,10.0,0.066,205421.5,205421.5,9709,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986703,359919.00
08/07/2015 18:30,2,0.252,ACTIVE,213.29,395.85,59.986,1438986605,"274151322000068","174011321042388",37.25,26.30,0,333.93,437.33,9.6,7.4,0.044,389119.1,389119.1,10746,0,0,0,L,1151911521,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986704,359920.00
08/07/2015 18:30,2,0.381,ACTIVE,213.29,337.84,59.996,1438986605,"274151322000076","174011321042388",27.83,23.80,0,331.53,344.15,10.8,8.5,0.066,517099.5,517099.5,10992,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986705,359921.00
08/07/2015 18:30,2,0.461,ACTIVE,211.25,333.03,60.002,1438986605,"201051344000890","174011321042388",28.07,21.30,0,326.72,343.25,13.1,10.7,0.071,210066.1,210066.1,9723,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986706,359922.00
08/07/2015 18:30,2,0.406,ACTIVE,211.25,333.93,59.986,1438986605,"201051344000900","174011321042388",27.31,21.30,0,325.82,342.65,11.3,8.9,0.080,210883.8,210883.8,9753,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986707,359923.00
08/07/2015 18:30,2,0.457,ACTIVE,211.70,335.74,60.002,1438986605,"201051344000633","174011321042388",26.94,21.00,0,326.12,344.45,12.5,10.1,0.075,199841.9,199841.9,9746,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986708,359924.00
08/07/2015 18:30,2,0.449,ACTIVE,211.25,333.33,59.981,1438986605,"201051344000983","174011321042388",27.77,21.50,0,326.42,342.65,12.6,10.3,0.080,207801.9,207801.9,9736,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986709,359925.00
08/07/2015 18:30,2,0.434,ACTIVE,211.25,334.54,59.991,1438986605,"201051344000917","174011321042388",27.71,22.30,0,326.42,343.55,12.2,9.9,0.075,210592.0,210592.0,9745,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986710,359926.00
08/07/2015 18:30,2,0.436,ACTIVE,211.48,335.14,59.996,1438986605,"201051344000648","174011321042388",28.37,20.70,0,326.72,343.85,12.5,10.2,0.066,205885.5,205885.5,9737,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986710,359927.00
08/07/2015 18:30,2,0.453,ACTIVE,211.25,334.54,59.965,1438986605,"201051344001093","174011321042388",27.59,21.80,0,326.72,342.95,12.7,10.3,0.071,208796.4,208796.4,9730,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986711,359928.00
08/07/2015 18:30,2,0.436,ACTIVE,211.48,333.93,59.991,1438986605,"201051344000645","174011321042388",26.90,21.50,0,327.02,343.55,11.9,9.5,0.062,206801.1,206801.1,9741,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986712,359929.00
08/07/2015 18:30,2,0.363,ACTIVE,212.38,336.64,59.996,1438986605,"274151322000085","174011321042388",27.23,23.50,0,331.23,343.85,10.1,7.8,0.057,486783.5,486783.5,10989,0,0,0,L,1151911521,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986713,359930.00
08/07/2015 18:30,2,0.447,ACTIVE,211.25,334.24,59.991,1438986605,"201051344000651","174011321042388",26.70,21.30,0,327.32,343.25,12.1,9.8,0.080,206060.3,206060.3,9717,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986714,359931.00
08/07/2015 18:30,2,0.439,ACTIVE,211.25,333.63,59.975,1438986605,"201051344000867","174011321042388",27.14,21.50,0,325.82,342.65,12.1,9.8,0.075,198722.0,198722.0,9739,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986715,359932.00
08/07/2015 18:30,2,0.432,ACTIVE,211.25,333.63,59.996,1438986605,"201051344001230","174011321042388",27.57,20.70,0,325.52,342.05,12.1,9.8,0.066,209705.6,209705.6,9747,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986716,359933.00
08/07/2015 18:30,2,0.434,ACTIVE,211.70,336.04,59.986,1438986605,"201051344000576","174011321042388",27.25,21.00,0,327.92,343.85,12.0,9.7,0.075,205955.0,205955.0,9757,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986717,359934.00
08/07/2015 18:30,2,0.473,ACTIVE,211.48,334.24,59.949,1438986605,"201051344000579","174011321042388",27.41,21.30,0,327.02,342.95,13.1,10.7,0.075,212849.5,212849.5,9715,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438986718,359935.00
08/07/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438986605,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987485,359936.00
08/07/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438986605,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987485,359937.00
08/07/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438986605,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987485,359938.00
08/07/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438986605,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987485,359939.00
08/07/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438986605,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987485,359940.00
08/07/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438986605,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987485,359941.00
08/07/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438986605,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987485,359942.00
08/07/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438986605,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987485,359943.00
08/07/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438986605,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987485,359944.00
08/07/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438986605,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987485,359945.00
08/07/2015 18:45,2,0.381,ACTIVE,210.57,330.93,59.959,1438987503,"201051344000955","174011321042388",27.14,21.50,0,325.52,340.55,10.5,8.2,0.057,211468.2,211468.2,9724,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987579,359946.00
08/07/2015 18:45,2,0.289,ACTIVE,211.93,332.73,59.959,1438987503,"274151322000095","174011321042388",27.08,22.80,0,328.82,341.75,8.0,5.7,0.040,511025.2,511025.2,10628,0,0,0,L,1151911521,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987580,359947.00
08/07/2015 18:45,2,0.359,ACTIVE,210.80,330.63,59.991,1438987503,"201051344000868","174011321042388",27.43,21.00,0,326.42,340.85,10.0,7.7,0.053,198194.6,198194.6,9739,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987581,359948.00
08/07/2015 18:45,2,0.348,ACTIVE,211.48,330.63,59.970,1438987503,"201051344000853","174011321042388",27.93,21.00,0,327.62,342.95,9.9,7.6,0.057,204618.4,204618.4,9743,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987582,359949.00
08/07/2015 18:45,2,0.359,ACTIVE,211.48,331.53,59.959,1438987503,"201051344000582","174011321042388",27.55,21.30,0,326.42,342.05,10.0,7.8,0.053,203940.4,203940.4,9712,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987583,359950.00
08/07/2015 18:45,2,0.361,ACTIVE,211.03,330.93,59.954,1438987503,"201051344000469","174011321042388",28.13,20.30,0,325.22,341.45,10.3,8.0,0.057,199893.1,199893.1,9734,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987584,359951.00
08/07/2015 18:45,2,0.346,ACTIVE,210.80,332.43,59.954,1438987503,"201051344000988","174011321042388",27.15,21.30,0,325.52,342.65,9.5,7.3,0.053,199068.5,199068.5,9722,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987585,359952.00
08/07/2015 18:45,2,0.352,ACTIVE,211.03,331.23,59.959,1438987503,"201051344001158","174011321042388",27.65,21.00,0,326.12,341.75,9.9,7.6,0.053,204812.1,204812.1,9722,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987586,359953.00
08/07/2015 18:45,2,0.367,ACTIVE,211.03,330.33,59.959,1438987503,"201051344001025","174011321042388",27.63,21.00,0,326.72,342.35,10.3,8.0,0.066,209106.6,209106.6,9717,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987586,359954.00
08/07/2015 18:45,2,0.369,ACTIVE,211.25,330.63,59.981,1438987503,"201051344000569","174011321042388",27.39,21.50,0,326.12,341.15,10.3,8.0,0.057,212390.1,212390.1,9742,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987587,359955.00
08/07/2015 18:45,2,0.191,ACTIVE,212.38,375.71,59.959,1438987503,"274151322000094","174011321042388",35.15,24.30,0,330.33,401.56,6.9,4.7,0.035,389864.6,389864.6,11136,0,0,0,L,1151911521,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987588,359956.00
08/07/2015 18:45,2,0.373,ACTIVE,211.03,330.63,59.949,1438987503,"201051344000458","174011321042388",27.41,22.00,0,326.12,340.85,10.4,8.1,0.066,208099.7,208099.7,9732,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987589,359957.00
08/07/2015 18:45,2,0.311,ACTIVE,212.38,336.04,59.965,1438987503,"274151322000087","174011321042388",26.20,26.80,0,327.92,342.35,8.2,6.0,0.053,461544.6,461544.6,10565,0,0,0,L,1151911521,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987590,359958.00
08/07/2015 18:45,2,0.324,ACTIVE,212.16,333.33,59.970,1438987503,"274151322000052","174011321042388",27.04,24.00,0,327.62,341.75,8.9,6.7,0.044,493483.9,493483.9,10981,0,0,0,L,1151911521,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987591,359959.00
08/07/2015 18:45,2,0.367,ACTIVE,211.48,332.43,59.938,1438987503,"201051344001145","174011321042388",27.63,21.00,0,327.62,342.95,10.3,8.0,0.053,213184.3,213184.3,9739,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987592,359960.00
08/07/2015 18:45,2,0.350,ACTIVE,211.48,331.83,59.970,1438987503,"201051344000685","174011321042388",27.49,21.00,0,327.02,342.05,9.8,7.5,0.057,211939.7,211939.7,9740,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987593,359961.00
08/07/2015 18:45,2,0.289,ACTIVE,211.93,333.03,60.007,1438987503,"274151322000088","174011321042388",26.00,23.50,0,327.32,342.05,7.6,5.4,0.035,473494.6,473494.6,10586,0,0,0,L,1151911521,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987594,359962.00
08/07/2015 18:45,2,0.377,ACTIVE,211.25,331.23,59.949,1438987503,"201051344000438","174011321042388",27.79,21.00,0,326.12,341.45,10.7,8.4,0.049,211951.9,211951.9,9711,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987595,359963.00
08/07/2015 18:45,2,0.389,ACTIVE,211.03,330.33,59.959,1438987503,"201051344001135","174011321042388",27.49,21.50,0,325.82,340.85,10.8,8.5,0.053,203433.2,203433.2,9695,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987596,359964.00
08/07/2015 18:45,2,0.410,ACTIVE,211.25,331.83,59.933,1438987503,"201051344000417","174011321042388",27.23,21.30,0,326.72,343.25,11.3,9.0,0.057,207144.0,207144.0,9712,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987597,359965.00
08/07/2015 18:45,2,0.371,ACTIVE,210.80,330.93,59.954,1438987503,"201051344000594","174011321042388",28.49,21.30,0,325.52,342.05,10.7,8.4,0.062,208672.9,208672.9,9734,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987598,359966.00
08/07/2015 18:45,2,0.309,ACTIVE,212.38,333.63,59.954,1438987503,"274151322000083","174011321042388",26.40,23.30,0,328.82,342.05,8.3,6.1,0.057,489396.6,489396.6,11012,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987599,359967.00
08/07/2015 18:45,2,0.396,ACTIVE,211.48,332.13,59.970,1438987503,"201051344000585","174011321042388",27.91,21.50,0,326.42,342.95,11.3,8.9,0.057,208102.5,208102.5,9714,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987600,359968.00
08/07/2015 18:45,2,0.305,ACTIVE,211.93,333.33,59.986,1438987503,"274151322000054","174011321042388",26.68,24.00,0,327.92,341.75,8.2,6.0,0.044,484238.8,484238.8,10577,0,0,0,L,1151911521,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987600,359969.00
08/07/2015 18:45,2,0.377,ACTIVE,211.48,330.33,59.959,1438987503,"201051344001203","174011321042388",27.21,21.30,0,326.72,342.65,10.4,8.2,0.053,208999.6,208999.6,9725,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987601,359970.00
08/07/2015 18:45,2,0.393,ACTIVE,210.80,331.53,59.981,1438987503,"201051344000646","174011321042388",27.04,21.00,0,323.72,339.95,10.8,8.5,0.062,205423.4,205423.4,9710,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987602,359971.00
08/07/2015 18:45,2,0.209,ACTIVE,212.83,384.73,59.959,1438987503,"274151322000068","174011321042388",36.16,26.00,0,330.93,407.57,7.7,5.5,0.035,389120.4,389120.4,10747,0,0,0,L,1151911521,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987603,359972.00
08/07/2015 18:45,2,0.312,ACTIVE,212.83,334.84,59.965,1438987503,"274151322000076","174011321042388",27.51,23.80,0,330.03,342.35,8.7,6.5,0.040,517101.1,517101.1,10993,0,0,0,L,1151911521,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987604,359973.00
08/07/2015 18:45,2,0.398,ACTIVE,211.03,330.63,59.965,1438987503,"201051344000890","174011321042388",27.51,21.30,0,326.12,341.45,11.1,8.8,0.057,210068.2,210068.2,9724,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987605,359974.00
08/07/2015 18:45,2,0.334,ACTIVE,211.03,331.53,59.959,1438987503,"201051344000900","174011321042388",27.39,21.00,0,325.22,340.85,9.3,7.1,0.053,210885.5,210885.5,9754,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987606,359975.00
08/07/2015 18:45,2,0.383,ACTIVE,211.48,332.13,59.965,1438987503,"201051344000633","174011321042388",27.55,21.00,0,326.42,342.65,10.7,8.4,0.062,199843.9,199843.9,9747,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987607,359976.00
08/07/2015 18:45,2,0.387,ACTIVE,211.03,330.93,59.959,1438987503,"201051344000983","174011321042388",27.57,21.50,0,325.82,341.45,10.8,8.5,0.062,207803.9,207803.9,9737,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987608,359977.00
08/07/2015 18:45,2,0.373,ACTIVE,211.25,331.83,59.912,1438987503,"201051344000917","174011321042388",27.04,22.30,0,325.82,342.65,10.2,8.0,0.057,210593.9,210593.9,9746,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987609,359978.00
08/07/2015 18:45,2,0.383,ACTIVE,211.48,331.53,59.901,1438987503,"201051344000648","174011321042388",27.35,20.70,0,326.42,342.35,10.6,8.3,0.062,205887.5,205887.5,9738,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987610,359979.00
08/07/2015 18:45,2,0.375,ACTIVE,211.03,331.23,59.938,1438987503,"201051344001093","174011321042388",28.45,21.80,0,326.42,341.75,10.9,8.6,0.053,208798.5,208798.5,9731,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987611,359980.00
08/07/2015 18:45,2,0.357,ACTIVE,211.48,331.23,59.944,1438987503,"201051344000645","174011321042388",27.75,21.50,0,326.72,341.45,10.1,7.8,0.057,206802.9,206802.9,9742,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987612,359981.00
08/07/2015 18:45,2,0.305,ACTIVE,212.38,333.63,59.917,1438987503,"274151322000085","174011321042388",26.66,23.50,0,329.43,342.05,8.3,6.1,0.040,486785.0,486785.0,10990,0,0,0,L,1151911521,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987612,359982.00
08/07/2015 18:45,2,0.363,ACTIVE,211.25,331.83,59.975,1438987503,"201051344000651","174011321042388",27.85,21.30,0,327.02,341.15,10.3,8.0,0.053,206062.2,206062.2,9718,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987613,359983.00
08/07/2015 18:45,2,0.375,ACTIVE,211.25,330.33,59.959,1438987503,"201051344000867","174011321042388",27.27,21.50,0,326.12,340.85,10.4,8.1,0.057,198724.0,198724.0,9740,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987614,359984.00
08/07/2015 18:45,2,0.371,ACTIVE,211.25,330.93,59.949,1438987503,"201051344001230","174011321042388",27.25,20.70,0,325.22,339.95,10.3,8.0,0.057,209707.6,209707.6,9748,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987615,359985.00
08/07/2015 18:45,2,0.363,ACTIVE,211.70,332.73,59.986,1438987503,"201051344000576","174011321042388",27.83,21.00,0,326.72,342.65,10.3,8.0,0.062,205956.9,205956.9,9758,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987616,359986.00
08/07/2015 18:45,2,0.414,ACTIVE,211.03,330.93,59.954,1438987503,"201051344000579","174011321042388",27.02,21.30,0,326.42,341.45,11.4,9.0,0.057,212851.7,212851.7,9716,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438987617,359987.00
08/07/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438987503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988383,359988.00
08/07/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438987503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988383,359989.00
08/07/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438987503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988383,359990.00
08/07/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438987503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988383,359991.00
08/07/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438987503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988383,359992.00
08/07/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438987503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988383,359993.00
08/07/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438987503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988383,359994.00
08/07/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438987503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988383,359995.00
08/07/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438987503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988383,359996.00
08/07/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438987503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988383,359997.00
08/07/2015 19:00,2,0.713,ACTIVE,211.48,338.44,59.986,1438988403,"201051344000955","174011321042388",29.02,21.50,0,324.02,348.36,21.0,18.3,0.164,211471.9,211471.9,9725,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988479,359998.00
08/07/2015 19:00,2,0.656,ACTIVE,212.61,340.85,59.996,1438988403,"274151322000095","174011321042388",28.13,22.80,0,329.13,347.76,18.7,16.1,0.115,511028.3,511028.3,10629,0,0,0,L,1151911521,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988479,359999.00
08/07/2015 19:00,2,0.705,ACTIVE,211.48,339.04,59.986,1438988403,"201051344000868","174011321042388",28.59,21.00,0,324.02,349.56,20.5,17.9,0.150,198198.2,198198.2,9740,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988480,360000.00
08/07/2015 19:00,2,0.691,ACTIVE,212.38,339.95,59.996,1438988403,"201051344000853","174011321042388",28.86,21.30,0,325.52,349.56,20.3,17.7,0.155,204621.9,204621.9,9744,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988481,360001.00
08/07/2015 19:00,2,0.699,ACTIVE,212.38,338.74,60.023,1438988403,"201051344000582","174011321042388",28.31,21.30,0,324.92,348.96,20.1,17.5,0.133,203943.9,203943.9,9713,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988482,360002.00
08/07/2015 19:00,2,0.713,ACTIVE,211.70,339.34,60.018,1438988403,"201051344000469","174011321042388",28.27,20.30,0,323.41,348.96,20.5,17.8,0.168,199896.7,199896.7,9735,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988483,360003.00
08/07/2015 19:00,2,0.688,ACTIVE,211.48,340.25,60.007,1438988403,"201051344000988","174011321042388",28.55,21.50,0,322.51,350.17,19.9,17.3,0.146,199071.9,199071.9,9723,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988484,360004.00
08/07/2015 19:00,2,0.691,ACTIVE,211.70,339.34,59.996,1438988403,"201051344001158","174011321042388",28.59,21.00,0,324.32,349.56,20.1,17.5,0.146,204815.6,204815.6,9723,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988485,360005.00
08/07/2015 19:00,2,0.707,ACTIVE,211.25,337.84,59.991,1438988403,"201051344001025","174011321042388",28.71,21.00,0,324.92,349.56,20.6,17.9,0.146,209110.2,209110.2,9718,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988486,360006.00
08/07/2015 19:00,2,0.711,ACTIVE,211.48,338.44,60.018,1438988403,"201051344000569","174011321042388",28.39,21.50,0,324.92,349.26,20.5,17.8,0.146,212393.7,212393.7,9743,0,0,0,L,1122011218,1,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988487,360007.00
08/07/2015 19:00,2,0.420,ACTIVE,212.61,403.67,60.012,1438988403,"274151322000094","174011321042388",37.99,24.50,0,331.23,422.00,16.4,13.9,0.106,389867.2,389867.2,11137,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988488,360008.00
08/07/2015 19:00,2,0.688,ACTIVE,211.48,337.24,60.012,1438988403,"201051344000458","174011321042388",29.14,22.00,0,324.92,348.36,20.3,17.7,0.141,208103.3,208103.3,9733,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988489,360009.00
08/07/2015 19:00,2,0.645,ACTIVE,212.83,341.45,60.012,1438988403,"274151322000087","174011321042388",27.59,26.80,0,329.43,348.06,18.0,15.4,0.110,461547.7,461547.7,10566,0,0,0,L,1151911521,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988490,360010.00
08/07/2015 19:00,2,0.672,ACTIVE,212.16,340.85,60.002,1438988403,"274151322000052","174011321042388",27.85,24.00,0,326.72,348.96,19.0,16.4,0.115,493487.1,493487.1,10982,0,0,0,L,1151911521,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988491,360011.00
08/07/2015 19:00,2,0.703,ACTIVE,211.70,338.14,59.986,1438988403,"201051344001145","174011321042388",28.47,21.00,0,326.42,349.56,20.3,17.6,0.150,213187.9,213187.9,9740,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988492,360012.00
08/07/2015 19:00,2,0.678,ACTIVE,211.70,338.44,59.991,1438988403,"201051344000685","174011321042388",28.41,21.30,0,323.72,348.66,19.6,16.9,0.146,211943.1,211943.1,9741,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988493,360013.00
08/07/2015 19:00,2,0.623,ACTIVE,211.93,338.74,60.002,1438988403,"274151322000088","174011321042388",27.53,23.50,0,328.52,348.06,17.4,14.9,0.115,473497.5,473497.5,10587,0,0,0,L,1151911521,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988494,360014.00
08/07/2015 19:00,2,0.693,ACTIVE,211.48,337.54,60.002,1438988403,"201051344000438","174011321042388",28.98,21.30,0,324.92,349.26,20.4,17.8,0.155,211955.5,211955.5,9712,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988495,360015.00
08/07/2015 19:00,2,0.707,ACTIVE,211.25,336.94,60.018,1438988403,"201051344001135","174011321042388",28.73,21.50,0,324.62,348.36,20.6,18.0,0.137,203436.9,203436.9,9696,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988496,360016.00
08/07/2015 19:00,2,0.721,ACTIVE,211.48,339.04,59.991,1438988403,"201051344000417","174011321042388",28.61,21.50,0,324.62,348.96,20.9,18.2,0.155,207147.7,207147.7,9713,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988496,360017.00
08/07/2015 19:00,2,0.715,ACTIVE,211.25,338.14,60.007,1438988403,"201051344000594","174011321042388",28.35,21.30,0,323.11,348.66,20.5,17.9,0.141,208676.6,208676.6,9735,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988497,360018.00
08/07/2015 19:00,2,0.639,ACTIVE,212.61,339.04,59.996,1438988403,"274151322000083","174011321042388",27.91,23.30,0,328.82,348.36,18.1,15.5,0.115,489399.7,489399.7,11013,0,0,0,L,1151911521,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988498,360019.00
08/07/2015 19:00,2,0.711,ACTIVE,211.70,338.74,60.012,1438988403,"201051344000585","174011321042388",29.00,21.50,0,325.82,349.26,20.9,18.2,0.141,208106.3,208106.3,9715,0,0,0,L,1122011218,1,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988499,360020.00
08/07/2015 19:00,2,0.631,ACTIVE,212.16,342.05,60.002,1438988403,"274151322000054","174011321042388",27.97,24.30,0,328.82,348.36,17.9,15.3,0.097,484241.9,484241.9,10578,0,0,0,L,1151911521,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988500,360021.00
08/07/2015 19:00,2,0.686,ACTIVE,211.70,336.94,59.975,1438988403,"201051344001203","174011321042388",28.86,21.30,0,325.52,349.86,20.1,17.4,0.150,209003.2,209003.2,9726,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988501,360022.00
08/07/2015 19:00,2,0.686,ACTIVE,211.03,337.54,60.007,1438988403,"201051344000646","174011321042388",28.90,21.30,0,324.32,348.36,20.1,17.5,0.146,205427.1,205427.1,9711,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988502,360023.00
08/07/2015 19:00,2,0.432,ACTIVE,213.29,406.97,60.002,1438988403,"274151322000068","174011321042388",38.45,26.30,0,333.03,423.81,16.8,14.3,0.084,389123.3,389123.3,10748,0,0,0,L,1151911521,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988503,360024.00
08/07/2015 19:00,2,0.645,ACTIVE,212.83,339.34,60.002,1438988403,"274151322000076","174011321042388",28.61,23.80,0,330.03,348.66,18.6,16.1,0.119,517104.3,517104.3,10994,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988504,360025.00
08/07/2015 19:00,2,0.709,ACTIVE,211.48,337.24,60.002,1438988403,"201051344000890","174011321042388",28.67,21.30,0,324.02,348.96,20.6,17.9,0.155,210071.9,210071.9,9725,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988505,360026.00
08/07/2015 19:00,2,0.650,ACTIVE,211.48,338.44,60.002,1438988403,"201051344000900","174011321042388",28.41,21.30,0,324.62,348.36,18.8,16.2,0.137,210888.8,210888.8,9755,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988506,360027.00
08/07/2015 19:00,2,0.674,ACTIVE,211.70,338.74,59.996,1438988403,"201051344000633","174011321042388",28.98,21.00,0,324.32,349.86,19.8,17.2,0.155,199847.5,199847.5,9748,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988507,360028.00
08/07/2015 19:00,2,0.680,ACTIVE,211.70,338.44,60.018,1438988403,"201051344000983","174011321042388",28.86,21.50,0,324.32,349.26,19.9,17.3,0.150,207807.6,207807.6,9738,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988508,360029.00
08/07/2015 19:00,2,0.660,ACTIVE,211.70,339.95,59.996,1438988403,"201051344000917","174011321042388",28.90,22.30,0,324.62,349.26,19.4,16.8,0.137,210597.5,210597.5,9747,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988508,360030.00
08/07/2015 19:00,2,0.680,ACTIVE,211.70,339.04,59.996,1438988403,"201051344000648","174011321042388",28.45,20.70,0,325.82,349.26,19.6,17.0,0.150,205891.1,205891.1,9739,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988509,360031.00
08/07/2015 19:00,2,0.676,ACTIVE,211.70,338.74,60.007,1438988403,"201051344001093","174011321042388",28.98,21.80,0,324.62,349.26,19.9,17.3,0.146,208802.2,208802.2,9732,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988510,360032.00
08/07/2015 19:00,2,0.654,ACTIVE,212.16,338.74,60.002,1438988403,"201051344000645","174011321042388",28.73,21.80,0,324.62,348.66,19.1,16.5,0.150,206806.5,206806.5,9743,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988511,360033.00
08/07/2015 19:00,2,0.623,ACTIVE,212.83,340.25,59.996,1438988403,"274151322000085","174011321042388",27.69,23.50,0,329.73,348.36,17.5,15.0,0.106,486788.1,486788.1,10991,0,0,0,L,1151911521,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988512,360034.00
08/07/2015 19:00,2,0.668,ACTIVE,211.93,339.34,59.996,1438988403,"201051344000651","174011321042388",28.53,21.30,0,325.82,349.26,19.4,16.8,0.141,206065.8,206065.8,9719,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988513,360035.00
08/07/2015 19:00,2,0.678,ACTIVE,211.93,337.24,59.996,1438988403,"201051344000867","174011321042388",28.25,21.50,0,324.02,348.36,19.4,16.8,0.137,198727.6,198727.6,9741,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988514,360036.00
08/07/2015 19:00,2,0.664,ACTIVE,211.70,337.84,60.012,1438988403,"201051344001230","174011321042388",28.61,21.00,0,324.02,348.06,19.3,16.7,0.133,209711.2,209711.2,9749,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988515,360037.00
08/07/2015 19:00,2,0.656,ACTIVE,211.93,338.74,60.034,1438988403,"201051344000576","174011321042388",28.59,21.00,0,324.92,349.26,19.1,16.5,0.124,205960.5,205960.5,9759,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988516,360038.00
08/07/2015 19:00,2,0.691,ACTIVE,211.70,338.44,60.018,1438988403,"201051344000579","174011321042388",28.86,21.30,0,325.22,348.96,20.2,17.6,0.133,212855.5,212855.5,9717,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438988517,360039.00
08/07/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438988403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989284,360040.00
08/07/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438988403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989284,360041.00
08/07/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438988403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989284,360042.00
08/07/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438988403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989284,360043.00
08/07/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438988403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989284,360044.00
08/07/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438988403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989284,360045.00
08/07/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438988403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989284,360046.00
08/07/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438988403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989284,360047.00
08/07/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438988403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989284,360048.00
08/07/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438988403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989284,360049.00
08/07/2015 19:15,2,0.492,ACTIVE,211.70,333.03,59.938,1438989303,"201051344000955","174011321042388",28.05,21.50,0,325.52,349.26,14.1,11.6,0.088,211474.9,211474.9,9726,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989380,360050.00
08/07/2015 19:15,2,0.410,ACTIVE,213.06,334.24,59.991,1438989303,"274151322000095","174011321042388",27.31,22.80,0,328.52,347.16,11.3,9.0,0.066,511030.7,511030.7,10630,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989381,360051.00
08/07/2015 19:15,2,0.467,ACTIVE,211.93,333.03,59.949,1438989303,"201051344000868","174011321042388",28.23,21.00,0,326.12,350.47,13.3,11.0,0.080,198201.0,198201.0,9741,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989381,360052.00
08/07/2015 19:15,2,0.475,ACTIVE,212.38,334.54,59.970,1438989303,"201051344000853","174011321042388",27.47,21.30,0,327.02,349.86,13.2,10.8,0.084,204624.8,204624.8,9745,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989382,360053.00
08/07/2015 19:15,2,0.461,ACTIVE,212.38,333.33,59.991,1438989303,"201051344000582","174011321042388",28.23,21.30,0,326.12,349.86,13.2,10.8,0.071,203946.7,203946.7,9714,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989383,360054.00
08/07/2015 19:15,2,0.500,ACTIVE,211.70,333.63,59.996,1438989303,"201051344000469","174011321042388",25.80,20.30,0,325.52,349.26,13.1,10.7,0.088,199899.7,199899.7,9736,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989384,360055.00
08/07/2015 19:15,2,0.451,ACTIVE,211.70,334.24,59.970,1438989303,"201051344000988","174011321042388",27.61,21.50,0,325.22,350.47,12.6,10.2,0.084,199074.7,199074.7,9724,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989385,360056.00
08/07/2015 19:15,2,0.459,ACTIVE,211.93,333.63,59.981,1438989303,"201051344001158","174011321042388",27.85,21.00,0,325.22,349.86,13.0,10.6,0.084,204818.4,204818.4,9724,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989386,360057.00
08/07/2015 19:15,2,0.469,ACTIVE,211.70,332.43,59.996,1438989303,"201051344001025","174011321042388",28.03,21.00,0,325.82,349.26,13.3,10.9,0.075,209113.2,209113.2,9719,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989387,360058.00
08/07/2015 19:15,2,0.457,ACTIVE,211.93,333.63,59.970,1438989303,"201051344000569","174011321042388",28.63,21.50,0,326.12,350.47,13.3,10.9,0.080,212396.6,212396.6,9744,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989388,360059.00
