ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 19:15,2,0.250,ACTIVE,213.29,398.56,59.981,1438989303,"274151322000094","174011321042388",37.45,24.80,0,331.23,415.99,9.5,7.2,0.057,389869.3,389869.3,11138,0,0,0,L,1151911521,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989389,360060.00
08/07/2015 19:15,2,0.471,ACTIVE,211.70,332.43,59.991,1438989303,"201051344000458","174011321042388",27.81,22.00,0,326.12,348.96,13.3,10.9,0.080,208106.2,208106.2,9734,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989390,360061.00
08/07/2015 19:15,2,0.398,ACTIVE,212.61,336.34,59.959,1438989303,"274151322000087","174011321042388",26.72,26.80,0,328.22,347.46,10.8,8.5,0.057,461550.0,461550.0,10567,0,0,0,L,1151911521,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989391,360062.00
08/07/2015 19:15,2,0.412,ACTIVE,212.61,334.84,59.975,1438989303,"274151322000052","174011321042388",27.53,24.00,0,327.62,347.16,11.6,9.2,0.071,493489.6,493489.6,10983,0,0,0,L,1151911521,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989392,360063.00
08/07/2015 19:15,2,0.443,ACTIVE,211.93,333.33,59.986,1438989303,"201051344001145","174011321042388",28.71,21.00,0,327.32,349.86,12.9,10.6,0.080,213190.7,213190.7,9741,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989393,360064.00
08/07/2015 19:15,2,0.443,ACTIVE,212.16,333.63,59.970,1438989303,"201051344000685","174011321042388",27.55,21.30,0,326.42,350.47,12.4,10.0,0.080,211945.9,211945.9,9742,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989393,360065.00
08/07/2015 19:15,2,0.375,ACTIVE,212.83,335.14,59.959,1438989303,"274151322000088","174011321042388",26.26,23.80,0,327.92,346.86,10.0,7.7,0.057,473499.7,473499.7,10588,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989394,360066.00
08/07/2015 19:15,2,0.461,ACTIVE,211.93,333.03,59.949,1438989303,"201051344000438","174011321042388",28.01,21.00,0,326.12,349.86,13.1,10.7,0.075,211958.5,211958.5,9713,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989396,360067.00
08/07/2015 19:15,2,0.447,ACTIVE,211.70,332.13,59.965,1438989303,"201051344001135","174011321042388",28.92,21.50,0,324.92,348.06,13.1,10.8,0.075,203439.9,203439.9,9697,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989396,360068.00
08/07/2015 19:15,2,0.492,ACTIVE,212.16,333.03,59.991,1438989303,"201051344000417","174011321042388",27.55,21.30,0,326.12,349.26,13.7,11.3,0.080,207150.8,207150.8,9714,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989397,360069.00
08/07/2015 19:15,2,0.471,ACTIVE,211.70,333.03,60.012,1438989303,"201051344000594","174011321042388",27.79,21.30,0,324.62,349.26,13.2,10.8,0.075,208679.5,208679.5,9736,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989398,360070.00
08/07/2015 19:15,2,0.377,ACTIVE,212.83,332.13,59.959,1438989303,"274151322000083","174011321042388",27.81,23.30,0,327.92,347.76,10.6,8.3,0.040,489402.0,489402.0,11014,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989399,360071.00
08/07/2015 19:15,2,0.467,ACTIVE,212.16,333.63,59.970,1438989303,"201051344000585","174011321042388",28.59,21.30,0,325.52,349.56,13.5,11.1,0.080,208109.3,208109.3,9716,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989400,360072.00
08/07/2015 19:15,2,0.379,ACTIVE,212.83,336.94,59.975,1438989303,"274151322000054","174011321042388",27.31,24.00,0,327.92,346.86,10.5,8.2,0.062,484244.2,484244.2,10579,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989401,360073.00
08/07/2015 19:15,2,0.463,ACTIVE,212.16,332.13,59.975,1438989303,"201051344001203","174011321042388",27.27,21.30,0,325.82,349.26,12.8,10.4,0.075,209006.1,209006.1,9727,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989402,360074.00
08/07/2015 19:15,2,0.465,ACTIVE,211.48,333.33,59.970,1438989303,"201051344000646","174011321042388",27.61,21.00,0,324.92,348.06,13.0,10.6,0.075,205430.0,205430.0,9712,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989403,360075.00
08/07/2015 19:15,2,0.260,ACTIVE,213.51,398.56,59.965,1438989303,"274151322000068","174011321042388",37.43,26.30,0,332.73,419.90,9.8,7.6,0.049,389125.4,389125.4,10749,0,0,0,L,1151911521,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989404,360076.00
08/07/2015 19:15,2,0.393,ACTIVE,213.74,334.84,59.975,1438989303,"274151322000076","174011321042388",27.83,23.80,0,329.13,347.76,11.1,8.8,0.057,517106.9,517106.9,10995,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989405,360077.00
08/07/2015 19:15,2,0.469,ACTIVE,211.70,332.73,59.981,1438989303,"201051344000890","174011321042388",27.95,21.30,0,325.82,350.17,13.3,10.9,0.075,210074.9,210074.9,9726,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989405,360078.00
08/07/2015 19:15,2,0.422,ACTIVE,211.70,333.03,59.981,1438989303,"201051344000900","174011321042388",26.70,21.30,0,325.52,347.76,11.4,9.1,0.071,210891.4,210891.4,9756,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989406,360079.00
08/07/2015 19:15,2,0.461,ACTIVE,212.16,333.63,59.970,1438989303,"201051344000633","174011321042388",27.37,21.00,0,326.42,349.56,12.8,10.5,0.075,199850.5,199850.5,9749,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989407,360080.00
08/07/2015 19:15,2,0.459,ACTIVE,211.93,332.43,59.975,1438989303,"201051344000983","174011321042388",27.81,21.50,0,325.52,347.76,12.9,10.6,0.075,207810.5,207810.5,9739,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989408,360081.00
08/07/2015 19:15,2,0.449,ACTIVE,211.93,333.93,59.970,1438989303,"201051344000917","174011321042388",27.57,22.30,0,325.52,349.56,12.6,10.2,0.075,210600.3,210600.3,9748,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989409,360082.00
08/07/2015 19:15,2,0.453,ACTIVE,211.93,333.33,59.986,1438989303,"201051344000648","174011321042388",27.93,20.70,0,326.72,349.86,12.9,10.5,0.075,205894.0,205894.0,9740,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989410,360083.00
08/07/2015 19:15,2,0.469,ACTIVE,211.93,333.33,59.975,1438989303,"201051344001093","174011321042388",27.35,21.80,0,325.82,349.26,13.0,10.6,0.075,208805.1,208805.1,9733,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989411,360084.00
08/07/2015 19:15,2,0.443,ACTIVE,212.16,333.03,59.986,1438989303,"201051344000645","174011321042388",27.33,21.80,0,326.72,348.96,12.2,9.9,0.071,206809.2,206809.2,9744,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989412,360085.00
08/07/2015 19:15,2,0.379,ACTIVE,212.83,334.84,59.970,1438989303,"274151322000085","174011321042388",27.15,23.50,0,329.13,346.56,10.5,8.2,0.057,486790.4,486790.4,10992,0,0,0,L,1151911521,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989413,360086.00
08/07/2015 19:15,2,0.449,ACTIVE,211.93,334.24,59.965,1438989303,"201051344000651","174011321042388",27.45,21.30,0,326.12,349.26,12.5,10.2,0.075,206068.7,206068.7,9720,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989414,360087.00
08/07/2015 19:15,2,0.447,ACTIVE,212.16,333.03,59.965,1438989303,"201051344000867","174011321042388",27.63,21.50,0,325.82,348.96,12.6,10.2,0.080,198730.5,198730.5,9742,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989415,360088.00
08/07/2015 19:15,2,0.449,ACTIVE,211.93,332.43,59.970,1438989303,"201051344001230","174011321042388",27.55,20.70,0,325.22,347.46,12.6,10.2,0.071,209714.0,209714.0,9750,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989416,360089.00
08/07/2015 19:15,2,0.441,ACTIVE,212.38,334.24,59.954,1438989303,"201051344000576","174011321042388",27.71,21.00,0,326.72,349.26,12.4,10.1,0.075,205963.3,205963.3,9760,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989417,360090.00
08/07/2015 19:15,2,0.469,ACTIVE,211.93,333.03,59.965,1438989303,"201051344000579","174011321042388",28.41,21.30,0,326.12,349.26,13.5,11.1,0.071,212858.6,212858.6,9718,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438989417,360091.00
08/07/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438989303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990183,360092.00
08/07/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438989303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990183,360093.00
08/07/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438989303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990183,360094.00
08/07/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438989303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990183,360095.00
08/07/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438989303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990183,360096.00
08/07/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438989303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990183,360097.00
08/07/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438989303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990183,360098.00
08/07/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438989303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990183,360099.00
08/07/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438989303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990183,360100.00
08/07/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438989303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990183,360101.00
08/07/2015 19:30,2,0.613,ACTIVE,211.03,335.14,59.949,1438990204,"201051344000955","174011321042388",28.88,21.30,0,325.22,344.45,18.0,15.4,0.128,211478.3,211478.3,9727,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990281,360102.00
08/07/2015 19:30,2,0.555,ACTIVE,212.38,336.34,59.975,1438990204,"274151322000095","174011321042388",27.77,22.80,0,329.13,344.15,15.6,13.1,0.102,511033.5,511033.5,10631,0,0,0,L,1151911521,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990282,360103.00
08/07/2015 19:30,2,0.615,ACTIVE,211.25,335.44,59.970,1438990204,"201051344000868","174011321042388",28.13,20.70,0,325.22,344.76,17.6,15.0,0.115,198204.3,198204.3,9742,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990282,360104.00
08/07/2015 19:30,2,0.598,ACTIVE,211.93,337.84,59.981,1438990204,"201051344000853","174011321042388",28.63,21.00,0,326.72,345.66,17.4,14.8,0.124,204628.1,204628.1,9746,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990283,360105.00
08/07/2015 19:30,2,0.596,ACTIVE,211.93,336.34,59.970,1438990204,"201051344000582","174011321042388",28.51,21.30,0,327.02,345.66,17.2,14.7,0.106,203950.0,203950.0,9715,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990284,360106.00
08/07/2015 19:30,2,0.617,ACTIVE,211.25,336.64,59.996,1438990204,"201051344000469","174011321042388",27.95,20.30,0,326.12,345.66,17.5,15.0,0.128,199903.0,199903.0,9737,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990285,360107.00
08/07/2015 19:30,2,0.588,ACTIVE,211.03,337.24,59.991,1438990204,"201051344000988","174011321042388",28.27,21.30,0,324.92,346.26,16.9,14.4,0.137,199077.8,199077.8,9725,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990286,360108.00
08/07/2015 19:30,2,0.596,ACTIVE,211.25,336.34,59.959,1438990204,"201051344001158","174011321042388",28.13,20.70,0,325.82,345.36,17.0,14.5,0.128,204821.6,204821.6,9725,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990287,360109.00
08/07/2015 19:30,2,0.605,ACTIVE,211.25,335.74,59.986,1438990204,"201051344001025","174011321042388",28.55,21.00,0,326.42,345.36,17.5,15.0,0.119,209116.5,209116.5,9720,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990288,360110.00
08/07/2015 19:30,2,0.607,ACTIVE,211.25,336.94,59.965,1438990204,"201051344000569","174011321042388",28.51,21.30,0,325.52,346.56,17.6,15.0,0.124,212399.9,212399.9,9745,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990289,360111.00
08/07/2015 19:30,2,0.350,ACTIVE,212.16,402.77,59.981,1438990204,"274151322000094","174011321042388",37.97,24.50,0,331.53,421.70,13.5,11.1,0.080,389871.6,389871.6,11139,0,0,0,L,1151911521,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990290,360112.00
08/07/2015 19:30,2,0.605,ACTIVE,211.25,335.74,60.007,1438990204,"201051344000458","174011321042388",28.35,21.80,0,325.82,344.76,17.4,14.9,0.124,208109.6,208109.6,9735,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990291,360113.00
08/07/2015 19:30,2,0.537,ACTIVE,212.61,339.04,59.991,1438990204,"274151322000087","174011321042388",27.43,26.80,0,328.82,344.45,15.0,12.5,0.093,461552.7,461552.7,10568,0,0,0,L,1151911521,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990292,360114.00
08/07/2015 19:30,2,0.598,ACTIVE,211.48,336.04,60.002,1438990204,"201051344001145","174011321042388",28.41,20.70,0,327.32,345.66,17.2,14.7,0.128,213194.0,213194.0,9742,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990294,360115.00
08/07/2015 19:30,2,0.566,ACTIVE,211.48,336.64,60.028,1438990204,"201051344000685","174011321042388",28.86,21.00,0,325.52,344.76,16.6,14.1,0.115,211949.0,211949.0,9743,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990295,360116.00
08/07/2015 19:30,2,0.514,ACTIVE,211.70,337.24,60.002,1438990204,"274151322000088","174011321042388",27.37,23.50,0,328.22,344.15,14.2,11.8,0.088,473502.2,473502.2,10589,0,0,0,L,1151911521,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990296,360117.00
08/07/2015 19:30,2,0.596,ACTIVE,211.03,335.74,59.970,1438990204,"201051344000438","174011321042388",28.88,21.00,0,325.82,345.36,17.4,14.9,0.124,211961.8,211961.8,9714,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990297,360118.00
08/07/2015 19:30,2,0.604,ACTIVE,210.80,334.54,60.023,1438990204,"201051344001135","174011321042388",28.77,21.30,0,325.52,344.76,17.6,15.1,0.119,203443.3,203443.3,9698,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990298,360119.00
08/07/2015 19:30,2,0.615,ACTIVE,211.25,337.24,59.996,1438990204,"201051344000417","174011321042388",28.84,21.30,0,326.12,345.36,18.0,15.5,0.119,207154.3,207154.3,9715,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990299,360120.00
08/07/2015 19:30,2,0.607,ACTIVE,210.80,336.04,59.981,1438990204,"201051344000594","174011321042388",28.65,21.00,0,324.32,345.06,17.7,15.1,0.124,208682.9,208682.9,9737,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990300,360121.00
08/07/2015 19:30,2,0.539,ACTIVE,212.16,339.65,59.986,1438990204,"274151322000083","174011321042388",27.47,23.00,0,328.82,344.45,15.0,12.6,0.097,489404.8,489404.8,11015,0,0,0,L,1151911521,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990301,360122.00
08/07/2015 19:30,2,0.615,ACTIVE,211.48,336.34,59.981,1438990204,"201051344000585","174011321042388",28.90,21.30,0,327.02,345.66,18.0,15.5,0.119,208112.8,208112.8,9717,0,0,0,L,1122011218,1,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990302,360123.00
08/07/2015 19:30,2,0.531,ACTIVE,211.93,336.34,59.970,1438990204,"274151322000054","174011321042388",27.67,24.00,0,328.52,344.76,14.9,12.5,0.088,484247.0,484247.0,10580,0,0,0,L,1151911521,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990302,360124.00
08/07/2015 19:30,2,0.592,ACTIVE,211.48,334.84,60.034,1438990204,"201051344001203","174011321042388",28.47,21.00,0,325.82,346.26,17.1,14.6,0.119,209009.4,209009.4,9728,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990303,360125.00
08/07/2015 19:30,2,0.596,ACTIVE,210.80,335.14,59.986,1438990204,"201051344000646","174011321042388",28.67,21.00,0,325.52,345.36,17.3,14.8,0.119,205433.3,205433.3,9713,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990304,360126.00
08/07/2015 19:30,2,0.346,ACTIVE,212.83,410.58,59.970,1438990204,"274151322000068","174011321042388",38.70,26.00,0,332.13,419.00,13.5,11.1,0.075,389128.0,389128.0,10750,0,0,0,L,1151911521,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990305,360127.00
08/07/2015 19:30,2,0.557,ACTIVE,212.83,339.95,59.975,1438990204,"274151322000076","174011321042388",27.77,23.80,0,330.03,345.36,15.7,13.2,0.106,517109.8,517109.8,10996,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990306,360128.00
08/07/2015 19:30,2,0.615,ACTIVE,211.25,334.84,59.959,1438990204,"201051344000890","174011321042388",28.49,21.00,0,325.52,344.76,17.8,15.2,0.124,210078.4,210078.4,9727,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990307,360129.00
08/07/2015 19:30,2,0.555,ACTIVE,211.25,335.44,59.986,1438990204,"201051344000900","174011321042388",28.39,21.30,0,325.52,345.06,16.0,13.5,0.110,210894.5,210894.5,9757,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990308,360130.00
08/07/2015 19:30,2,0.590,ACTIVE,211.70,336.64,59.970,1438990204,"201051344000633","174011321042388",28.63,21.00,0,326.12,346.56,17.1,14.6,0.133,199853.8,199853.8,9750,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990309,360131.00
08/07/2015 19:30,2,0.594,ACTIVE,211.48,336.04,59.991,1438990204,"201051344000983","174011321042388",28.69,21.30,0,324.92,344.45,17.2,14.7,0.124,207813.9,207813.9,9740,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990310,360132.00
08/07/2015 19:30,2,0.582,ACTIVE,211.70,336.64,59.970,1438990204,"201051344000917","174011321042388",28.59,22.30,0,324.92,345.36,16.9,14.3,0.115,210603.5,210603.5,9749,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990311,360133.00
08/07/2015 19:30,2,0.588,ACTIVE,211.70,335.14,59.965,1438990204,"201051344000648","174011321042388",28.69,20.70,0,325.82,345.66,17.1,14.6,0.115,205897.4,205897.4,9741,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990312,360134.00
08/07/2015 19:30,2,0.594,ACTIVE,211.48,336.04,60.012,1438990204,"201051344001093","174011321042388",28.92,21.50,0,325.52,344.76,17.4,14.9,0.110,208808.5,208808.5,9734,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990312,360135.00
08/07/2015 19:30,2,0.580,ACTIVE,211.70,335.14,59.959,1438990204,"201051344000645","174011321042388",27.95,21.50,0,325.82,346.26,16.4,13.9,0.110,206812.4,206812.4,9745,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990313,360136.00
08/07/2015 19:30,2,0.523,ACTIVE,212.16,336.04,59.986,1438990204,"274151322000085","174011321042388",27.79,23.50,0,329.73,345.06,14.7,12.3,0.084,486793.2,486793.2,10993,0,0,0,L,1151911521,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990314,360137.00
08/07/2015 19:30,2,0.578,ACTIVE,211.48,335.44,59.975,1438990204,"201051344000651","174011321042388",28.55,21.00,0,326.72,345.06,16.8,14.3,0.115,206072.0,206072.0,9721,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990315,360138.00
08/07/2015 19:30,2,0.590,ACTIVE,211.48,334.54,59.975,1438990204,"201051344000867","174011321042388",28.33,21.50,0,325.52,344.76,16.9,14.4,0.115,198733.8,198733.8,9743,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990316,360139.00
08/07/2015 19:30,2,0.584,ACTIVE,211.25,334.84,59.996,1438990204,"201051344001230","174011321042388",28.57,20.70,0,325.52,343.85,16.9,14.4,0.119,209717.3,209717.3,9751,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990317,360140.00
08/07/2015 19:30,2,0.578,ACTIVE,211.70,336.04,59.986,1438990204,"201051344000576","174011321042388",28.49,21.00,0,326.12,345.66,16.7,14.2,0.124,205966.6,205966.6,9761,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990318,360141.00
08/07/2015 19:30,2,0.619,ACTIVE,211.48,335.74,59.975,1438990204,"201051344000579","174011321042388",28.19,21.00,0,326.12,345.36,17.7,15.2,0.106,212862.1,212862.1,9719,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990319,360142.00
08/07/2015 19:30,2,0.535,ACTIVE,212.83,335.74,59.975,1438990204,"274151322000052","174011321042388",27.79,24.00,0,328.22,345.06,15.1,12.6,0.066,493492.7,493492.7,10984,0,0,0,L,1151911521,2,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438990332,360143.00
08/07/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438990204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991084,360144.00
08/07/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438990204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991084,360145.00
08/07/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438990204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991084,360146.00
08/07/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438990204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991084,360147.00
08/07/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438990204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991084,360148.00
08/07/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438990204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991084,360149.00
08/07/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438990204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991084,360150.00
08/07/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438990204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991084,360151.00
08/07/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438990204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991084,360152.00
08/07/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438990204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991084,360153.00
08/07/2015 19:45,2,0.277,ACTIVE,210.35,328.22,60.002,1438991103,"201051344000955","174011321042388",27.83,21.30,0,325.22,346.26,7.9,5.7,0.022,211480.9,211480.9,9728,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991178,360154.00
08/07/2015 19:45,2,0.188,ACTIVE,211.93,332.13,59.991,1438991103,"274151322000095","174011321042388",26.48,22.50,0,327.92,344.15,5.0,2.9,0.031,511035.4,511035.4,10632,0,0,0,L,1151911521,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991179,360155.00
08/07/2015 19:45,2,0.268,ACTIVE,210.35,328.82,59.986,1438991103,"201051344000868","174011321042388",26.40,20.70,0,325.22,346.26,7.2,5.0,0.027,198206.7,198206.7,9743,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991180,360156.00
08/07/2015 19:45,2,0.254,ACTIVE,211.03,329.43,59.975,1438991103,"201051344000853","174011321042388",27.63,21.00,0,326.72,345.66,7.1,4.9,0.031,204630.4,204630.4,9747,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991181,360157.00
08/07/2015 19:45,2,0.262,ACTIVE,211.03,329.73,59.991,1438991103,"201051344000582","174011321042388",26.84,21.00,0,325.82,346.56,7.2,5.0,0.027,203952.3,203952.3,9716,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991182,360158.00
08/07/2015 19:45,2,0.268,ACTIVE,210.57,328.82,60.007,1438991103,"201051344000469","174011321042388",27.33,20.00,0,324.62,345.66,7.4,5.2,0.031,199905.4,199905.4,9738,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991183,360159.00
08/07/2015 19:45,2,0.236,ACTIVE,210.57,329.73,59.986,1438991103,"201051344000988","174011321042388",26.84,21.30,0,324.32,347.76,6.4,4.3,0.031,199080.0,199080.0,9726,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991184,360160.00
08/07/2015 19:45,2,0.254,ACTIVE,210.57,329.13,59.991,1438991103,"201051344001158","174011321042388",26.84,20.70,0,325.22,345.66,6.9,4.8,0.027,204823.9,204823.9,9726,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991185,360161.00
08/07/2015 19:45,2,0.262,ACTIVE,210.57,328.52,60.012,1438991103,"201051344001025","174011321042388",26.90,21.00,0,325.52,345.36,7.1,5.0,0.031,209118.9,209118.9,9721,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991186,360162.00
08/07/2015 19:45,2,0.256,ACTIVE,210.80,329.13,59.991,1438991103,"201051344000569","174011321042388",27.77,21.30,0,325.82,345.36,7.2,5.0,0.027,212402.3,212402.3,9746,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991187,360163.00
08/07/2015 19:45,2,0.117,ACTIVE,212.16,330.63,59.981,1438991103,"274151322000094","174011321042388",29.94,24.00,0,328.22,423.50,3.5,1.5,0.009,389873.1,389873.1,11140,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991188,360164.00
08/07/2015 19:45,2,0.260,ACTIVE,210.35,328.52,59.986,1438991103,"201051344000458","174011321042388",27.59,21.80,0,325.22,344.76,7.3,5.1,0.027,208111.9,208111.9,9736,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991189,360165.00
08/07/2015 19:45,2,0.191,ACTIVE,211.70,331.53,60.002,1438991103,"274151322000087","174011321042388",25.84,26.80,0,327.92,344.15,5.0,2.9,0.018,461554.6,461554.6,10569,0,0,0,L,1151911521,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991190,360166.00
08/07/2015 19:45,2,0.207,ACTIVE,211.93,333.03,59.991,1438991103,"274151322000052","174011321042388",26.52,23.80,0,326.72,343.55,5.6,3.4,0.027,493494.6,493494.6,10985,0,0,0,L,1151911521,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991191,360167.00
08/07/2015 19:45,2,0.252,ACTIVE,210.57,329.13,60.002,1438991103,"201051344001145","174011321042388",27.14,20.30,0,327.02,346.56,6.9,4.8,0.027,213196.3,213196.3,9743,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991192,360168.00
08/07/2015 19:45,2,0.232,ACTIVE,210.80,329.73,59.991,1438991103,"201051344000685","174011321042388",27.61,21.00,0,326.12,347.16,6.5,4.4,0.027,211951.2,211951.2,9744,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991192,360169.00
08/07/2015 19:45,2,0.176,ACTIVE,211.25,331.83,59.981,1438991103,"274151322000088","174011321042388",24.59,23.50,0,327.62,343.55,4.4,2.3,0.022,473503.9,473503.9,10590,0,0,0,L,1151911521,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991193,360170.00
08/07/2015 19:45,2,0.258,ACTIVE,210.57,328.82,60.002,1438991103,"201051344000438","174011321042388",27.95,21.00,0,325.82,344.76,7.3,5.2,0.027,211964.2,211964.2,9715,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991194,360171.00
08/07/2015 19:45,2,0.275,ACTIVE,210.12,327.62,60.012,1438991103,"201051344001135","174011321042388",26.84,21.30,0,324.92,343.85,7.5,5.3,0.031,203445.7,203445.7,9699,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991195,360172.00
08/07/2015 19:45,2,0.291,ACTIVE,210.57,329.43,59.991,1438991103,"201051344000417","174011321042388",27.23,21.00,0,326.12,345.66,8.1,5.9,0.027,207156.9,207156.9,9716,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991196,360173.00
08/07/2015 19:45,2,0.262,ACTIVE,210.12,328.22,59.981,1438991103,"201051344000594","174011321042388",27.91,21.00,0,324.62,344.15,7.4,5.2,0.027,208685.4,208685.4,9738,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991197,360174.00
08/07/2015 19:45,2,0.184,ACTIVE,211.70,330.93,59.986,1438991103,"274151322000083","174011321042388",26.38,23.00,0,327.62,344.15,5.0,2.9,0.027,489406.6,489406.6,11016,0,0,0,L,1151911521,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991198,360175.00
08/07/2015 19:45,2,0.281,ACTIVE,210.57,330.03,59.975,1438991103,"201051344000585","174011321042388",27.45,21.30,0,325.52,346.26,7.8,5.6,0.022,208115.4,208115.4,9718,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991199,360176.00
08/07/2015 19:45,2,0.184,ACTIVE,211.48,331.53,59.981,1438991103,"274151322000054","174011321042388",26.12,24.00,0,327.32,344.15,4.8,2.8,0.027,484248.8,484248.8,10581,0,0,0,L,1151911521,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991200,360177.00
08/07/2015 19:45,2,0.256,ACTIVE,210.57,328.82,59.986,1438991103,"201051344001203","174011321042388",27.27,21.00,0,325.82,345.66,7.1,5.0,0.027,209011.7,209011.7,9729,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991201,360178.00
08/07/2015 19:45,2,0.258,ACTIVE,210.12,328.82,59.996,1438991103,"201051344000646","174011321042388",27.85,21.00,0,324.32,344.15,7.3,5.1,0.027,205435.7,205435.7,9714,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991202,360179.00
08/07/2015 19:45,2,0.133,ACTIVE,212.16,332.73,59.975,1438991103,"274151322000068","174011321042388",30.04,25.50,0,329.43,414.79,4.0,1.9,0.018,389129.6,389129.6,10751,0,0,0,L,1151911521,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991203,360180.00
08/07/2015 19:45,2,0.199,ACTIVE,212.16,331.83,59.991,1438991103,"274151322000076","174011321042388",26.26,23.50,0,329.13,344.15,5.3,3.2,0.022,517111.7,517111.7,10997,0,0,0,L,1151911521,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991204,360181.00
08/07/2015 19:45,2,0.273,ACTIVE,210.12,327.62,59.991,1438991103,"201051344000890","174011321042388",27.53,21.00,0,325.52,345.96,7.7,5.5,0.022,210080.9,210080.9,9728,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991205,360182.00
08/07/2015 19:45,2,0.221,ACTIVE,210.35,328.82,59.975,1438991103,"201051344000900","174011321042388",26.22,21.00,0,324.92,345.06,5.9,3.8,0.027,210896.5,210896.5,9758,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991206,360183.00
08/07/2015 19:45,2,0.264,ACTIVE,210.80,330.33,59.996,1438991103,"201051344000633","174011321042388",26.92,21.00,0,325.52,347.76,7.2,5.1,0.027,199856.1,199856.1,9751,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991207,360184.00
08/07/2015 19:45,2,0.264,ACTIVE,210.12,327.92,59.991,1438991103,"201051344000983","174011321042388",27.67,21.30,0,324.92,346.26,7.4,5.2,0.027,207816.3,207816.3,9741,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991207,360185.00
08/07/2015 19:45,2,0.252,ACTIVE,210.57,329.73,59.991,1438991103,"201051344000917","174011321042388",27.45,22.00,0,325.22,345.06,7.0,4.8,0.018,210605.8,210605.8,9750,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991208,360186.00
08/07/2015 19:45,2,0.268,ACTIVE,210.57,329.13,60.007,1438991103,"201051344000648","174011321042388",26.68,20.70,0,326.12,345.66,7.3,5.1,0.027,205899.7,205899.7,9742,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991209,360187.00
08/07/2015 19:45,2,0.271,ACTIVE,210.12,329.43,59.975,1438991103,"201051344001093","174011321042388",27.65,21.50,0,325.52,344.15,7.6,5.4,0.027,208810.9,208810.9,9735,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991210,360188.00
08/07/2015 19:45,2,0.242,ACTIVE,210.80,328.82,59.996,1438991103,"201051344000645","174011321042388",26.86,21.50,0,326.12,346.26,6.6,4.4,0.022,206814.7,206814.7,9746,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991211,360189.00
08/07/2015 19:45,2,0.186,ACTIVE,211.70,331.23,60.028,1438991103,"274151322000085","174011321042388",26.02,23.30,0,327.62,343.85,4.9,2.8,0.013,486795.0,486795.0,10994,0,0,0,L,1151911521,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991212,360190.00
08/07/2015 19:45,2,0.254,ACTIVE,210.57,329.43,59.986,1438991103,"201051344000651","174011321042388",27.10,21.00,0,326.12,345.36,7.0,4.8,0.022,206074.3,206074.3,9722,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991213,360191.00
08/07/2015 19:45,2,0.254,ACTIVE,210.35,327.92,60.007,1438991103,"201051344000867","174011321042388",27.43,21.30,0,325.22,344.76,7.0,4.9,0.022,198736.1,198736.1,9744,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991214,360192.00
08/07/2015 19:45,2,0.262,ACTIVE,210.35,328.52,59.991,1438991103,"201051344001230","174011321042388",26.96,20.70,0,324.62,343.55,7.2,5.0,0.022,209719.7,209719.7,9752,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991215,360193.00
08/07/2015 19:45,2,0.256,ACTIVE,210.80,329.73,59.970,1438991103,"201051344000576","174011321042388",26.54,20.70,0,326.12,346.86,6.9,4.8,0.031,205968.9,205968.9,9762,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991216,360194.00
08/07/2015 19:45,2,0.285,ACTIVE,210.12,328.52,59.975,1438991103,"201051344000579","174011321042388",27.37,21.00,0,325.52,346.26,7.9,5.7,0.027,212864.6,212864.6,9720,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991217,360195.00
08/07/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438991103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991983,360196.00
08/07/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438991103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991983,360197.00
08/07/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438991103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991983,360198.00
08/07/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438991103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991983,360199.00
08/07/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438991103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991983,360200.00
08/07/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438991103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991983,360201.00
08/07/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438991103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991983,360202.00
08/07/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438991103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991983,360203.00
08/07/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438991103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991983,360204.00
08/07/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438991103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438991983,360205.00
08/07/2015 20:00,2,0.193,ACTIVE,211.25,320.41,59.965,1438992004,"201051344000955","174011321042388",22.62,21.00,0,318.91,333.93,4.5,2.4,0.000,211481.9,211481.9,9729,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992079,360206.00
08/07/2015 20:00,2,0.076,ACTIVE_NO_POWER,212.83,315.00,59.996,1438992004,"274151322000095","174011321042388",24.43,22.50,0,313.80,336.04,1.9,0.0,0.000,511035.8,511035.8,10633,0,0,0,L,1151911521,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992080,360207.00
08/07/2015 20:00,2,0.164,ACTIVE,211.48,326.42,59.944,1438992004,"201051344000868","174011321042388",23.24,20.70,0,322.51,334.24,3.9,1.8,0.000,198207.7,198207.7,9744,0,0,0,L,1122011218,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992081,360208.00
