ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 20:00,2,0.154,ACTIVE,211.93,322.51,59.965,1438992004,"201051344000853","174011321042388",22.64,20.70,0,321.31,335.74,3.5,1.5,0.000,204631.3,204631.3,9748,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992082,360209.00
08/07/2015 20:00,2,0.168,ACTIVE,212.16,321.61,59.959,1438992004,"201051344000582","174011321042388",22.90,20.70,0,318.91,334.54,3.9,1.8,0.000,203953.2,203953.2,9717,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992082,360210.00
08/07/2015 20:00,2,0.182,ACTIVE,211.48,323.41,59.981,1438992004,"201051344000469","174011321042388",23.20,20.00,0,320.71,334.24,4.3,2.2,0.000,199906.3,199906.3,9739,0,0,0,L,1122011218,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992083,360211.00
08/07/2015 20:00,2,0.133,ACTIVE,211.48,331.23,59.938,1438992004,"201051344000988","174011321042388",24.41,21.00,0,321.31,335.44,3.3,1.3,0.000,199080.8,199080.8,9727,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992084,360212.00
08/07/2015 20:00,2,0.148,ACTIVE,211.70,322.51,59.949,1438992004,"201051344001158","174011321042388",24.05,20.30,0,317.40,334.54,3.6,1.6,0.000,204824.7,204824.7,9727,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992085,360213.00
08/07/2015 20:00,2,0.146,ACTIVE,211.48,324.62,59.928,1438992004,"201051344001025","174011321042388",25.43,20.70,0,323.11,333.93,3.8,1.8,0.000,209119.8,209119.8,9722,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992086,360214.00
08/07/2015 20:00,2,0.154,ACTIVE,211.48,329.43,59.959,1438992004,"201051344000569","174011321042388",25.68,21.00,0,324.02,334.24,4.0,2.0,0.000,212403.3,212403.3,9747,0,0,0,L,1122011218,1,121.55,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992087,360215.00
08/07/2015 20:00,2,0.000,ALERT,212.83,295.46,59.965,1438992004,"274151322000094","174011321042388",39.60,23.00,0,292.16,385.63,0.0,0.0,0.000,389873.2,389873.2,11141,0,0,0,L,1151911521,1,122.23,123.59,0002,20,0,0,0,0,0,0,55,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992089,360216.00
08/07/2015 20:00,2,0.166,ACTIVE,211.70,313.80,59.986,1438992004,"201051344000458","174011321042388",22.84,21.80,0,312.89,333.63,3.9,1.8,0.000,208112.9,208112.9,9737,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992090,360217.00
08/07/2015 20:00,2,0.090,ALERT,212.61,295.46,59.959,1438992004,"274151322000087","174011321042388",22.72,26.00,0,293.96,335.74,2.1,0.1,0.000,461555.0,461555.0,10570,0,0,0,L,1151911521,1,122.68,123.14,0002,23,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992092,360218.00
08/07/2015 20:00,2,0.105,ALERT,212.61,296.36,59.949,1438992004,"274151322000052","174011321042388",23.40,23.50,0,293.96,335.74,2.5,0.5,0.000,493495.1,493495.1,10986,0,0,0,L,1151911521,1,122.01,123.36,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992094,360219.00
08/07/2015 20:00,2,0.146,ACTIVE,211.93,320.71,59.954,1438992004,"201051344001145","174011321042388",24.43,20.30,0,318.00,334.54,3.7,1.6,0.000,213197.2,213197.2,9744,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992095,360220.00
08/07/2015 20:00,2,0.150,ACTIVE,212.16,310.79,59.991,1438992004,"201051344000685","174011321042388",21.53,20.70,0,308.09,334.54,3.3,1.3,0.000,211952.0,211952.0,9745,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992096,360221.00
08/07/2015 20:00,2,0.062,ALERT,212.83,295.76,59.949,1438992004,"274151322000088","174011321042388",23.56,22.80,0,293.96,335.44,1.5,0.0,0.000,473504.2,473504.2,10591,0,0,0,L,1151911521,1,123.14,123.14,0002,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992097,360222.00
08/07/2015 20:00,2,0.180,ACTIVE,211.93,310.19,59.975,1438992004,"201051344000438","174011321042388",21.73,20.70,0,308.39,333.93,4.0,1.9,0.000,211965.1,211965.1,9716,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992098,360223.00
08/07/2015 20:00,2,0.168,ACTIVE,211.48,326.72,59.933,1438992004,"201051344001135","174011321042388",24.83,21.00,0,322.51,332.73,4.2,2.2,0.000,203446.7,203446.7,9700,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992099,360224.00
08/07/2015 20:00,2,0.189,ACTIVE,211.93,323.41,59.933,1438992004,"201051344000417","174011321042388",24.53,21.00,0,317.40,334.54,4.7,2.6,0.000,207158.0,207158.0,9717,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992100,360225.00
08/07/2015 20:00,2,0.174,ACTIVE,211.48,325.82,59.965,1438992004,"201051344000594","174011321042388",23.00,21.00,0,321.01,333.63,4.1,2.0,0.000,208686.3,208686.3,9739,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992101,360226.00
08/07/2015 20:00,2,0.078,ALERT,213.29,296.36,59.954,1438992004,"274151322000083","174011321042388",23.95,22.50,0,294.86,336.34,1.9,0.0,0.000,489407.0,489407.0,11017,0,0,0,L,1151911521,1,122.91,123.59,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992103,360227.00
08/07/2015 20:00,2,0.174,ACTIVE,211.93,323.11,59.954,1438992004,"201051344000585","174011321042388",24.99,21.00,0,320.11,334.54,4.5,2.4,0.000,208116.4,208116.4,9719,0,0,0,L,1122011218,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992104,360228.00
08/07/2015 20:00,2,0.078,ALERT,212.61,296.06,59.949,1438992004,"274151322000054","174011321042388",23.32,23.50,0,294.56,336.04,1.8,0.0,0.000,484249.2,484249.2,10582,0,0,0,L,1151911521,1,122.68,122.91,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992106,360229.00
08/07/2015 20:00,2,0.154,ALERT,211.93,301.17,59.959,1438992004,"201051344001203","174011321042388",23.68,20.70,0,294.26,334.84,3.7,1.7,0.000,209012.6,209012.6,9730,0,0,0,L,1122011218,1,122.68,122.91,0002,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992108,360230.00
08/07/2015 20:00,2,0.178,ACTIVE,211.48,309.29,59.981,1438992004,"201051344000646","174011321042388",22.28,20.70,0,305.98,333.33,4.0,2.0,0.000,205436.7,205436.7,9715,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992109,360231.00
08/07/2015 20:00,2,0.008,ALERT,213.51,294.56,59.970,1438992004,"274151322000068","174011321042388",39.64,24.30,0,291.85,384.13,0.0,0.0,0.000,389129.8,389129.8,10752,0,0,0,L,1151911521,1,122.91,123.81,0002,23,0,0,0,0,0,0,64,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992110,360232.00
08/07/2015 20:00,2,0.080,ACTIVE_NO_POWER,213.51,311.69,59.959,1438992004,"274151322000076","174011321042388",24.87,23.50,0,310.49,336.64,2.0,0.0,0.000,517112.2,517112.2,10998,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992111,360233.00
08/07/2015 20:00,2,0.170,ACTIVE,211.70,323.72,59.975,1438992004,"201051344000890","174011321042388",24.53,21.00,0,322.51,334.84,4.3,2.2,0.000,210081.9,210081.9,9729,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992112,360234.00
08/07/2015 20:00,2,0.113,ACTIVE,211.70,314.10,59.986,1438992004,"201051344000900","174011321042388",23.26,20.70,0,311.39,333.33,2.7,0.7,0.000,210897.1,210897.1,9759,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992113,360235.00
08/07/2015 20:00,2,0.160,ALERT,212.16,294.86,59.970,1438992004,"201051344000633","174011321042388",22.90,20.30,0,292.46,334.84,3.8,1.7,0.000,199857.1,199857.1,9752,0,0,0,L,1122011218,1,122.68,123.36,0002,21,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992115,360236.00
08/07/2015 20:00,2,0.158,ACTIVE,211.93,317.70,59.970,1438992004,"201051344000983","174011321042388",24.79,21.00,0,313.20,333.33,4.0,2.0,0.000,207817.2,207817.2,9742,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992116,360237.00
08/07/2015 20:00,2,0.162,ACTIVE,212.16,308.69,60.002,1438992004,"201051344000917","174011321042388",21.59,21.80,0,304.78,333.93,3.6,1.5,0.000,210606.6,210606.6,9751,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992117,360238.00
08/07/2015 20:00,2,0.170,ACTIVE,212.16,314.10,59.981,1438992004,"201051344000648","174011321042388",22.54,20.30,0,310.79,334.84,3.9,1.9,0.000,205900.7,205900.7,9743,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992118,360239.00
08/07/2015 20:00,2,0.180,ACTIVE,212.16,314.10,59.970,1438992004,"201051344001093","174011321042388",23.32,21.30,0,308.99,335.14,4.3,2.2,0.000,208812.0,208812.0,9736,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992119,360240.00
08/07/2015 20:00,2,0.148,ACTIVE,212.16,311.09,59.975,1438992004,"201051344000645","174011321042388",23.12,21.30,0,309.59,333.93,3.5,1.4,0.000,206815.5,206815.5,9747,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992119,360241.00
08/07/2015 20:00,2,0.080,ALERT,213.06,295.76,59.970,1438992004,"274151322000085","174011321042388",23.68,22.80,0,294.26,336.94,1.9,0.0,0.000,486795.4,486795.4,10995,0,0,0,L,1151911521,1,123.14,123.14,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992121,360242.00
08/07/2015 20:00,2,0.150,ALERT,211.93,301.77,59.938,1438992004,"201051344000651","174011321042388",23.91,20.70,0,293.66,333.63,3.6,1.6,0.000,206075.1,206075.1,9723,0,0,0,L,1122011218,1,122.91,122.68,0002,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992123,360243.00
08/07/2015 20:00,2,0.148,ACTIVE,212.16,313.20,59.954,1438992004,"201051344000867","174011321042388",24.55,21.30,0,307.48,333.03,3.7,1.7,0.000,198737.0,198737.0,9745,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992124,360244.00
08/07/2015 20:00,2,0.166,ACTIVE,211.93,309.29,59.970,1438992004,"201051344001230","174011321042388",21.71,20.30,0,306.58,332.73,3.7,1.6,0.000,209720.6,209720.6,9753,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992125,360245.00
08/07/2015 20:00,2,0.148,ALERT,212.38,296.36,59.949,1438992004,"201051344000576","174011321042388",23.06,20.70,0,294.26,334.24,3.5,1.5,0.000,205969.7,205969.7,9763,0,0,0,L,1122011218,1,122.46,122.91,0002,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992127,360246.00
08/07/2015 20:00,2,0.188,ACTIVE,211.93,318.91,59.938,1438992004,"201051344000579","174011321042388",23.74,20.70,0,314.40,333.33,4.5,2.5,0.000,212865.7,212865.7,9721,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992128,360247.00
08/07/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438992004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992884,360248.00
08/07/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438992004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992884,360249.00
08/07/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438992004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992884,360250.00
08/07/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438992004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992884,360251.00
08/07/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438992004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992884,360252.00
08/07/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438992004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992884,360253.00
08/07/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438992004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992884,360254.00
08/07/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438992004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992884,360255.00
08/07/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438992004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992884,360256.00
08/07/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438992004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438992884,360257.00
08/07/2015 20:15,2,0.088,ALERT,210.80,293.66,59.981,1438992904,"201051344000955","174011321042388",27.49,19.80,0,292.16,325.22,2.5,0.5,0.000,211482.2,211482.2,9730,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1438992979,360258.00
08/07/2015 20:15,2,0.012,ALERT,211.93,295.16,59.944,1438992904,"274151322000095","174011321042388",26.72,21.00,0,293.36,315.60,0.0,0.0,0.000,511035.8,511035.8,10634,0,0,0,L,1151911521,1,122.46,122.91,0100,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1438992981,360259.00
08/07/2015 20:15,2,0.072,ALERT,210.80,293.66,59.996,1438992904,"201051344000868","174011321042388",27.29,19.50,0,292.76,327.02,2.0,0.0,0.000,198207.8,198207.8,9745,0,0,0,L,1122011218,1,122.01,122.46,0100,17,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1438992983,360260.00
08/07/2015 20:15,2,0.061,ALERT,211.48,293.36,59.970,1438992904,"201051344000853","174011321042388",25.54,19.50,0,292.16,322.81,1.6,0.0,0.000,204631.4,204631.4,9749,0,0,0,L,1122011218,1,122.68,122.46,0100,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1438992985,360261.00
08/07/2015 20:15,2,0.068,ALERT,211.48,294.26,59.981,1438992904,"201051344000582","174011321042388",27.33,19.80,0,292.76,322.21,1.9,0.0,0.000,203953.4,203953.4,9718,0,0,0,L,1122011218,1,122.46,122.68,0100,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1438992986,360262.00
08/07/2015 20:15,2,0.078,ALERT,210.80,293.06,60.023,1438992904,"201051344000469","174011321042388",27.15,19.30,0,290.95,323.72,2.1,0.2,0.000,199906.6,199906.6,9740,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1438992988,360263.00
08/07/2015 20:15,2,0.049,ALERT,210.80,293.36,59.996,1438992904,"201051344000988","174011321042388",27.55,19.80,0,289.75,331.53,1.4,0.0,0.000,199080.8,199080.8,9728,0,0,0,L,1122011218,1,122.01,122.46,0100,18,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1438992990,360264.00
08/07/2015 20:15,2,0.057,ALERT,210.80,293.06,59.975,1438992904,"201051344001158","174011321042388",27.47,19.50,0,291.25,322.81,1.6,0.0,0.000,204824.9,204824.9,9728,0,0,0,L,1122011218,1,121.78,122.01,0100,19,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1438992992,360265.00
08/07/2015 20:15,2,0.066,ALERT,210.80,292.76,59.986,1438992904,"201051344001025","174011321042388",27.65,19.50,0,291.85,325.82,1.9,0.0,0.000,209119.9,209119.9,9723,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1438992994,360266.00
08/07/2015 20:15,2,0.078,ALERT,210.80,293.96,59.986,1438992904,"201051344000569","174011321042388",27.71,20.00,0,292.76,330.03,2.2,0.2,0.000,212403.5,212403.5,9748,0,0,0,L,1122011218,1,121.55,122.46,0100,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1438992996,360267.00
08/07/2015 20:15,2,0.000,ALERT,211.93,292.76,59.970,1438992904,"274151322000094","174011321042388",0.00,21.50,0,291.85,379.32,0.0,0.0,0.000,389873.2,389873.2,11143,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,140,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1438992997,360268.00
08/07/2015 20:15,2,0.076,ALERT,210.80,293.36,59.991,1438992904,"201051344000458","174011321042388",27.27,20.70,0,292.46,315.90,2.1,0.2,0.000,208113.0,208113.0,9738,0,0,0,L,1122011218,1,122.23,122.23,0100,18,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1438992999,360269.00
08/07/2015 20:15,2,0.031,ALERT,212.16,292.76,59.954,1438992904,"274151322000087","174011321042388",25.66,25.00,0,291.55,297.26,0.0,0.0,0.000,461555.0,461555.0,10572,0,0,0,L,1151911521,1,122.46,123.14,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1438993001,360270.00
08/07/2015 20:15,2,0.043,ALERT,211.93,294.56,59.996,1438992904,"274151322000052","174011321042388",26.54,22.00,0,291.85,297.87,0.0,0.0,0.000,493495.1,493495.1,10988,0,0,0,L,1151911521,1,121.78,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1438993003,360271.00
08/07/2015 20:15,2,0.066,ALERT,211.25,293.96,59.986,1438992904,"201051344001145","174011321042388",27.57,19.50,0,292.76,321.01,1.9,0.0,0.000,213197.3,213197.3,9745,0,0,0,L,1122011218,1,122.01,122.46,0100,19,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1438993005,360272.00
08/07/2015 20:15,2,0.041,ALERT,211.03,293.36,59.981,1438992904,"201051344000685","174011321042388",27.35,19.80,0,292.16,311.09,1.2,0.0,0.000,211952.1,211952.1,9746,0,0,0,L,1122011218,1,122.68,122.23,0100,17,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1438993007,360273.00
08/07/2015 20:15,2,0.006,ALERT,211.70,293.66,59.970,1438992904,"274151322000088","174011321042388",25.29,22.00,0,292.16,297.26,0.0,0.0,0.000,473504.2,473504.2,10593,0,0,0,L,1151911521,1,122.23,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1438993008,360274.00
08/07/2015 20:15,2,0.076,ALERT,211.03,293.66,59.996,1438992904,"201051344000438","174011321042388",27.55,19.50,0,292.46,311.09,2.2,0.2,0.000,211965.4,211965.4,9717,0,0,0,L,1122011218,1,122.46,122.46,0100,19,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1438993010,360275.00
08/07/2015 20:15,2,0.084,ALERT,210.57,293.36,59.975,1438992904,"201051344001135","174011321042388",27.69,19.80,0,292.46,327.32,2.4,0.4,0.000,203446.9,203446.9,9701,0,0,0,L,1122011218,1,122.01,122.23,0100,20,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1438993012,360276.00
08/07/2015 20:15,2,0.109,ALERT,211.03,293.06,59.975,1438992904,"201051344000417","174011321042388",27.23,20.00,0,291.25,323.41,3.1,1.0,0.000,207158.4,207158.4,9718,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1438993014,360277.00
08/07/2015 20:15,2,0.078,ALERT,210.57,293.66,59.991,1438992904,"201051344000594","174011321042388",27.79,19.80,0,291.85,326.42,2.2,0.2,0.000,208686.5,208686.5,9740,0,0,0,L,1122011218,1,121.78,122.01,0100,17,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1438993016,360278.00
08/07/2015 20:15,2,0.020,ALERT,211.93,293.66,59.981,1438992904,"274151322000083","174011321042388",26.38,21.30,0,292.46,297.87,0.0,0.0,0.000,489407.0,489407.0,11019,0,0,0,L,1151911521,1,122.01,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1438993018,360279.00
08/07/2015 20:15,2,0.090,ALERT,211.25,293.66,59.996,1438992904,"201051344000585","174011321042388",27.47,20.00,0,291.55,323.11,2.5,0.5,0.000,208116.7,208116.7,9720,0,0,0,L,1122011218,1,121.78,122.68,0100,17,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1438993020,360280.00
08/07/2015 20:15,2,0.023,ALERT,212.38,294.86,59.970,1438992904,"274151322000054","174011321042388",19.04,22.30,0,292.16,297.87,0.2,0.0,0.000,484249.2,484249.2,10584,0,0,0,L,1151911521,1,122.68,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1438993021,360281.00
08/07/2015 20:15,2,0.064,ALERT,211.03,293.36,59.986,1438992904,"201051344001203","174011321042388",27.12,19.80,0,292.16,309.29,1.8,0.0,0.000,209012.8,209012.8,9732,0,0,0,L,1122011218,1,122.68,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1438993023,360282.00
08/07/2015 20:15,2,0.066,ALERT,210.57,293.36,59.986,1438992904,"201051344000646","174011321042388",27.10,19.80,0,291.55,309.29,1.9,0.0,0.000,205436.9,205436.9,9716,0,0,0,L,1122011218,1,122.23,122.23,0100,17,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1438993025,360283.00
08/07/2015 20:15,2,0.000,ALERT,212.61,293.06,59.970,1438992904,"274151322000068","174011321042388",0.00,22.80,0,291.85,380.52,0.0,0.0,0.000,389129.8,389129.8,10754,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,133,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1438993027,360284.00
08/07/2015 20:15,2,0.018,ALERT,212.83,293.66,59.981,1438992904,"274151322000076","174011321042388",27.27,21.80,0,291.85,313.20,0.0,0.0,0.000,517112.2,517112.2,10999,0,0,0,L,1151911521,1,122.23,123.59,0100,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1438993029,360285.00
08/07/2015 20:15,2,0.096,ALERT,211.03,293.96,59.949,1438992904,"201051344000890","174011321042388",27.57,20.00,0,292.76,324.32,2.7,0.7,0.000,210082.2,210082.2,9730,0,0,0,L,1122011218,1,122.23,122.01,0100,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1438993030,360286.00
08/07/2015 20:15,2,0.035,ALERT,210.80,293.36,59.970,1438992904,"201051344000900","174011321042388",27.15,19.80,0,291.55,314.10,1.0,0.0,0.000,210897.2,210897.2,9760,0,0,0,L,1122011218,1,122.23,122.23,0100,17,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1438993032,360287.00
08/07/2015 20:15,2,0.066,ALERT,211.48,292.76,59.981,1438992904,"201051344000633","174011321042388",27.31,19.50,0,290.05,295.76,1.9,0.0,0.000,199857.2,199857.2,9754,0,0,0,L,1122011218,1,122.46,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1438993034,360288.00
08/07/2015 20:15,2,0.080,ALERT,211.03,293.66,59.975,1438992904,"201051344000983","174011321042388",27.39,19.80,0,292.46,318.00,2.2,0.2,0.000,207817.4,207817.4,9743,0,0,0,L,1122011218,1,122.23,122.01,0100,19,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1438993036,360289.00
08/07/2015 20:15,2,0.064,ALERT,211.03,293.06,59.991,1438992904,"201051344000917","174011321042388",27.15,20.70,0,290.95,308.39,1.8,0.0,0.000,210606.8,210606.8,9752,0,0,0,L,1122011218,1,122.01,122.68,0100,18,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1438993038,360290.00
08/07/2015 20:15,2,0.080,ALERT,211.25,292.76,59.949,1438992904,"201051344000648","174011321042388",26.32,19.30,0,291.85,314.70,2.1,0.1,0.000,205900.9,205900.9,9744,0,0,0,L,1122011218,1,121.78,122.68,0100,17,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1438993040,360291.00
08/07/2015 20:15,2,0.098,ALERT,211.03,293.66,59.981,1438992904,"201051344001093","174011321042388",27.00,20.30,0,292.16,314.40,2.7,0.7,0.000,208812.2,208812.2,9737,0,0,0,L,1122011218,1,122.01,122.23,0100,20,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1438993041,360292.00
08/07/2015 20:15,2,0.049,ALERT,211.48,293.36,60.018,1438992904,"201051344000645","174011321042388",27.55,20.30,0,291.85,311.69,1.4,0.0,0.000,206815.6,206815.6,9748,0,0,0,L,1122011218,1,122.68,122.46,0100,17,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1438993043,360293.00
08/07/2015 20:15,2,0.021,ALERT,212.61,293.66,59.981,1438992904,"274151322000085","174011321042388",26.60,21.80,0,292.16,297.57,0.0,0.0,0.000,486795.4,486795.4,10997,0,0,0,L,1151911521,1,122.68,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1438993045,360294.00
08/07/2015 20:15,2,0.072,ALERT,211.25,292.76,59.986,1438992904,"201051344000651","174011321042388",24.79,19.50,0,291.85,302.68,1.8,0.0,0.000,206075.3,206075.3,9725,0,0,0,L,1122011218,1,122.46,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1438993047,360295.00
08/07/2015 20:15,2,0.074,ALERT,211.25,293.36,59.970,1438992904,"201051344000867","174011321042388",26.96,20.30,0,291.85,313.80,2.0,0.0,0.000,198737.1,198737.1,9746,0,0,0,L,1122011218,1,122.46,122.23,0100,18,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1438993049,360296.00
08/07/2015 20:15,2,0.072,ALERT,211.03,293.96,59.986,1438992904,"201051344001230","174011321042388",27.04,19.30,0,292.46,309.29,2.0,0.0,0.000,209720.7,209720.7,9754,0,0,0,L,1122011218,1,122.23,122.23,0100,17,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1438993050,360297.00
08/07/2015 20:15,2,0.068,ALERT,211.25,293.96,59.970,1438992904,"201051344000576","174011321042388",26.74,19.50,0,292.16,297.26,1.9,0.0,0.000,205969.8,205969.8,9765,0,0,0,L,1122011218,1,122.23,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1438993053,360298.00
08/07/2015 20:15,2,0.090,ALERT,210.57,293.66,59.986,1438992904,"201051344000579","174011321042388",27.61,19.80,0,292.76,319.51,2.5,0.5,0.000,212866.0,212866.0,9722,0,0,0,L,1122011218,1,121.78,121.78,0100,16,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1438993054,360299.00
08/07/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438992904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438993785,360300.00
08/07/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438992904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438993785,360301.00
08/07/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438992904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438993785,360302.00
08/07/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438992904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438993785,360303.00
08/07/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438992904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438993785,360304.00
08/07/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438992904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438993785,360305.00
08/07/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438992904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438993785,360306.00
08/07/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438992904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438993785,360307.00
08/07/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438992904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438993785,360308.00
08/07/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438992904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438993785,360309.00
08/07/2015 20:30,2,0.086,ALERT,210.57,293.66,59.981,1438993803,"201051344000955","174011321042388",26.78,19.50,0,291.55,295.46,2.4,0.4,0.000,211482.3,211482.3,9732,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993880,360310.00
08/07/2015 20:30,2,0.012,ALERT,212.38,294.86,59.917,1438993803,"274151322000095","174011321042388",25.82,20.00,0,293.06,296.96,0.0,0.0,0.000,511035.8,511035.8,10636,0,0,0,L,1151911521,1,122.23,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993882,360311.00
08/07/2015 20:30,2,0.072,ALERT,210.80,294.26,59.981,1438993803,"201051344000868","174011321042388",26.62,19.30,0,291.85,296.36,2.0,0.0,0.000,198207.8,198207.8,9747,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993884,360312.00
08/07/2015 20:30,2,0.059,ALERT,211.48,293.66,60.023,1438993803,"201051344000853","174011321042388",27.14,19.00,0,291.55,295.76,1.6,0.0,0.000,204631.4,204631.4,9751,0,0,0,L,1122011218,1,122.68,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993886,360313.00
08/07/2015 20:30,2,0.066,ALERT,211.48,294.56,59.959,1438993803,"201051344000582","174011321042388",26.74,19.30,0,292.46,296.36,1.9,0.0,0.000,203953.4,203953.4,9720,0,0,0,L,1122011218,1,122.23,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993887,360314.00
08/07/2015 20:30,2,0.078,ALERT,210.80,293.36,59.949,1438993803,"201051344000469","174011321042388",26.42,18.70,0,290.35,294.86,2.1,0.1,0.000,199906.6,199906.6,9742,0,0,0,L,1122011218,1,121.33,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993889,360315.00
08/07/2015 20:30,2,0.047,ALERT,210.57,293.06,59.970,1438993803,"201051344000988","174011321042388",26.96,19.30,0,289.15,295.16,1.3,0.0,0.000,199080.8,199080.8,9730,0,0,0,L,1122011218,1,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993891,360316.00
08/07/2015 20:30,2,0.057,ALERT,211.03,293.36,59.965,1438993803,"201051344001158","174011321042388",26.84,18.70,0,290.95,294.86,1.6,0.0,0.000,204824.9,204824.9,9730,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993893,360317.00
08/07/2015 20:30,2,0.066,ALERT,210.57,293.06,59.949,1438993803,"201051344001025","174011321042388",27.08,19.00,0,291.25,296.36,1.8,0.0,0.000,209119.9,209119.9,9725,0,0,0,L,1122011218,1,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993895,360318.00
08/07/2015 20:30,2,0.076,ALERT,210.80,294.26,59.959,1438993803,"201051344000569","174011321042388",27.14,19.30,0,292.16,296.36,2.1,0.2,0.000,212403.5,212403.5,9750,0,0,0,L,1122011218,1,121.33,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993897,360319.00
08/07/2015 20:30,2,0.000,ALERT,212.16,293.06,59.986,1438993803,"274151322000094","174011321042388",0.00,20.70,0,291.25,295.16,0.0,0.0,0.000,389873.2,389873.2,11145,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438993898,360320.00
08/07/2015 20:30,2,0.078,ALERT,210.80,293.66,59.949,1438993803,"201051344000458","174011321042388",26.64,20.00,0,291.55,296.06,2.1,0.1,0.000,208113.1,208113.1,9740,0,0,0,L,1122011218,1,122.23,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993900,360321.00
08/07/2015 20:30,2,0.031,ALERT,211.70,292.76,59.981,1438993803,"274151322000087","174011321042388",24.73,24.00,0,290.95,295.76,0.0,0.0,0.000,461555.0,461555.0,10574,0,0,0,L,1151911521,1,122.01,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993902,360322.00
08/07/2015 20:30,2,0.043,ALERT,211.70,294.26,59.970,1438993803,"274151322000052","174011321042388",25.72,21.30,0,291.55,296.36,0.0,0.0,0.000,493495.1,493495.1,10990,0,0,0,L,1151911521,1,121.55,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993904,360323.00
08/07/2015 20:30,2,0.066,ALERT,211.25,293.96,59.970,1438993803,"201051344001145","174011321042388",26.94,19.00,0,291.85,296.66,1.9,0.0,0.000,213197.3,213197.3,9747,0,0,0,L,1122011218,1,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993906,360324.00
08/07/2015 20:30,2,0.043,ALERT,211.03,293.66,59.970,1438993803,"201051344000685","174011321042388",26.70,19.30,0,291.25,295.46,1.2,0.0,0.000,211952.1,211952.1,9748,0,0,0,L,1122011218,1,122.46,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993908,360325.00
08/07/2015 20:30,2,0.006,ALERT,211.48,293.96,59.970,1438993803,"274151322000088","174011321042388",24.23,21.30,0,291.55,296.06,0.0,0.0,0.000,473504.2,473504.2,10595,0,0,0,L,1151911521,1,122.23,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993909,360326.00
08/07/2015 20:30,2,0.076,ALERT,211.03,293.66,59.975,1438993803,"201051344000438","174011321042388",26.86,19.00,0,291.85,296.06,2.1,0.1,0.000,211965.4,211965.4,9719,0,0,0,L,1122011218,1,122.23,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993911,360327.00
08/07/2015 20:30,2,0.082,ALERT,210.57,293.66,59.970,1438993803,"201051344001135","174011321042388",27.10,19.50,0,291.25,296.06,2.3,0.3,0.000,203447.0,203447.0,9703,0,0,0,L,1122011218,1,121.78,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993913,360328.00
08/07/2015 20:30,2,0.113,ALERT,211.03,293.06,59.954,1438993803,"201051344000417","174011321042388",26.56,19.50,0,290.95,294.86,3.1,1.0,0.000,207158.6,207158.6,9720,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993915,360329.00
08/07/2015 20:30,2,0.080,ALERT,210.57,293.66,59.954,1438993803,"201051344000594","174011321042388",27.23,19.30,0,290.65,295.46,2.2,0.2,0.000,208686.6,208686.6,9742,0,0,0,L,1122011218,1,121.78,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993917,360330.00
08/07/2015 20:30,2,0.018,ALERT,211.70,293.96,59.949,1438993803,"274151322000083","174011321042388",25.47,20.30,0,291.85,296.36,0.0,0.0,0.000,489407.0,489407.0,11021,0,0,0,L,1151911521,1,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993918,360331.00
08/07/2015 20:30,2,0.088,ALERT,210.80,293.66,59.965,1438993803,"201051344000585","174011321042388",26.86,19.50,0,291.25,295.46,2.4,0.4,0.000,208116.8,208116.8,9722,0,0,0,L,1122011218,1,121.33,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993920,360332.00
08/07/2015 20:30,2,0.016,ALERT,211.93,294.26,59.959,1438993803,"274151322000054","174011321042388",25.76,21.30,0,291.85,296.36,0.0,0.0,0.000,484249.2,484249.2,10586,0,0,0,L,1151911521,1,122.23,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993922,360333.00
08/07/2015 20:30,2,0.068,ALERT,210.80,293.36,59.970,1438993803,"201051344001203","174011321042388",26.36,19.30,0,291.25,297.57,1.9,0.0,0.000,209012.8,209012.8,9734,0,0,0,L,1122011218,1,122.46,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993924,360334.00
08/07/2015 20:30,2,0.062,ALERT,210.35,293.36,59.954,1438993803,"201051344000646","174011321042388",26.32,19.30,0,290.95,295.16,1.7,0.0,0.000,205436.9,205436.9,9718,0,0,0,L,1122011218,1,122.01,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993926,360335.00
08/07/2015 20:30,2,0.000,ALERT,212.61,292.46,59.949,1438993803,"274151322000068","174011321042388",0.00,21.80,0,290.95,294.86,0.0,0.0,0.000,389129.8,389129.8,10756,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438993928,360336.00
08/07/2015 20:30,2,0.018,ALERT,212.61,293.96,59.975,1438993803,"274151322000076","174011321042388",26.44,21.00,0,291.55,296.06,0.0,0.0,0.000,517112.2,517112.2,11001,0,0,0,L,1151911521,1,122.23,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993930,360337.00
08/07/2015 20:30,2,0.096,ALERT,210.80,293.96,60.002,1438993803,"201051344000890","174011321042388",26.92,19.50,0,291.85,296.66,2.6,0.6,0.000,210082.3,210082.3,9732,0,0,0,L,1122011218,1,122.01,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993932,360338.00
08/07/2015 20:30,2,0.031,ALERT,210.80,293.36,59.928,1438993803,"201051344000900","174011321042388",26.38,19.30,0,291.25,295.16,0.8,0.0,0.000,210897.2,210897.2,9762,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993933,360339.00
08/07/2015 20:30,2,0.068,ALERT,211.25,292.76,59.954,1438993803,"201051344000633","174011321042388",26.58,19.00,0,289.15,294.56,1.8,0.0,0.000,199857.2,199857.2,9756,0,0,0,L,1122011218,1,122.23,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993935,360340.00
08/07/2015 20:30,2,0.082,ALERT,210.80,293.66,59.959,1438993803,"201051344000983","174011321042388",24.31,19.30,0,291.55,296.06,2.1,0.1,0.000,207817.5,207817.5,9745,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993937,360341.00
08/07/2015 20:30,2,0.066,ALERT,211.03,293.06,59.959,1438993803,"201051344000917","174011321042388",26.42,20.00,0,290.35,294.86,1.8,0.0,0.000,210606.8,210606.8,9754,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993939,360342.00
08/07/2015 20:30,2,0.078,ALERT,211.03,293.06,59.981,1438993803,"201051344000648","174011321042388",26.78,18.70,0,290.95,295.76,2.1,0.1,0.000,205900.9,205900.9,9746,0,0,0,L,1122011218,1,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993941,360343.00
08/07/2015 20:30,2,0.100,ALERT,210.80,293.66,59.970,1438993803,"201051344001093","174011321042388",26.18,19.80,0,291.85,295.46,2.7,0.7,0.000,208812.4,208812.4,9739,0,0,0,L,1122011218,1,121.78,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993943,360344.00
08/07/2015 20:30,2,0.049,ALERT,211.25,293.06,59.954,1438993803,"201051344000645","174011321042388",26.98,19.80,0,291.25,295.46,1.4,0.0,0.000,206815.6,206815.6,9750,0,0,0,L,1122011218,1,122.23,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993944,360345.00
08/07/2015 20:30,2,0.021,ALERT,212.16,293.36,59.949,1438993803,"274151322000085","174011321042388",25.68,21.00,0,291.85,296.06,0.0,0.0,0.000,486795.4,486795.4,10999,0,0,0,L,1151911521,1,122.46,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993946,360346.00
08/07/2015 20:30,2,0.066,ALERT,211.03,292.76,59.954,1438993803,"201051344000651","174011321042388",26.54,19.00,0,290.95,295.16,1.8,0.0,0.000,206075.3,206075.3,9727,0,0,0,L,1122011218,1,122.46,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993948,360347.00
08/07/2015 20:30,2,0.070,ALERT,211.03,293.06,59.949,1438993803,"201051344000867","174011321042388",26.16,19.50,0,290.95,296.06,1.9,0.0,0.000,198737.1,198737.1,9748,0,0,0,L,1122011218,1,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993950,360348.00
08/07/2015 20:30,2,0.072,ALERT,210.80,293.96,59.975,1438993803,"201051344001230","174011321042388",26.28,19.00,0,291.55,295.76,1.9,0.0,0.000,209720.7,209720.7,9756,0,0,0,L,1122011218,1,122.01,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993952,360349.00
08/07/2015 20:30,2,0.070,ALERT,211.03,293.66,59.981,1438993803,"201051344000576","174011321042388",25.86,19.00,0,291.25,295.76,1.9,0.0,0.000,205969.8,205969.8,9767,0,0,0,L,1122011218,1,122.23,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993953,360350.00
08/07/2015 20:30,2,0.094,ALERT,210.80,293.96,59.944,1438993803,"201051344000579","174011321042388",26.96,19.30,0,291.85,296.36,2.6,0.6,0.000,212866.1,212866.1,9724,0,0,0,L,1122011218,1,122.01,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438993955,360351.00
08/07/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438993803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438994683,360352.00
08/07/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438993803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438994683,360353.00
08/07/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438993803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438994683,360354.00
08/07/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438993803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438994683,360355.00
08/07/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438993803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438994683,360356.00
