ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438993803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438994683,360357.00
08/07/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438993803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438994683,360358.00
08/07/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438993803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438994683,360359.00
08/07/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438993803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438994683,360360.00
08/07/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438993803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438994683,360361.00
08/07/2015 20:45,2,0.088,ALERT,210.80,293.96,59.907,1438994704,"201051344000955","174011321042388",26.74,19.00,0,291.55,295.76,2.4,0.4,0.000,211482.4,211482.4,9734,0,0,0,L,1122011218,1,121.55,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994779,360362.00
08/07/2015 20:45,2,0.012,ALERT,212.61,295.46,59.949,1438994704,"274151322000095","174011321042388",25.74,19.50,0,293.06,297.26,0.0,0.0,0.000,511035.8,511035.8,10638,0,0,0,L,1151911521,1,122.91,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994781,360363.00
08/07/2015 20:45,2,0.070,ALERT,211.03,294.26,59.944,1438994704,"201051344000868","174011321042388",26.54,19.00,0,292.46,296.66,1.9,0.0,0.000,198207.8,198207.8,9749,0,0,0,L,1122011218,1,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994783,360364.00
08/07/2015 20:45,2,0.057,ALERT,211.70,293.96,59.938,1438994704,"201051344000853","174011321042388",27.06,18.70,0,291.55,296.36,1.6,0.0,0.000,204631.4,204631.4,9753,0,0,0,L,1122011218,1,122.68,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994785,360365.00
08/07/2015 20:45,2,0.068,ALERT,211.70,295.16,59.933,1438994704,"201051344000582","174011321042388",26.66,18.70,0,292.16,296.66,1.9,0.0,0.000,203953.4,203953.4,9722,0,0,0,L,1122011218,1,122.23,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994787,360366.00
08/07/2015 20:45,2,0.078,ALERT,211.03,293.66,59.912,1438994704,"201051344000469","174011321042388",26.32,18.00,0,290.35,295.16,2.1,0.1,0.000,199906.6,199906.6,9744,0,0,0,L,1122011218,1,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994788,360367.00
08/07/2015 20:45,2,0.049,ALERT,211.03,293.96,59.949,1438994704,"201051344000988","174011321042388",26.90,19.00,0,289.15,295.16,1.3,0.0,0.000,199080.8,199080.8,9732,0,0,0,L,1122011218,1,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994790,360368.00
08/07/2015 20:45,2,0.057,ALERT,211.03,293.66,59.954,1438994704,"201051344001158","174011321042388",26.78,18.30,0,290.65,295.16,1.6,0.0,0.000,204824.9,204824.9,9732,0,0,0,L,1122011218,1,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994792,360369.00
08/07/2015 20:45,2,0.064,ALERT,210.80,293.36,59.954,1438994704,"201051344001025","174011321042388",27.00,18.70,0,291.25,296.66,1.8,0.0,0.000,209119.9,209119.9,9727,0,0,0,L,1122011218,1,121.78,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994794,360370.00
08/07/2015 20:45,2,0.078,ALERT,210.80,294.26,59.938,1438994704,"201051344000569","174011321042388",27.08,19.00,0,292.16,296.66,2.2,0.2,0.000,212403.5,212403.5,9752,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994796,360371.00
08/07/2015 20:45,2,0.000,ALERT,212.61,293.66,59.928,1438994704,"274151322000094","174011321042388",0.00,19.80,0,291.25,295.46,0.0,0.0,0.000,389873.2,389873.2,11147,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438994798,360372.00
08/07/2015 20:45,2,0.076,ALERT,211.03,294.26,59.938,1438994704,"201051344000458","174011321042388",26.56,19.50,0,291.55,296.66,2.0,0.1,0.000,208113.1,208113.1,9742,0,0,0,L,1122011218,1,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994799,360373.00
08/07/2015 20:45,2,0.031,ALERT,212.38,293.66,59.922,1438994704,"274151322000087","174011321042388",24.65,23.50,0,291.25,296.06,0.0,0.0,0.000,461555.0,461555.0,10576,0,0,0,L,1151911521,1,122.23,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994801,360374.00
08/07/2015 20:45,2,0.043,ALERT,212.16,294.56,59.922,1438994704,"274151322000052","174011321042388",25.66,20.70,0,291.55,296.66,0.0,0.0,0.000,493495.1,493495.1,10992,0,0,0,L,1151911521,1,121.78,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994803,360375.00
08/07/2015 20:45,2,0.066,ALERT,211.48,294.56,59.928,1438994704,"201051344001145","174011321042388",26.86,18.70,0,292.16,296.96,1.8,0.0,0.000,213197.3,213197.3,9749,0,0,0,L,1122011218,1,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994805,360376.00
08/07/2015 20:45,2,0.043,ALERT,211.70,294.56,59.922,1438994704,"201051344000685","174011321042388",26.62,19.00,0,291.55,295.76,1.2,0.0,0.000,211952.1,211952.1,9750,0,0,0,L,1122011218,1,122.91,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994807,360377.00
08/07/2015 20:45,2,0.006,ALERT,211.93,294.56,59.928,1438994704,"274151322000088","174011321042388",24.17,20.70,0,291.85,296.36,0.0,0.0,0.000,473504.2,473504.2,10597,0,0,0,L,1151911521,1,122.46,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994809,360378.00
08/07/2015 20:45,2,0.072,ALERT,211.25,294.26,59.938,1438994704,"201051344000438","174011321042388",24.73,18.70,0,291.85,296.36,2.1,0.1,0.000,211965.4,211965.4,9721,0,0,0,L,1122011218,1,122.46,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994810,360379.00
08/07/2015 20:45,2,0.082,ALERT,210.80,293.96,59.981,1438994704,"201051344001135","174011321042388",27.04,19.00,0,291.55,296.66,2.3,0.3,0.000,203447.1,203447.1,9705,0,0,0,L,1122011218,1,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994812,360380.00
08/07/2015 20:45,2,0.109,ALERT,211.25,293.36,59.954,1438994704,"201051344000417","174011321042388",26.50,19.00,0,290.95,295.46,3.0,0.9,0.000,207158.9,207158.9,9722,0,0,0,L,1122011218,1,121.78,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994814,360381.00
08/07/2015 20:45,2,0.076,ALERT,210.57,294.56,59.928,1438994704,"201051344000594","174011321042388",27.17,18.70,0,291.25,296.06,2.1,0.1,0.000,208686.6,208686.6,9744,0,0,0,L,1122011218,1,121.78,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994816,360382.00
08/07/2015 20:45,2,0.020,ALERT,212.16,294.56,59.949,1438994704,"274151322000083","174011321042388",25.52,19.80,0,292.16,296.96,0.0,0.0,0.000,489407.0,489407.0,11023,0,0,0,L,1151911521,1,121.78,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994818,360383.00
08/07/2015 20:45,2,0.088,ALERT,211.25,294.56,59.986,1438994704,"201051344000585","174011321042388",26.84,19.30,0,291.25,295.76,2.4,0.4,0.000,208116.9,208116.9,9724,0,0,0,L,1122011218,1,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994819,360384.00
08/07/2015 20:45,2,0.016,ALERT,212.16,294.26,59.933,1438994704,"274151322000054","174011321042388",25.90,21.00,0,291.85,296.96,0.0,0.0,0.000,484249.2,484249.2,10588,0,0,0,L,1151911521,1,122.23,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994821,360385.00
08/07/2015 20:45,2,0.066,ALERT,211.25,294.26,59.954,1438994704,"201051344001203","174011321042388",26.46,19.00,0,291.55,297.87,1.8,0.0,0.000,209012.8,209012.8,9736,0,0,0,L,1122011218,1,122.68,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994823,360386.00
08/07/2015 20:45,2,0.064,ALERT,210.80,294.26,59.959,1438994704,"201051344000646","174011321042388",26.46,18.70,0,290.95,295.46,1.7,0.0,0.000,205436.9,205436.9,9720,0,0,0,L,1122011218,1,122.23,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994825,360387.00
08/07/2015 20:45,2,0.000,ALERT,213.06,293.66,59.928,1438994704,"274151322000068","174011321042388",0.00,21.00,0,291.25,295.16,0.0,0.0,0.000,389129.8,389129.8,10758,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438994827,360388.00
08/07/2015 20:45,2,0.018,ALERT,212.83,294.56,59.922,1438994704,"274151322000076","174011321042388",26.68,20.30,0,291.55,296.36,0.0,0.0,0.000,517112.2,517112.2,11003,0,0,0,L,1151911521,1,122.23,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994828,360389.00
08/07/2015 20:45,2,0.096,ALERT,211.03,294.86,59.944,1438994704,"201051344000890","174011321042388",27.14,19.00,0,292.16,297.26,2.6,0.6,0.000,210082.5,210082.5,9734,0,0,0,L,1122011218,1,122.23,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994830,360390.00
08/07/2015 20:45,2,0.029,ALERT,210.80,293.96,59.954,1438994704,"201051344000900","174011321042388",26.62,19.00,0,290.95,295.46,0.8,0.0,0.000,210897.2,210897.2,9764,0,0,0,L,1122011218,1,122.23,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994832,360391.00
08/07/2015 20:45,2,0.070,ALERT,211.48,293.66,59.938,1438994704,"201051344000633","174011321042388",26.84,18.70,0,289.45,294.86,1.9,0.0,0.000,199857.2,199857.2,9758,0,0,0,L,1122011218,1,122.46,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994834,360392.00
08/07/2015 20:45,2,0.078,ALERT,210.80,293.96,59.975,1438994704,"201051344000983","174011321042388",26.92,19.00,0,291.55,296.66,2.2,0.2,0.000,207817.5,207817.5,9747,0,0,0,L,1122011218,1,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994836,360393.00
08/07/2015 20:45,2,0.064,ALERT,211.25,293.66,59.949,1438994704,"201051344000917","174011321042388",26.70,19.80,0,290.35,295.16,1.8,0.0,0.000,210606.8,210606.8,9756,0,0,0,L,1122011218,1,122.01,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994838,360394.00
08/07/2015 20:45,2,0.078,ALERT,211.25,293.66,59.944,1438994704,"201051344000648","174011321042388",27.02,18.30,0,290.65,296.06,2.2,0.2,0.000,205900.9,205900.9,9748,0,0,0,L,1122011218,1,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994839,360395.00
08/07/2015 20:45,2,0.100,ALERT,211.03,294.26,59.959,1438994704,"201051344001093","174011321042388",26.48,19.30,0,291.25,296.06,2.7,0.7,0.000,208812.6,208812.6,9741,0,0,0,L,1122011218,1,122.01,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994841,360396.00
08/07/2015 20:45,2,0.049,ALERT,211.48,293.66,59.959,1438994704,"201051344000645","174011321042388",27.19,19.50,0,290.65,296.06,1.4,0.0,0.000,206815.6,206815.6,9752,0,0,0,L,1122011218,1,122.46,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994843,360397.00
08/07/2015 20:45,2,0.020,ALERT,212.38,293.96,59.954,1438994704,"274151322000085","174011321042388",26.08,20.30,0,291.85,296.36,0.0,0.0,0.000,486795.4,486795.4,11001,0,0,0,L,1151911521,1,122.68,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994845,360398.00
08/07/2015 20:45,2,0.064,ALERT,211.03,293.36,59.949,1438994704,"201051344000651","174011321042388",26.86,18.30,0,290.95,295.76,1.8,0.0,0.000,206075.3,206075.3,9729,0,0,0,L,1122011218,1,122.46,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994847,360399.00
08/07/2015 20:45,2,0.072,ALERT,211.48,293.96,59.970,1438994704,"201051344000867","174011321042388",26.52,19.30,0,290.95,296.36,2.0,0.0,0.000,198737.1,198737.1,9750,0,0,0,L,1122011218,1,122.46,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994848,360400.00
08/07/2015 20:45,2,0.074,ALERT,211.03,294.56,59.933,1438994704,"201051344001230","174011321042388",26.68,18.70,0,291.85,296.36,2.0,0.0,0.000,209720.7,209720.7,9758,0,0,0,L,1122011218,1,122.01,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994850,360401.00
08/07/2015 20:45,2,0.072,ALERT,211.25,294.26,59.933,1438994704,"201051344000576","174011321042388",26.30,18.70,0,291.25,295.76,1.9,0.0,0.000,205969.8,205969.8,9769,0,0,0,L,1122011218,1,122.23,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994852,360402.00
08/07/2015 20:45,2,0.094,ALERT,210.80,294.26,59.954,1438994704,"201051344000579","174011321042388",27.33,19.00,0,292.16,296.66,2.6,0.6,0.000,212866.2,212866.2,9726,0,0,0,L,1122011218,1,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438994854,360403.00
08/07/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438994704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438995584,360404.00
08/07/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438994704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438995584,360405.00
08/07/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438994704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438995584,360406.00
08/07/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438994704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438995584,360407.00
08/07/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438994704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438995584,360408.00
08/07/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438994704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438995584,360409.00
08/07/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438994704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438995584,360410.00
08/07/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438994704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438995584,360411.00
08/07/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438994704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438995584,360412.00
08/07/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438994704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438995584,360413.00
08/07/2015 21:00,2,0.000,ALERT,210.57,293.06,59.970,1438995603,"201051344000955","174011321042388",0.00,18.70,0,281.33,296.06,0.0,0.0,0.000,211482.4,211482.4,9736,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1438995680,360414.00
08/07/2015 21:00,2,0.000,ALERT,212.38,294.56,59.986,1438995603,"274151322000095","174011321042388",0.00,19.30,0,282.54,297.26,0.0,0.0,0.000,511035.8,511035.8,10640,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1438995682,360415.00
08/07/2015 21:00,2,0.000,ALERT,210.80,293.66,60.002,1438995603,"201051344000868","174011321042388",0.00,18.30,0,281.94,297.26,0.0,0.0,0.000,198207.8,198207.8,9751,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1438995683,360416.00
08/07/2015 21:00,2,0.000,ALERT,211.48,293.06,59.965,1438995603,"201051344000853","174011321042388",0.00,18.30,0,281.03,296.66,0.0,0.0,0.000,204631.4,204631.4,9755,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1438995685,360417.00
08/07/2015 21:00,2,0.000,ALERT,211.48,293.96,59.944,1438995603,"201051344000582","174011321042388",0.00,18.30,0,281.94,296.96,0.0,0.0,0.000,203953.4,203953.4,9724,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1438995687,360418.00
08/07/2015 21:00,2,0.000,ALERT,210.80,292.46,59.981,1438995603,"201051344000469","174011321042388",0.00,17.80,0,279.83,295.46,0.0,0.0,0.000,199906.7,199906.7,9746,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1438995689,360419.00
08/07/2015 21:00,2,0.000,ALERT,210.80,293.06,59.954,1438995603,"201051344000988","174011321042388",0.00,18.70,0,279.23,295.46,0.0,0.0,0.000,199080.8,199080.8,9734,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1438995691,360420.00
08/07/2015 21:00,2,0.000,ALERT,211.03,292.76,59.954,1438995603,"201051344001158","174011321042388",0.00,18.00,0,280.43,295.46,0.0,0.0,0.000,204824.9,204824.9,9734,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1438995692,360421.00
08/07/2015 21:00,2,0.000,ALERT,210.80,292.46,59.938,1438995603,"201051344001025","174011321042388",0.00,18.00,0,280.73,296.96,0.0,0.0,0.000,209119.9,209119.9,9729,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1438995694,360422.00
08/07/2015 21:00,2,0.000,ALERT,210.80,293.66,59.965,1438995603,"201051344000569","174011321042388",0.00,18.70,0,281.64,297.26,0.0,0.0,0.000,212403.5,212403.5,9754,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1438995696,360423.00
08/07/2015 21:00,2,0.000,ALERT,212.38,292.76,59.996,1438995603,"274151322000094","174011321042388",0.00,19.50,0,280.73,295.76,0.0,0.0,0.000,389873.2,389873.2,11149,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438995698,360424.00
08/07/2015 21:00,2,0.000,ALERT,211.03,293.06,59.944,1438995603,"201051344000458","174011321042388",0.00,19.30,0,281.33,296.96,0.0,0.0,0.000,208113.1,208113.1,9744,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1438995700,360425.00
08/07/2015 21:00,2,0.000,ALERT,212.38,292.46,59.970,1438995603,"274151322000087","174011321042388",0.00,23.00,0,280.73,296.06,0.0,0.0,0.000,461555.0,461555.0,10578,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1438995702,360426.00
08/07/2015 21:00,2,0.000,ALERT,212.16,293.36,59.944,1438995603,"274151322000052","174011321042388",0.00,20.00,0,281.33,296.96,0.0,0.0,0.000,493495.1,493495.1,10994,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1438995704,360427.00
08/07/2015 21:00,2,0.000,ALERT,211.48,293.66,59.944,1438995603,"201051344001145","174011321042388",0.00,18.30,0,281.64,297.26,0.0,0.0,0.000,213197.3,213197.3,9751,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1438995705,360428.00
08/07/2015 21:00,2,0.000,ALERT,211.48,293.36,59.949,1438995603,"201051344000685","174011321042388",0.00,18.70,0,281.03,296.36,0.0,0.0,0.000,211952.1,211952.1,9752,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1438995707,360429.00
08/07/2015 21:00,2,0.000,ALERT,211.70,293.66,59.959,1438995603,"274151322000088","174011321042388",0.00,20.00,0,281.33,296.36,0.0,0.0,0.000,473504.2,473504.2,10599,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1438995709,360430.00
08/07/2015 21:00,2,0.000,ALERT,211.03,293.06,59.965,1438995603,"201051344000438","174011321042388",0.00,18.30,0,281.33,296.96,0.0,0.0,0.000,211965.4,211965.4,9723,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1438995711,360431.00
08/07/2015 21:00,2,0.000,ALERT,210.80,293.36,59.991,1438995603,"201051344001135","174011321042388",0.00,18.70,0,281.33,296.96,0.0,0.0,0.000,203447.1,203447.1,9707,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1438995713,360432.00
08/07/2015 21:00,2,0.000,ALERT,211.25,292.46,59.981,1438995603,"201051344000417","174011321042388",0.00,18.70,0,281.03,295.76,0.0,0.0,0.000,207159.0,207159.0,9724,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1438995715,360433.00
08/07/2015 21:00,2,0.000,ALERT,210.57,293.36,59.970,1438995603,"201051344000594","174011321042388",0.00,18.30,0,281.03,296.36,0.0,0.0,0.000,208686.6,208686.6,9746,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1438995716,360434.00
08/07/2015 21:00,2,0.000,ALERT,212.38,293.96,59.970,1438995603,"274151322000083","174011321042388",0.00,19.50,0,281.64,296.96,0.0,0.0,0.000,489407.0,489407.0,11025,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1438995718,360435.00
08/07/2015 21:00,2,0.000,ALERT,211.03,293.06,59.944,1438995603,"201051344000585","174011321042388",0.00,19.00,0,280.73,296.06,0.0,0.0,0.000,208116.9,208116.9,9726,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1438995720,360436.00
08/07/2015 21:00,2,0.000,ALERT,211.93,293.36,59.959,1438995603,"274151322000054","174011321042388",0.00,20.00,0,281.33,296.96,0.0,0.0,0.000,484249.2,484249.2,10590,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1438995722,360437.00
08/07/2015 21:00,2,0.000,ALERT,211.03,292.76,59.991,1438995603,"201051344001203","174011321042388",0.00,18.70,0,281.03,298.17,0.0,0.0,0.000,209012.8,209012.8,9738,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1438995724,360438.00
08/07/2015 21:00,2,0.000,ALERT,210.57,292.76,59.981,1438995603,"201051344000646","174011321042388",0.00,18.30,0,280.73,295.76,0.0,0.0,0.000,205436.9,205436.9,9722,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1438995726,360439.00
08/07/2015 21:00,2,0.000,ALERT,212.83,292.46,59.965,1438995603,"274151322000068","174011321042388",0.00,20.70,0,280.73,295.46,0.0,0.0,0.000,389129.8,389129.8,10760,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438995727,360440.00
08/07/2015 21:00,2,0.000,ALERT,212.83,293.06,59.986,1438995603,"274151322000076","174011321042388",0.00,19.80,0,281.33,296.66,0.0,0.0,0.000,517112.2,517112.2,11005,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1438995729,360441.00
08/07/2015 21:00,2,0.000,ALERT,210.80,293.06,59.944,1438995603,"201051344000890","174011321042388",0.00,18.70,0,281.94,297.57,0.0,0.0,0.000,210082.5,210082.5,9736,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1438995731,360442.00
08/07/2015 21:00,2,0.000,ALERT,210.80,292.76,59.965,1438995603,"201051344000900","174011321042388",0.00,18.70,0,280.73,295.76,0.0,0.0,0.000,210897.2,210897.2,9766,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1438995733,360443.00
08/07/2015 21:00,2,0.000,ALERT,211.25,291.85,59.922,1438995603,"201051344000633","174011321042388",0.00,18.30,0,279.53,295.16,0.0,0.0,0.000,199857.2,199857.2,9760,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1438995735,360444.00
08/07/2015 21:00,2,0.000,ALERT,210.80,293.06,59.975,1438995603,"201051344000983","174011321042388",0.00,18.70,0,281.33,296.96,0.0,0.0,0.000,207817.5,207817.5,9749,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1438995737,360445.00
08/07/2015 21:00,2,0.000,ALERT,211.03,292.46,59.981,1438995603,"201051344000917","174011321042388",0.00,19.50,0,280.13,295.46,0.0,0.0,0.000,210606.8,210606.8,9758,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1438995739,360446.00
08/07/2015 21:00,2,0.000,ALERT,210.80,292.16,59.922,1438995603,"201051344000648","174011321042388",0.00,18.00,0,280.73,296.66,0.0,0.0,0.000,205900.9,205900.9,9750,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1438995740,360447.00
08/07/2015 21:00,2,0.000,ALERT,210.80,293.06,59.954,1438995603,"201051344001093","174011321042388",0.00,19.30,0,281.33,296.36,0.0,0.0,0.000,208812.6,208812.6,9743,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1438995742,360448.00
08/07/2015 21:00,2,0.000,ALERT,211.03,292.46,60.028,1438995603,"201051344000645","174011321042388",0.00,19.00,0,281.03,296.36,0.0,0.0,0.000,206815.6,206815.6,9754,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1438995744,360449.00
08/07/2015 21:00,2,0.000,ALERT,212.16,293.06,59.975,1438995603,"274151322000085","174011321042388",0.00,20.00,0,281.03,296.36,0.0,0.0,0.000,486795.4,486795.4,11003,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1438995746,360450.00
08/07/2015 21:00,2,0.000,ALERT,211.03,292.46,59.970,1438995603,"201051344000651","174011321042388",0.00,18.30,0,280.73,296.06,0.0,0.0,0.000,206075.3,206075.3,9731,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1438995748,360451.00
08/07/2015 21:00,2,0.000,ALERT,210.80,292.46,59.981,1438995603,"201051344000867","174011321042388",0.00,19.00,0,280.73,296.66,0.0,0.0,0.000,198737.1,198737.1,9752,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1438995750,360452.00
08/07/2015 21:00,2,0.000,ALERT,210.80,293.06,59.954,1438995603,"201051344001230","174011321042388",0.00,18.30,0,281.64,296.66,0.0,0.0,0.000,209720.7,209720.7,9760,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1438995751,360453.00
08/07/2015 21:00,2,0.000,ALERT,211.03,292.76,59.917,1438995603,"201051344000576","174011321042388",0.00,18.30,0,281.33,296.06,0.0,0.0,0.000,205969.8,205969.8,9771,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1438995753,360454.00
08/07/2015 21:00,2,0.000,ALERT,210.57,293.06,59.996,1438995603,"201051344000579","174011321042388",0.00,18.70,0,281.64,296.96,0.0,0.0,0.000,212866.3,212866.3,9728,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1438995755,360455.00
08/07/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438995603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438996483,360456.00
08/07/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438995603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438996483,360457.00
08/07/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438995603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438996483,360458.00
08/07/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438995603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438996483,360459.00
08/07/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438995603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438996483,360460.00
08/07/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438995603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438996483,360461.00
08/07/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438995603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438996483,360462.00
08/07/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438995603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438996483,360463.00
08/07/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438995603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438996483,360464.00
08/07/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438995603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438996483,360465.00
08/07/2015 21:15,2,0.000,ALERT,210.57,294.86,59.970,1438996503,"201051344000955","174011321042388",0.00,18.30,0,290.05,296.06,0.0,0.0,0.000,211482.4,211482.4,9738,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996580,360466.00
08/07/2015 21:15,2,0.000,ALERT,212.16,296.06,59.970,1438996503,"274151322000095","174011321042388",0.00,19.00,0,291.55,297.26,0.0,0.0,0.000,511035.8,511035.8,10642,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996582,360467.00
08/07/2015 21:15,2,0.000,ALERT,210.80,295.16,59.975,1438996503,"201051344000868","174011321042388",0.00,18.30,0,290.65,296.96,0.0,0.0,0.000,198207.8,198207.8,9753,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996583,360468.00
08/07/2015 21:15,2,0.000,ALERT,211.48,294.56,59.933,1438996503,"201051344000853","174011321042388",0.00,18.00,0,290.35,296.66,0.0,0.0,0.000,204631.4,204631.4,9757,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996585,360469.00
08/07/2015 21:15,2,0.000,ALERT,211.48,295.46,59.975,1438996503,"201051344000582","174011321042388",0.00,18.00,0,290.65,296.96,0.0,0.0,0.000,203953.4,203953.4,9726,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996587,360470.00
08/07/2015 21:15,2,0.000,ALERT,210.80,294.26,59.965,1438996503,"201051344000469","174011321042388",0.00,17.80,0,288.85,295.46,0.0,0.0,0.000,199906.7,199906.7,9748,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996589,360471.00
08/07/2015 21:15,2,0.000,ALERT,210.57,294.26,59.970,1438996503,"201051344000988","174011321042388",0.00,18.30,0,287.65,295.46,0.0,0.0,0.000,199080.8,199080.8,9736,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996590,360472.00
08/07/2015 21:15,2,0.000,ALERT,210.80,294.26,59.975,1438996503,"201051344001158","174011321042388",0.00,17.80,0,289.45,295.46,0.0,0.0,0.000,204824.9,204824.9,9736,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996592,360473.00
08/07/2015 21:15,2,0.000,ALERT,210.80,293.96,59.975,1438996503,"201051344001025","174011321042388",0.00,18.00,0,289.75,296.96,0.0,0.0,0.000,209119.9,209119.9,9731,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996594,360474.00
08/07/2015 21:15,2,0.000,ALERT,210.80,294.86,59.981,1438996503,"201051344000569","174011321042388",0.00,18.30,0,290.65,296.96,0.0,0.0,0.000,212403.5,212403.5,9756,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996596,360475.00
08/07/2015 21:15,2,0.000,ALERT,211.93,293.96,59.970,1438996503,"274151322000094","174011321042388",0.00,19.30,0,289.75,295.76,0.0,0.0,0.000,389873.2,389873.2,11151,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996598,360476.00
08/07/2015 21:15,2,0.000,ALERT,210.80,294.86,59.986,1438996503,"201051344000458","174011321042388",0.00,19.30,0,290.35,296.96,0.0,0.0,0.000,208113.1,208113.1,9746,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996600,360477.00
08/07/2015 21:15,2,0.000,ALERT,212.38,294.26,59.970,1438996503,"274151322000087","174011321042388",0.00,22.50,0,289.75,296.06,0.0,0.0,0.000,461555.0,461555.0,10580,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438996602,360478.00
08/07/2015 21:15,2,0.000,ALERT,212.16,294.56,59.965,1438996503,"274151322000052","174011321042388",0.00,19.80,0,290.05,296.96,0.0,0.0,0.000,493495.1,493495.1,10996,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996604,360479.00
08/07/2015 21:15,2,0.000,ALERT,211.25,295.16,59.965,1438996503,"201051344001145","174011321042388",0.00,18.00,0,290.65,297.26,0.0,0.0,0.000,213197.3,213197.3,9753,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438996606,360480.00
08/07/2015 21:15,2,0.000,ALERT,211.48,294.86,59.975,1438996503,"201051344000685","174011321042388",0.00,18.30,0,290.05,296.36,0.0,0.0,0.000,211952.1,211952.1,9754,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996608,360481.00
08/07/2015 21:15,2,0.000,ALERT,211.93,294.56,59.944,1438996503,"274151322000088","174011321042388",0.00,19.80,0,290.35,296.36,0.0,0.0,0.000,473504.2,473504.2,10601,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996610,360482.00
08/07/2015 21:15,2,0.000,ALERT,211.03,294.56,59.959,1438996503,"201051344000438","174011321042388",0.00,18.00,0,290.35,296.96,0.0,0.0,0.000,211965.4,211965.4,9725,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996612,360483.00
08/07/2015 21:15,2,0.000,ALERT,210.57,294.56,59.970,1438996503,"201051344001135","174011321042388",0.00,18.30,0,290.35,296.96,0.0,0.0,0.000,203447.1,203447.1,9709,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438996613,360484.00
08/07/2015 21:15,2,0.000,ALERT,211.03,293.96,59.981,1438996503,"201051344000417","174011321042388",0.00,18.30,0,289.45,295.76,0.0,0.0,0.000,207159.0,207159.0,9726,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438996615,360485.00
08/07/2015 21:15,2,0.000,ALERT,210.57,294.86,59.970,1438996503,"201051344000594","174011321042388",0.00,18.30,0,289.75,296.36,0.0,0.0,0.000,208686.6,208686.6,9748,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996617,360486.00
08/07/2015 21:15,2,0.000,ALERT,212.38,295.16,59.954,1438996503,"274151322000083","174011321042388",0.00,19.30,0,290.65,296.96,0.0,0.0,0.000,489407.0,489407.0,11027,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996619,360487.00
08/07/2015 21:15,2,0.000,ALERT,211.03,294.56,59.965,1438996503,"201051344000585","174011321042388",0.00,18.30,0,289.75,296.06,0.0,0.0,0.000,208116.9,208116.9,9728,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996621,360488.00
08/07/2015 21:15,2,0.000,ALERT,212.16,295.46,60.002,1438996503,"274151322000054","174011321042388",0.00,20.00,0,290.35,296.96,0.0,0.0,0.000,484249.2,484249.2,10592,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438996623,360489.00
08/07/2015 21:15,2,0.000,ALERT,211.03,294.56,59.965,1438996503,"201051344001203","174011321042388",0.00,18.30,0,290.35,298.17,0.0,0.0,0.000,209012.8,209012.8,9740,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996624,360490.00
08/07/2015 21:15,2,0.000,ALERT,210.57,294.56,59.965,1438996503,"201051344000646","174011321042388",0.00,18.00,0,289.45,295.76,0.0,0.0,0.000,205436.9,205436.9,9724,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996626,360491.00
08/07/2015 21:15,2,0.000,ALERT,212.83,294.56,59.933,1438996503,"274151322000068","174011321042388",0.00,20.00,0,289.75,295.76,0.0,0.0,0.000,389129.8,389129.8,10762,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996628,360492.00
08/07/2015 21:15,2,0.000,ALERT,212.61,295.46,59.965,1438996503,"274151322000076","174011321042388",0.00,19.50,0,290.05,296.36,0.0,0.0,0.000,517112.2,517112.2,11007,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996630,360493.00
08/07/2015 21:15,2,0.000,ALERT,210.80,295.16,59.970,1438996503,"201051344000890","174011321042388",0.00,18.70,0,290.95,297.57,0.0,0.0,0.000,210082.5,210082.5,9738,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996632,360494.00
08/07/2015 21:15,2,0.000,ALERT,210.80,294.56,59.944,1438996503,"201051344000900","174011321042388",0.00,18.30,0,289.75,295.76,0.0,0.0,0.000,210897.2,210897.2,9768,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996634,360495.00
08/07/2015 21:15,2,0.000,ALERT,211.48,294.26,59.965,1438996503,"201051344000633","174011321042388",0.00,18.00,0,288.25,295.16,0.0,0.0,0.000,199857.2,199857.2,9762,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996635,360496.00
08/07/2015 21:15,2,0.000,ALERT,211.03,295.16,59.975,1438996503,"201051344000983","174011321042388",0.00,18.70,0,290.35,296.66,0.0,0.0,0.000,207817.5,207817.5,9751,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996637,360497.00
08/07/2015 21:15,2,0.000,ALERT,211.03,294.56,59.975,1438996503,"201051344000917","174011321042388",0.00,19.30,0,288.85,295.46,0.0,0.0,0.000,210606.8,210606.8,9760,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996639,360498.00
08/07/2015 21:15,2,0.000,ALERT,211.25,294.26,59.944,1438996503,"201051344000648","174011321042388",0.00,17.80,0,289.75,296.66,0.0,0.0,0.000,205900.9,205900.9,9752,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996641,360499.00
08/07/2015 21:15,2,0.000,ALERT,211.03,295.16,59.975,1438996503,"201051344001093","174011321042388",0.00,19.00,0,290.05,296.06,0.0,0.0,0.000,208812.6,208812.6,9745,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996643,360500.00
08/07/2015 21:15,2,0.000,ALERT,211.48,294.86,59.965,1438996503,"201051344000645","174011321042388",0.00,19.00,0,290.05,296.36,0.0,0.0,0.000,206815.6,206815.6,9756,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996644,360501.00
08/07/2015 21:15,2,0.000,ALERT,212.38,295.46,59.959,1438996503,"274151322000085","174011321042388",0.00,19.80,0,290.05,296.36,0.0,0.0,0.000,486795.4,486795.4,11005,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996646,360502.00
08/07/2015 21:15,2,0.000,ALERT,211.25,294.26,59.965,1438996503,"201051344000651","174011321042388",0.00,18.00,0,289.75,296.06,0.0,0.0,0.000,206075.3,206075.3,9733,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996648,360503.00
08/07/2015 21:15,2,0.000,ALERT,211.25,294.56,59.965,1438996503,"201051344000867","174011321042388",0.00,18.70,0,290.05,296.66,0.0,0.0,0.000,198737.1,198737.1,9754,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996650,360504.00
