ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 21:15,2,0.000,ALERT,211.03,295.46,59.965,1438996503,"201051344001230","174011321042388",0.00,18.30,0,290.35,296.66,0.0,0.0,0.000,209720.7,209720.7,9762,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438996652,360505.00
08/07/2015 21:15,2,0.000,ALERT,211.48,295.16,59.944,1438996503,"201051344000576","174011321042388",0.00,18.00,0,290.05,296.36,0.0,0.0,0.000,205969.8,205969.8,9773,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996654,360506.00
08/07/2015 21:15,2,0.000,ALERT,210.80,295.16,59.959,1438996503,"201051344000579","174011321042388",0.00,18.30,0,290.35,296.96,0.0,0.0,0.000,212866.3,212866.3,9730,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438996655,360507.00
08/07/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438996503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438997383,360508.00
08/07/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438996503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438997383,360509.00
08/07/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438996503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438997383,360510.00
08/07/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438996503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438997383,360511.00
08/07/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438996503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438997383,360512.00
08/07/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438996503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438997383,360513.00
08/07/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438996503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438997383,360514.00
08/07/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438996503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438997383,360515.00
08/07/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438996503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438997383,360516.00
08/07/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438996503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438997383,360517.00
08/07/2015 21:30,2,0.000,ALERT,210.12,294.86,60.039,1438997403,"201051344000955","174011321042388",0.00,18.30,0,292.76,296.36,0.0,0.0,0.000,211482.4,211482.4,9740,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997479,360518.00
08/07/2015 21:30,2,0.000,ALERT,211.70,296.36,59.959,1438997403,"274151322000095","174011321042388",0.00,18.70,0,293.96,297.57,0.0,0.0,0.000,511035.8,511035.8,10644,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997480,360519.00
08/07/2015 21:30,2,0.000,ALERT,210.57,295.76,59.996,1438997403,"201051344000868","174011321042388",0.00,18.00,0,293.36,297.26,0.0,0.0,0.000,198207.8,198207.8,9755,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997482,360520.00
08/07/2015 21:30,2,0.000,ALERT,211.03,294.86,59.991,1438997403,"201051344000853","174011321042388",0.00,18.00,0,292.76,296.66,0.0,0.0,0.000,204631.4,204631.4,9759,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997484,360521.00
08/07/2015 21:30,2,0.000,ALERT,211.03,295.76,59.991,1438997403,"201051344000582","174011321042388",0.00,18.00,0,293.66,296.96,0.0,0.0,0.000,203953.4,203953.4,9728,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997486,360522.00
08/07/2015 21:30,2,0.000,ALERT,210.57,294.56,59.991,1438997403,"201051344000469","174011321042388",0.00,17.80,0,291.55,295.76,0.0,0.0,0.000,199906.7,199906.7,9750,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997488,360523.00
08/07/2015 21:30,2,0.000,ALERT,210.35,294.86,59.996,1438997403,"201051344000988","174011321042388",0.00,18.30,0,290.35,295.76,0.0,0.0,0.000,199080.8,199080.8,9738,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997489,360524.00
08/07/2015 21:30,2,0.000,ALERT,210.57,294.86,59.996,1438997403,"201051344001158","174011321042388",0.00,17.80,0,291.85,295.76,0.0,0.0,0.000,204824.9,204824.9,9738,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438997491,360525.00
08/07/2015 21:30,2,0.000,ALERT,210.57,294.56,59.996,1438997403,"201051344001025","174011321042388",0.00,17.80,0,292.16,297.26,0.0,0.0,0.000,209119.9,209119.9,9733,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438997493,360526.00
08/07/2015 21:30,2,0.000,ALERT,210.57,295.46,59.986,1438997403,"201051344000569","174011321042388",0.00,18.30,0,293.06,297.26,0.0,0.0,0.000,212403.5,212403.5,9758,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997495,360527.00
08/07/2015 21:30,2,0.000,ALERT,211.93,295.16,60.002,1438997403,"274151322000094","174011321042388",0.00,19.00,0,292.46,296.06,0.0,0.0,0.000,389873.2,389873.2,11153,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438997497,360528.00
08/07/2015 21:30,2,0.000,ALERT,210.12,294.86,59.986,1438997403,"201051344000458","174011321042388",0.00,19.00,0,292.76,297.26,0.0,0.0,0.000,208113.1,208113.1,9748,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997499,360529.00
08/07/2015 21:30,2,0.000,ALERT,211.70,294.26,59.991,1438997403,"274151322000087","174011321042388",0.00,22.00,0,291.85,296.06,0.0,0.0,0.000,461555.0,461555.0,10582,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997500,360530.00
08/07/2015 21:30,2,0.000,ALERT,211.70,295.46,59.991,1438997403,"274151322000052","174011321042388",0.00,19.50,0,292.46,296.96,0.0,0.0,0.000,493495.1,493495.1,10998,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438997502,360531.00
08/07/2015 21:30,2,0.000,ALERT,210.80,295.46,59.970,1438997403,"201051344001145","174011321042388",0.00,18.00,0,293.36,297.57,0.0,0.0,0.000,213197.3,213197.3,9755,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438997504,360532.00
08/07/2015 21:30,2,0.000,ALERT,211.03,295.16,60.028,1438997403,"201051344000685","174011321042388",0.00,18.30,0,292.76,296.36,0.0,0.0,0.000,211952.1,211952.1,9756,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997506,360533.00
08/07/2015 21:30,2,0.000,ALERT,211.48,294.56,59.996,1438997403,"274151322000088","174011321042388",0.00,19.80,0,292.76,296.66,0.0,0.0,0.000,473504.2,473504.2,10603,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438997508,360534.00
08/07/2015 21:30,2,0.000,ALERT,210.80,295.16,59.981,1438997403,"201051344000438","174011321042388",0.00,18.00,0,293.06,296.96,0.0,0.0,0.000,211965.4,211965.4,9727,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438997510,360535.00
08/07/2015 21:30,2,0.000,ALERT,210.35,295.16,60.007,1438997403,"201051344001135","174011321042388",0.00,18.30,0,292.76,296.96,0.0,0.0,0.000,203447.1,203447.1,9711,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997511,360536.00
08/07/2015 21:30,2,0.000,ALERT,210.57,294.26,59.996,1438997403,"201051344000417","174011321042388",0.00,18.30,0,292.16,295.76,0.0,0.0,0.000,207159.0,207159.0,9728,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997513,360537.00
08/07/2015 21:30,2,0.000,ALERT,210.12,295.46,60.007,1438997403,"201051344000594","174011321042388",0.00,18.00,0,292.46,296.66,0.0,0.0,0.000,208686.6,208686.6,9750,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997515,360538.00
08/07/2015 21:30,2,0.000,ALERT,211.70,295.16,59.965,1438997403,"274151322000083","174011321042388",0.00,19.00,0,293.06,296.96,0.0,0.0,0.000,489407.0,489407.0,11029,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438997517,360539.00
08/07/2015 21:30,2,0.000,ALERT,210.80,295.46,60.002,1438997403,"201051344000585","174011321042388",0.00,18.30,0,292.46,296.66,0.0,0.0,0.000,208116.9,208116.9,9730,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438997519,360540.00
08/07/2015 21:30,2,0.000,ALERT,211.70,295.46,60.002,1438997403,"274151322000054","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,484249.2,484249.2,10594,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997521,360541.00
08/07/2015 21:30,2,0.000,ALERT,210.57,294.86,60.028,1438997403,"201051344001203","174011321042388",0.00,18.30,0,292.76,298.47,0.0,0.0,0.000,209012.8,209012.8,9742,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997522,360542.00
08/07/2015 21:30,2,0.000,ALERT,210.35,294.86,59.996,1438997403,"201051344000646","174011321042388",0.00,18.00,0,292.16,296.36,0.0,0.0,0.000,205436.9,205436.9,9726,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997524,360543.00
08/07/2015 21:30,2,0.000,ALERT,212.38,294.26,59.975,1438997403,"274151322000068","174011321042388",0.00,19.80,0,291.85,295.76,0.0,0.0,0.000,389129.8,389129.8,10764,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997526,360544.00
08/07/2015 21:30,2,0.000,ALERT,212.16,294.56,60.002,1438997403,"274151322000076","174011321042388",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,517112.2,517112.2,11009,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997528,360545.00
08/07/2015 21:30,2,0.000,ALERT,210.57,295.16,59.991,1438997403,"201051344000890","174011321042388",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,210082.5,210082.5,9740,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438997530,360546.00
08/07/2015 21:30,2,0.000,ALERT,210.35,294.86,59.991,1438997403,"201051344000900","174011321042388",0.00,18.00,0,292.46,296.06,0.0,0.0,0.000,210897.2,210897.2,9770,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997532,360547.00
08/07/2015 21:30,2,0.000,ALERT,211.03,294.26,59.996,1438997403,"201051344000633","174011321042388",0.00,18.00,0,290.65,295.76,0.0,0.0,0.000,199857.2,199857.2,9764,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997533,360548.00
08/07/2015 21:30,2,0.000,ALERT,210.57,294.86,60.002,1438997403,"201051344000983","174011321042388",0.00,18.30,0,293.06,297.26,0.0,0.0,0.000,207817.5,207817.5,9753,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438997535,360549.00
08/07/2015 21:30,2,0.000,ALERT,210.12,293.96,59.996,1438997403,"201051344000917","174011321042388",0.00,19.00,0,291.55,296.06,0.0,0.0,0.000,210606.8,210606.8,9762,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997537,360550.00
08/07/2015 21:30,2,0.000,ALERT,210.80,294.26,59.996,1438997403,"201051344000648","174011321042388",0.00,17.80,0,292.16,296.96,0.0,0.0,0.000,205900.9,205900.9,9754,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997539,360551.00
08/07/2015 21:30,2,0.000,ALERT,210.57,295.16,59.991,1438997403,"201051344001093","174011321042388",0.00,19.00,0,292.76,296.66,0.0,0.0,0.000,208812.6,208812.6,9747,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997541,360552.00
08/07/2015 21:30,2,0.000,ALERT,211.03,294.86,60.007,1438997403,"201051344000645","174011321042388",0.00,18.70,0,292.46,296.66,0.0,0.0,0.000,206815.6,206815.6,9758,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997542,360553.00
08/07/2015 21:30,2,0.000,ALERT,211.93,295.16,60.034,1438997403,"274151322000085","174011321042388",0.00,19.50,0,292.76,296.66,0.0,0.0,0.000,486795.4,486795.4,11007,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438997544,360554.00
08/07/2015 21:30,2,0.000,ALERT,210.80,294.26,60.002,1438997403,"201051344000651","174011321042388",0.00,17.80,0,292.16,296.36,0.0,0.0,0.000,206075.3,206075.3,9735,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997546,360555.00
08/07/2015 21:30,2,0.000,ALERT,210.57,294.56,60.002,1438997403,"201051344000867","174011321042388",0.00,18.70,0,292.46,296.96,0.0,0.0,0.000,198737.1,198737.1,9756,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997548,360556.00
08/07/2015 21:30,2,0.000,ALERT,210.57,295.46,60.002,1438997403,"201051344001230","174011321042388",0.00,18.00,0,293.06,297.26,0.0,0.0,0.000,209720.7,209720.7,9764,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997550,360557.00
08/07/2015 21:30,2,0.000,ALERT,211.03,295.46,60.039,1438997403,"201051344000576","174011321042388",0.00,18.00,0,292.76,296.96,0.0,0.0,0.000,205969.8,205969.8,9775,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438997551,360558.00
08/07/2015 21:30,2,0.000,ALERT,210.57,295.46,59.996,1438997403,"201051344000579","174011321042388",0.00,18.30,0,293.36,297.26,0.0,0.0,0.000,212866.3,212866.3,9732,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438997553,360559.00
08/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438997403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438998284,360560.00
08/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438997403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438998284,360561.00
08/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438997403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438998284,360562.00
08/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438997403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438998284,360563.00
08/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438997403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438998284,360564.00
08/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438997403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438998284,360565.00
08/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438997403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438998284,360566.00
08/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438997403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438998284,360567.00
08/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438997403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438998284,360568.00
08/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438997403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438998284,360569.00
08/07/2015 21:45,2,0.000,ALERT,211.03,296.06,59.975,1438998303,"201051344000955","174011321042388",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,211482.4,211482.4,9742,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998379,360570.00
08/07/2015 21:45,2,0.000,ALERT,212.61,297.57,59.986,1438998303,"274151322000095","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,511035.8,511035.8,10646,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998381,360571.00
08/07/2015 21:45,2,0.000,ALERT,211.25,296.36,60.007,1438998303,"201051344000868","174011321042388",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,198207.8,198207.8,9757,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438998382,360572.00
08/07/2015 21:45,2,0.000,ALERT,211.93,295.76,59.975,1438998303,"201051344000853","174011321042388",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,204631.4,204631.4,9761,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998384,360573.00
08/07/2015 21:45,2,0.000,ALERT,211.93,296.66,59.996,1438998303,"201051344000582","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,203953.4,203953.4,9730,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998386,360574.00
08/07/2015 21:45,2,0.000,ALERT,211.25,295.46,60.007,1438998303,"201051344000469","174011321042388",0.00,17.80,0,292.16,296.66,0.0,0.0,0.000,199906.7,199906.7,9752,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998388,360575.00
08/07/2015 21:45,2,0.000,ALERT,211.03,295.46,59.981,1438998303,"201051344000988","174011321042388",0.00,18.30,0,290.65,296.96,0.0,0.0,0.000,199080.8,199080.8,9740,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998390,360576.00
08/07/2015 21:45,2,0.000,ALERT,211.25,295.46,59.970,1438998303,"201051344001158","174011321042388",0.00,17.80,0,292.76,296.66,0.0,0.0,0.000,204824.9,204824.9,9740,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998391,360577.00
08/07/2015 21:45,2,0.000,ALERT,211.03,295.16,59.991,1438998303,"201051344001025","174011321042388",0.00,17.80,0,293.06,298.17,0.0,0.0,0.000,209119.9,209119.9,9735,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998393,360578.00
08/07/2015 21:45,2,0.000,ALERT,211.25,296.36,59.991,1438998303,"201051344000569","174011321042388",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,212403.5,212403.5,9760,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998395,360579.00
08/07/2015 21:45,2,0.000,ALERT,212.83,296.06,59.965,1438998303,"274151322000094","174011321042388",0.00,18.70,0,293.06,296.96,0.0,0.0,0.000,389873.2,389873.2,11155,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998397,360580.00
08/07/2015 21:45,2,0.000,ALERT,211.25,296.06,59.996,1438998303,"201051344000458","174011321042388",0.00,19.00,0,293.06,298.17,0.0,0.0,0.000,208113.1,208113.1,9750,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998399,360581.00
08/07/2015 21:45,2,0.000,ALERT,212.61,295.46,60.002,1438998303,"274151322000087","174011321042388",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,461555.0,461555.0,10584,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438998401,360582.00
08/07/2015 21:45,2,0.000,ALERT,212.38,296.06,59.986,1438998303,"274151322000052","174011321042388",0.00,19.50,0,293.06,298.17,0.0,0.0,0.000,493495.1,493495.1,11000,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998402,360583.00
08/07/2015 21:45,2,0.000,ALERT,211.70,296.36,59.996,1438998303,"201051344001145","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,213197.3,213197.3,9757,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998404,360584.00
08/07/2015 21:45,2,0.000,ALERT,211.70,296.06,59.986,1438998303,"201051344000685","174011321042388",0.00,18.30,0,293.06,297.57,0.0,0.0,0.000,211952.1,211952.1,9758,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438998406,360585.00
08/07/2015 21:45,2,0.000,ALERT,212.16,295.46,59.975,1438998303,"274151322000088","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,473504.2,473504.2,10605,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438998408,360586.00
08/07/2015 21:45,2,0.000,ALERT,211.48,296.06,59.981,1438998303,"201051344000438","174011321042388",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,211965.4,211965.4,9729,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998410,360587.00
08/07/2015 21:45,2,0.000,ALERT,211.03,296.06,59.991,1438998303,"201051344001135","174011321042388",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,203447.1,203447.1,9713,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998411,360588.00
08/07/2015 21:45,2,0.000,ALERT,211.70,295.16,59.991,1438998303,"201051344000417","174011321042388",0.00,18.30,0,292.76,296.96,0.0,0.0,0.000,207159.0,207159.0,9730,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438998413,360589.00
08/07/2015 21:45,2,0.000,ALERT,211.03,296.36,59.986,1438998303,"201051344000594","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,208686.6,208686.6,9752,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998415,360590.00
08/07/2015 21:45,2,0.000,ALERT,212.61,296.66,59.986,1438998303,"274151322000083","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,489407.0,489407.0,11031,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438998417,360591.00
08/07/2015 21:45,2,0.000,ALERT,211.70,296.36,59.991,1438998303,"201051344000585","174011321042388",0.00,18.30,0,292.76,297.57,0.0,0.0,0.000,208116.9,208116.9,9732,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998419,360592.00
08/07/2015 21:45,2,0.000,ALERT,212.83,296.66,59.981,1438998303,"274151322000054","174011321042388",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,484249.2,484249.2,10596,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438998421,360593.00
08/07/2015 21:45,2,0.000,ALERT,211.70,295.76,59.981,1438998303,"201051344001203","174011321042388",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,209012.8,209012.8,9744,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998422,360594.00
08/07/2015 21:45,2,0.000,ALERT,211.03,295.76,59.986,1438998303,"201051344000646","174011321042388",0.00,17.80,0,292.76,297.26,0.0,0.0,0.000,205436.9,205436.9,9728,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998424,360595.00
08/07/2015 21:45,2,0.000,ALERT,213.51,295.16,59.981,1438998303,"274151322000068","174011321042388",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,389129.8,389129.8,10766,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998426,360596.00
08/07/2015 21:45,2,0.000,ALERT,213.29,296.06,59.970,1438998303,"274151322000076","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,517112.2,517112.2,11011,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998428,360597.00
08/07/2015 21:45,2,0.000,ALERT,211.25,296.36,60.018,1438998303,"201051344000890","174011321042388",0.00,18.30,0,293.66,298.77,0.0,0.0,0.000,210082.5,210082.5,9742,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998430,360598.00
08/07/2015 21:45,2,0.000,ALERT,211.03,295.46,59.981,1438998303,"201051344000900","174011321042388",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,210897.2,210897.2,9772,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998432,360599.00
08/07/2015 21:45,2,0.000,ALERT,211.93,295.46,59.986,1438998303,"201051344000633","174011321042388",0.00,17.80,0,291.25,296.36,0.0,0.0,0.000,199857.2,199857.2,9766,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998433,360600.00
08/07/2015 21:45,2,0.000,ALERT,211.48,296.06,59.981,1438998303,"201051344000983","174011321042388",0.00,18.30,0,292.16,298.17,0.0,0.0,0.000,207817.5,207817.5,9755,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998435,360601.00
08/07/2015 21:45,2,0.000,ALERT,211.48,295.76,59.991,1438998303,"201051344000917","174011321042388",0.00,19.00,0,291.55,296.66,0.0,0.0,0.000,210606.8,210606.8,9764,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998437,360602.00
08/07/2015 21:45,2,0.000,ALERT,211.48,295.16,59.986,1438998303,"201051344000648","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,205900.9,205900.9,9756,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998439,360603.00
08/07/2015 21:45,2,0.000,ALERT,211.48,296.06,59.991,1438998303,"201051344001093","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,208812.6,208812.6,9749,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438998441,360604.00
08/07/2015 21:45,2,0.000,ALERT,211.93,295.46,59.986,1438998303,"201051344000645","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,206815.6,206815.6,9760,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998442,360605.00
08/07/2015 21:45,2,0.000,ALERT,212.83,295.76,59.986,1438998303,"274151322000085","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,486795.4,486795.4,11009,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998444,360606.00
08/07/2015 21:45,2,0.000,ALERT,211.70,295.46,59.986,1438998303,"201051344000651","174011321042388",0.00,17.80,0,292.76,297.26,0.0,0.0,0.000,206075.3,206075.3,9737,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998446,360607.00
08/07/2015 21:45,2,0.000,ALERT,211.70,295.46,59.996,1438998303,"201051344000867","174011321042388",0.00,18.70,0,292.76,297.87,0.0,0.0,0.000,198737.1,198737.1,9758,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998448,360608.00
08/07/2015 21:45,2,0.000,ALERT,211.48,296.36,59.975,1438998303,"201051344001230","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,209720.7,209720.7,9766,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998450,360609.00
08/07/2015 21:45,2,0.000,ALERT,211.93,296.36,59.981,1438998303,"201051344000576","174011321042388",0.00,18.00,0,293.06,297.57,0.0,0.0,0.000,205969.8,205969.8,9777,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998451,360610.00
08/07/2015 21:45,2,0.000,ALERT,211.48,296.36,59.975,1438998303,"201051344000579","174011321042388",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,212866.3,212866.3,9734,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438998453,360611.00
08/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438998303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438999183,360612.00
08/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438998303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438999183,360613.00
08/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438998303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438999183,360614.00
08/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438998303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438999183,360615.00
08/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438998303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438999183,360616.00
08/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438998303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438999183,360617.00
08/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438998303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438999183,360618.00
08/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438998303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438999183,360619.00
08/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438998303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438999183,360620.00
08/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438998303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438999183,360621.00
08/07/2015 22:00,2,0.000,ALERT,210.35,295.76,60.007,1438999203,"201051344000955","174011321042388",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,211482.4,211482.4,9744,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999279,360622.00
08/07/2015 22:00,2,0.000,ALERT,212.16,297.26,59.986,1438999203,"274151322000095","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,511035.8,511035.8,10648,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999280,360623.00
08/07/2015 22:00,2,0.000,ALERT,210.35,296.06,59.996,1438999203,"201051344000868","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,198207.8,198207.8,9759,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438999282,360624.00
08/07/2015 22:00,2,0.000,ALERT,211.03,295.46,59.986,1438999203,"201051344000853","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,204631.4,204631.4,9763,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999284,360625.00
08/07/2015 22:00,2,0.000,ALERT,211.25,296.36,59.986,1438999203,"201051344000582","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,203953.4,203953.4,9732,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999286,360626.00
08/07/2015 22:00,2,0.000,ALERT,210.80,295.16,59.986,1438999203,"201051344000469","174011321042388",0.00,17.50,0,292.76,297.26,0.0,0.0,0.000,199906.7,199906.7,9754,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999288,360627.00
08/07/2015 22:00,2,0.000,ALERT,210.35,295.46,59.986,1438999203,"201051344000988","174011321042388",0.00,18.30,0,291.55,297.57,0.0,0.0,0.000,199080.8,199080.8,9742,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438999289,360628.00
08/07/2015 22:00,2,0.000,ALERT,210.80,295.16,59.991,1438999203,"201051344001158","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,204824.9,204824.9,9742,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999291,360629.00
08/07/2015 22:00,2,0.000,ALERT,210.80,295.16,59.975,1438999203,"201051344001025","174011321042388",0.00,17.80,0,293.36,299.07,0.0,0.0,0.000,209119.9,209119.9,9737,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999293,360630.00
08/07/2015 22:00,2,0.000,ALERT,210.80,296.06,59.938,1438999203,"201051344000569","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,212403.5,212403.5,9762,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438999295,360631.00
08/07/2015 22:00,2,0.000,ALERT,212.16,295.46,60.002,1438999203,"274151322000094","174011321042388",0.00,18.70,0,293.66,297.57,0.0,0.0,0.000,389873.2,389873.2,11157,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999297,360632.00
08/07/2015 22:00,2,0.000,ALERT,210.57,295.46,59.986,1438999203,"201051344000458","174011321042388",0.00,19.00,0,293.96,299.07,0.0,0.0,0.000,208113.1,208113.1,9752,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999299,360633.00
08/07/2015 22:00,2,0.000,ALERT,211.93,294.86,59.981,1438999203,"274151322000087","174011321042388",0.00,21.30,0,293.06,297.87,0.0,0.0,0.000,461555.0,461555.0,10586,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438999300,360634.00
08/07/2015 22:00,2,0.000,ALERT,211.70,295.76,59.975,1438999203,"274151322000052","174011321042388",0.00,19.30,0,293.66,298.77,0.0,0.0,0.000,493495.1,493495.1,11002,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999302,360635.00
08/07/2015 22:00,2,0.000,ALERT,211.03,296.06,59.981,1438999203,"201051344001145","174011321042388",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,213197.3,213197.3,9759,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999304,360636.00
08/07/2015 22:00,2,0.000,ALERT,211.25,295.76,60.012,1438999203,"201051344000685","174011321042388",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,211952.1,211952.1,9760,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999306,360637.00
08/07/2015 22:00,2,0.000,ALERT,211.48,296.06,59.975,1438999203,"274151322000088","174011321042388",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,473504.2,473504.2,10607,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999308,360638.00
08/07/2015 22:00,2,0.000,ALERT,210.80,295.76,59.981,1438999203,"201051344000438","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,211965.4,211965.4,9731,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999310,360639.00
08/07/2015 22:00,2,0.000,ALERT,210.57,295.76,59.975,1438999203,"201051344001135","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,203447.1,203447.1,9715,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999311,360640.00
08/07/2015 22:00,2,0.000,ALERT,211.03,295.46,59.970,1438999203,"201051344000417","174011321042388",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,207159.0,207159.0,9732,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438999313,360641.00
08/07/2015 22:00,2,0.000,ALERT,210.35,296.06,59.991,1438999203,"201051344000594","174011321042388",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,208686.6,208686.6,9754,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999315,360642.00
08/07/2015 22:00,2,0.000,ALERT,211.93,296.66,59.965,1438999203,"274151322000083","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,489407.0,489407.0,11033,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438999317,360643.00
08/07/2015 22:00,2,0.000,ALERT,210.80,295.76,59.975,1438999203,"201051344000585","174011321042388",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,208116.9,208116.9,9734,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999319,360644.00
08/07/2015 22:00,2,0.000,ALERT,211.93,296.36,59.970,1438999203,"274151322000054","174011321042388",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,484249.2,484249.2,10598,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438999320,360645.00
08/07/2015 22:00,2,0.000,ALERT,211.03,295.46,59.981,1438999203,"201051344001203","174011321042388",0.00,18.00,0,293.96,300.27,0.0,0.0,0.000,209012.8,209012.8,9746,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999322,360646.00
08/07/2015 22:00,2,0.000,ALERT,210.57,295.76,60.012,1438999203,"201051344000646","174011321042388",0.00,18.00,0,293.36,297.87,0.0,0.0,0.000,205436.9,205436.9,9730,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438999324,360647.00
08/07/2015 22:00,2,0.000,ALERT,213.06,295.46,59.975,1438999203,"274151322000068","174011321042388",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,389129.8,389129.8,10768,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999326,360648.00
08/07/2015 22:00,2,0.000,ALERT,212.83,296.36,59.975,1438999203,"274151322000076","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,517112.2,517112.2,11013,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999328,360649.00
08/07/2015 22:00,2,0.000,ALERT,210.80,296.36,59.981,1438999203,"201051344000890","174011321042388",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,210082.5,210082.5,9744,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999330,360650.00
08/07/2015 22:00,2,0.000,ALERT,210.80,295.76,59.991,1438999203,"201051344000900","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,210897.2,210897.2,9774,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999332,360651.00
08/07/2015 22:00,2,0.000,ALERT,211.48,295.46,59.986,1438999203,"201051344000633","174011321042388",0.00,17.80,0,291.85,297.26,0.0,0.0,0.000,199857.2,199857.2,9768,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438999333,360652.00
08/07/2015 22:00,2,0.000,ALERT,210.80,296.06,59.981,1438999203,"201051344000983","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,207817.5,207817.5,9757,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999335,360653.00
08/07/2015 22:00,2,0.000,ALERT,211.03,295.76,59.981,1438999203,"201051344000917","174011321042388",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,210606.8,210606.8,9766,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999337,360654.00
