ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 22:00,2,0.000,ALERT,211.03,295.46,59.986,1438999203,"201051344000648","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,205900.9,205900.9,9758,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438999339,360655.00
08/07/2015 22:00,2,0.000,ALERT,210.80,296.06,59.986,1438999203,"201051344001093","174011321042388",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,208812.6,208812.6,9751,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999341,360656.00
08/07/2015 22:00,2,0.000,ALERT,211.25,295.76,60.023,1438999203,"201051344000645","174011321042388",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,206815.6,206815.6,9762,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999342,360657.00
08/07/2015 22:00,2,0.000,ALERT,211.93,295.76,59.981,1438999203,"274151322000085","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,486795.4,486795.4,11011,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999344,360658.00
08/07/2015 22:00,2,0.000,ALERT,211.03,295.16,59.986,1438999203,"201051344000651","174011321042388",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,206075.3,206075.3,9739,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999346,360659.00
08/07/2015 22:00,2,0.000,ALERT,211.03,295.46,59.981,1438999203,"201051344000867","174011321042388",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,198737.1,198737.1,9760,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999348,360660.00
08/07/2015 22:00,2,0.000,ALERT,210.80,296.36,59.981,1438999203,"201051344001230","174011321042388",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,209720.7,209720.7,9768,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999350,360661.00
08/07/2015 22:00,2,0.000,ALERT,211.48,296.36,59.986,1438999203,"201051344000576","174011321042388",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,205969.8,205969.8,9779,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999351,360662.00
08/07/2015 22:00,2,0.000,ALERT,210.80,296.66,59.991,1438999203,"201051344000579","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,212866.3,212866.3,9736,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438999353,360663.00
08/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438999203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000083,360664.00
08/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438999203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000083,360665.00
08/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438999203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000083,360666.00
08/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438999203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000083,360667.00
08/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438999203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000083,360668.00
08/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438999203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000083,360669.00
08/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438999203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000083,360670.00
08/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438999203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000083,360671.00
08/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438999203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000083,360672.00
08/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438999203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000083,360673.00
08/07/2015 22:15,2,0.000,ALERT,211.25,296.36,59.996,1439000103,"201051344000955","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,211482.4,211482.4,9746,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000178,360674.00
08/07/2015 22:15,2,0.000,ALERT,213.06,297.57,60.007,1439000103,"274151322000095","174011321042388",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,511035.8,511035.8,10650,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000180,360675.00
08/07/2015 22:15,2,0.000,ALERT,211.48,296.96,60.002,1439000103,"201051344000868","174011321042388",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,198207.8,198207.8,9761,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000182,360676.00
08/07/2015 22:15,2,0.000,ALERT,212.16,296.06,60.007,1439000103,"201051344000853","174011321042388",0.00,18.00,0,293.36,298.47,0.0,0.0,0.000,204631.4,204631.4,9765,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000184,360677.00
08/07/2015 22:15,2,0.000,ALERT,212.16,297.26,59.996,1439000103,"201051344000582","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,203953.4,203953.4,9734,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439000186,360678.00
08/07/2015 22:15,2,0.000,ALERT,211.48,296.06,60.007,1439000103,"201051344000469","174011321042388",0.00,17.80,0,292.76,297.26,0.0,0.0,0.000,199906.7,199906.7,9756,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000187,360679.00
08/07/2015 22:15,2,0.000,ALERT,211.48,296.36,60.012,1439000103,"201051344000988","174011321042388",0.00,18.30,0,291.55,297.57,0.0,0.0,0.000,199080.8,199080.8,9744,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000189,360680.00
08/07/2015 22:15,2,0.000,ALERT,211.93,296.36,60.007,1439000103,"201051344001158","174011321042388",0.00,17.80,0,293.06,297.26,0.0,0.0,0.000,204824.9,204824.9,9744,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439000191,360681.00
08/07/2015 22:15,2,0.000,ALERT,211.70,295.76,60.012,1439000103,"201051344001025","174011321042388",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,209119.9,209119.9,9739,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000193,360682.00
08/07/2015 22:15,2,0.000,ALERT,211.48,296.36,60.007,1439000103,"201051344000569","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,212403.5,212403.5,9764,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439000195,360683.00
08/07/2015 22:15,2,0.000,ALERT,213.06,296.06,59.996,1439000103,"274151322000094","174011321042388",0.00,18.70,0,293.96,297.57,0.0,0.0,0.000,389873.2,389873.2,11159,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439000197,360684.00
08/07/2015 22:15,2,0.000,ALERT,211.70,296.36,60.002,1439000103,"201051344000458","174011321042388",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,208113.1,208113.1,9754,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000199,360685.00
08/07/2015 22:15,2,0.000,ALERT,213.29,296.36,59.996,1439000103,"274151322000087","174011321042388",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,461555.0,461555.0,10588,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000200,360686.00
08/07/2015 22:15,2,0.000,ALERT,212.83,296.96,59.996,1439000103,"274151322000052","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,493495.1,493495.1,11004,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000202,360687.00
08/07/2015 22:15,2,0.000,ALERT,212.16,296.96,60.002,1439000103,"201051344001145","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,213197.3,213197.3,9761,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000204,360688.00
08/07/2015 22:15,2,0.000,ALERT,212.16,296.66,59.996,1439000103,"201051344000685","174011321042388",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,211952.1,211952.1,9762,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439000206,360689.00
08/07/2015 22:15,2,0.000,ALERT,213.06,296.66,59.986,1439000103,"274151322000088","174011321042388",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,473504.2,473504.2,10609,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000208,360690.00
08/07/2015 22:15,2,0.000,ALERT,212.16,296.66,59.954,1439000103,"201051344000438","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,211965.4,211965.4,9733,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000209,360691.00
08/07/2015 22:15,2,0.000,ALERT,211.70,296.66,60.018,1439000103,"201051344001135","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,203447.1,203447.1,9717,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000211,360692.00
08/07/2015 22:15,2,0.000,ALERT,212.16,296.36,59.996,1439000103,"201051344000417","174011321042388",0.00,18.30,0,293.06,297.57,0.0,0.0,0.000,207159.0,207159.0,9734,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000213,360693.00
08/07/2015 22:15,2,0.000,ALERT,211.70,297.26,59.986,1439000103,"201051344000594","174011321042388",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,208686.6,208686.6,9756,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000215,360694.00
08/07/2015 22:15,2,0.000,ALERT,213.06,297.57,59.986,1439000103,"274151322000083","174011321042388",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,489407.0,489407.0,11035,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000217,360695.00
08/07/2015 22:15,2,0.000,ALERT,211.93,296.66,60.007,1439000103,"201051344000585","174011321042388",0.00,18.30,0,293.36,298.17,0.0,0.0,0.000,208116.9,208116.9,9736,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000218,360696.00
08/07/2015 22:15,2,0.000,ALERT,213.06,296.96,59.986,1439000103,"274151322000054","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,484249.2,484249.2,10600,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000220,360697.00
08/07/2015 22:15,2,0.000,ALERT,211.93,296.66,59.991,1439000103,"201051344001203","174011321042388",0.00,18.00,0,293.96,300.27,0.0,0.0,0.000,209012.8,209012.8,9748,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000222,360698.00
08/07/2015 22:15,2,0.000,ALERT,211.70,296.66,60.002,1439000103,"201051344000646","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,205436.9,205436.9,9732,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000224,360699.00
08/07/2015 22:15,2,0.000,ALERT,213.96,296.06,59.981,1439000103,"274151322000068","174011321042388",0.00,19.80,0,293.96,297.57,0.0,0.0,0.000,389129.8,389129.8,10770,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000226,360700.00
08/07/2015 22:15,2,0.000,ALERT,213.51,296.36,59.981,1439000103,"274151322000076","174011321042388",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,517112.2,517112.2,11015,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000227,360701.00
08/07/2015 22:15,2,0.000,ALERT,211.70,296.96,59.986,1439000103,"201051344000890","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,210082.5,210082.5,9746,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439000229,360702.00
08/07/2015 22:15,2,0.000,ALERT,211.70,296.36,59.975,1439000103,"201051344000900","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,210897.2,210897.2,9776,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000231,360703.00
08/07/2015 22:15,2,0.000,ALERT,212.16,295.76,59.981,1439000103,"201051344000633","174011321042388",0.00,18.00,0,292.46,296.96,0.0,0.0,0.000,199857.2,199857.2,9770,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000233,360704.00
08/07/2015 22:15,2,0.000,ALERT,211.93,296.96,59.986,1439000103,"201051344000983","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,207817.5,207817.5,9759,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000235,360705.00
08/07/2015 22:15,2,0.000,ALERT,211.93,296.06,59.975,1439000103,"201051344000917","174011321042388",0.00,19.00,0,293.06,297.57,0.0,0.0,0.000,210606.8,210606.8,9768,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000237,360706.00
08/07/2015 22:15,2,0.000,ALERT,211.93,295.76,60.007,1439000103,"201051344000648","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,205900.9,205900.9,9760,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439000239,360707.00
08/07/2015 22:15,2,0.000,ALERT,211.93,296.66,59.981,1439000103,"201051344001093","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,208812.6,208812.6,9753,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000240,360708.00
08/07/2015 22:15,2,0.000,ALERT,212.16,296.06,59.970,1439000103,"201051344000645","174011321042388",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,206815.6,206815.6,9764,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439000242,360709.00
08/07/2015 22:15,2,0.000,ALERT,213.29,297.26,59.975,1439000103,"274151322000085","174011321042388",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,486795.4,486795.4,11013,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000244,360710.00
08/07/2015 22:15,2,0.000,ALERT,211.70,295.76,59.970,1439000103,"201051344000651","174011321042388",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,206075.3,206075.3,9741,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000246,360711.00
08/07/2015 22:15,2,0.000,ALERT,211.93,296.06,59.975,1439000103,"201051344000867","174011321042388",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,198737.1,198737.1,9762,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000248,360712.00
08/07/2015 22:15,2,0.000,ALERT,211.70,297.26,59.975,1439000103,"201051344001230","174011321042388",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,209720.7,209720.7,9770,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439000250,360713.00
08/07/2015 22:15,2,0.000,ALERT,212.16,296.96,59.944,1439000103,"201051344000576","174011321042388",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,205969.8,205969.8,9781,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000251,360714.00
08/07/2015 22:15,2,0.000,ALERT,211.70,296.96,59.965,1439000103,"201051344000579","174011321042388",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,212866.3,212866.3,9738,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439000253,360715.00
08/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439000103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000983,360716.00
08/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439000103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000983,360717.00
08/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439000103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000983,360718.00
08/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439000103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000983,360719.00
08/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439000103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000983,360720.00
08/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439000103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000983,360721.00
08/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439000103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000983,360722.00
08/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439000103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000983,360723.00
08/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439000103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000983,360724.00
08/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439000103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439000983,360725.00
08/07/2015 22:30,2,0.000,ALERT,211.25,296.36,60.007,1439001003,"201051344000955","174011321042388",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,211482.4,211482.4,9748,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001079,360726.00
08/07/2015 22:30,2,0.000,ALERT,212.83,297.87,60.002,1439001003,"274151322000095","174011321042388",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,511035.8,511035.8,10652,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001081,360727.00
08/07/2015 22:30,2,0.000,ALERT,211.48,296.66,60.012,1439001003,"201051344000868","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,198207.8,198207.8,9763,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439001083,360728.00
08/07/2015 22:30,2,0.000,ALERT,211.93,296.06,60.002,1439001003,"201051344000853","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,204631.4,204631.4,9767,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001084,360729.00
08/07/2015 22:30,2,0.000,ALERT,211.93,296.96,60.007,1439001003,"201051344000582","174011321042388",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,203953.4,203953.4,9736,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439001086,360730.00
08/07/2015 22:30,2,0.000,ALERT,211.48,295.76,60.002,1439001003,"201051344000469","174011321042388",0.00,17.80,0,293.36,297.57,0.0,0.0,0.000,199906.7,199906.7,9758,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001088,360731.00
08/07/2015 22:30,2,0.000,ALERT,211.48,296.36,60.007,1439001003,"201051344000988","174011321042388",0.00,18.30,0,292.16,298.17,0.0,0.0,0.000,199080.8,199080.8,9746,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001090,360732.00
08/07/2015 22:30,2,0.000,ALERT,211.48,296.06,60.002,1439001003,"201051344001158","174011321042388",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,204824.9,204824.9,9746,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001092,360733.00
08/07/2015 22:30,2,0.000,ALERT,211.48,295.76,59.975,1439001003,"201051344001025","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,209119.9,209119.9,9741,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001094,360734.00
08/07/2015 22:30,2,0.000,ALERT,211.70,296.96,60.012,1439001003,"201051344000569","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,212403.5,212403.5,9766,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001095,360735.00
08/07/2015 22:30,2,0.000,ALERT,213.06,295.76,60.012,1439001003,"274151322000094","174011321042388",0.00,18.70,0,294.56,297.87,0.0,0.0,0.000,389873.2,389873.2,11161,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001097,360736.00
08/07/2015 22:30,2,0.000,ALERT,211.48,296.36,60.012,1439001003,"201051344000458","174011321042388",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,208113.1,208113.1,9756,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001099,360737.00
08/07/2015 22:30,2,0.000,ALERT,213.06,295.76,60.007,1439001003,"274151322000087","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,461555.0,461555.0,10590,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001101,360738.00
08/07/2015 22:30,2,0.000,ALERT,212.38,296.96,59.981,1439001003,"274151322000052","174011321042388",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,493495.1,493495.1,11006,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439001103,360739.00
08/07/2015 22:30,2,0.000,ALERT,211.93,296.66,60.018,1439001003,"201051344001145","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,213197.3,213197.3,9763,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001105,360740.00
08/07/2015 22:30,2,0.000,ALERT,212.16,296.36,60.012,1439001003,"201051344000685","174011321042388",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,211952.1,211952.1,9764,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001106,360741.00
08/07/2015 22:30,2,0.000,ALERT,212.61,296.36,60.012,1439001003,"274151322000088","174011321042388",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,473504.2,473504.2,10611,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001108,360742.00
08/07/2015 22:30,2,0.000,ALERT,211.93,296.66,60.018,1439001003,"201051344000438","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,211965.4,211965.4,9735,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001110,360743.00
08/07/2015 22:30,2,0.000,ALERT,211.48,296.66,60.039,1439001003,"201051344001135","174011321042388",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,203447.1,203447.1,9719,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001112,360744.00
08/07/2015 22:30,2,0.000,ALERT,211.93,296.06,60.012,1439001003,"201051344000417","174011321042388",0.00,18.30,0,294.26,297.87,0.0,0.0,0.000,207159.0,207159.0,9736,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001113,360745.00
08/07/2015 22:30,2,0.000,ALERT,211.48,296.96,60.018,1439001003,"201051344000594","174011321042388",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,208686.6,208686.6,9758,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439001115,360746.00
08/07/2015 22:30,2,0.000,ALERT,213.06,298.17,60.007,1439001003,"274151322000083","174011321042388",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,489407.0,489407.0,11037,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001117,360747.00
08/07/2015 22:30,2,0.000,ALERT,211.93,296.66,60.012,1439001003,"201051344000585","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,208116.9,208116.9,9738,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001119,360748.00
08/07/2015 22:30,2,0.000,ALERT,213.06,296.96,60.018,1439001003,"274151322000054","174011321042388",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,484249.2,484249.2,10602,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439001121,360749.00
08/07/2015 22:30,2,0.000,ALERT,211.93,296.66,60.023,1439001003,"201051344001203","174011321042388",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,209012.8,209012.8,9750,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001123,360750.00
08/07/2015 22:30,2,0.000,ALERT,211.48,296.66,60.023,1439001003,"201051344000646","174011321042388",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,205436.9,205436.9,9734,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001125,360751.00
08/07/2015 22:30,2,0.000,ALERT,213.51,295.76,60.002,1439001003,"274151322000068","174011321042388",0.00,19.80,0,294.26,297.57,0.0,0.0,0.000,389129.8,389129.8,10772,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439001126,360752.00
08/07/2015 22:30,2,0.000,ALERT,213.51,297.26,60.007,1439001003,"274151322000076","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,517112.2,517112.2,11017,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001128,360753.00
08/07/2015 22:30,2,0.000,ALERT,211.70,297.26,60.012,1439001003,"201051344000890","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,210082.5,210082.5,9748,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001130,360754.00
08/07/2015 22:30,2,0.000,ALERT,211.93,296.96,60.012,1439001003,"201051344000900","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,210897.2,210897.2,9778,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001132,360755.00
08/07/2015 22:30,2,0.000,ALERT,212.38,296.36,60.012,1439001003,"201051344000633","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,199857.2,199857.2,9772,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001134,360756.00
08/07/2015 22:30,2,0.000,ALERT,211.70,296.96,60.012,1439001003,"201051344000983","174011321042388",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,207817.5,207817.5,9761,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001135,360757.00
08/07/2015 22:30,2,0.000,ALERT,212.16,296.66,60.012,1439001003,"201051344000917","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,210606.8,210606.8,9770,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001137,360758.00
08/07/2015 22:30,2,0.000,ALERT,211.93,296.06,60.039,1439001003,"201051344000648","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,205900.9,205900.9,9762,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001139,360759.00
08/07/2015 22:30,2,0.000,ALERT,211.93,296.96,60.018,1439001003,"201051344001093","174011321042388",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,208812.6,208812.6,9755,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001141,360760.00
08/07/2015 22:30,2,0.000,ALERT,212.38,296.66,60.023,1439001003,"201051344000645","174011321042388",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,206815.6,206815.6,9766,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001143,360761.00
08/07/2015 22:30,2,0.000,ALERT,213.06,297.26,60.007,1439001003,"274151322000085","174011321042388",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,486795.4,486795.4,11015,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001145,360762.00
08/07/2015 22:30,2,0.000,ALERT,211.93,296.06,60.039,1439001003,"201051344000651","174011321042388",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,206075.3,206075.3,9743,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439001146,360763.00
08/07/2015 22:30,2,0.000,ALERT,212.16,296.66,60.012,1439001003,"201051344000867","174011321042388",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,198737.1,198737.1,9764,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001148,360764.00
08/07/2015 22:30,2,0.000,ALERT,211.93,297.57,59.981,1439001003,"201051344001230","174011321042388",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,209720.7,209720.7,9772,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001150,360765.00
08/07/2015 22:30,2,0.000,ALERT,212.38,297.26,60.012,1439001003,"201051344000576","174011321042388",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,205969.8,205969.8,9783,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001152,360766.00
08/07/2015 22:30,2,0.000,ALERT,211.93,297.26,60.023,1439001003,"201051344000579","174011321042388",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,212866.3,212866.3,9740,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001154,360767.00
08/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439001003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439001884,360768.00
08/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439001003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439001884,360769.00
08/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439001003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439001884,360770.00
08/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439001003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439001884,360771.00
08/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439001003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439001884,360772.00
08/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439001003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439001884,360773.00
08/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439001003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439001884,360774.00
08/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439001003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439001884,360775.00
08/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439001003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439001884,360776.00
08/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439001003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439001884,360777.00
08/07/2015 22:45,2,0.000,ALERT,211.25,296.06,59.959,1439001903,"201051344000955","174011321042388",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,211482.4,211482.4,9750,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001979,360778.00
08/07/2015 22:45,2,0.000,ALERT,212.83,296.96,59.991,1439001903,"274151322000095","174011321042388",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,511035.8,511035.8,10654,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439001981,360779.00
08/07/2015 22:45,2,0.000,ALERT,211.25,296.36,59.965,1439001903,"201051344000868","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,198207.8,198207.8,9765,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001983,360780.00
08/07/2015 22:45,2,0.000,ALERT,211.93,295.76,59.981,1439001903,"201051344000853","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,204631.4,204631.4,9769,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439001985,360781.00
08/07/2015 22:45,2,0.000,ALERT,211.93,296.96,59.991,1439001903,"201051344000582","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,203953.4,203953.4,9738,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001987,360782.00
08/07/2015 22:45,2,0.000,ALERT,211.70,295.76,59.959,1439001903,"201051344000469","174011321042388",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,199906.7,199906.7,9760,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001989,360783.00
08/07/2015 22:45,2,0.000,ALERT,211.25,295.76,59.970,1439001903,"201051344000988","174011321042388",0.00,18.30,0,292.16,298.17,0.0,0.0,0.000,199080.8,199080.8,9748,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001991,360784.00
08/07/2015 22:45,2,0.000,ALERT,211.48,295.76,59.959,1439001903,"201051344001158","174011321042388",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,204824.9,204824.9,9748,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001992,360785.00
08/07/2015 22:45,2,0.000,ALERT,211.48,295.46,59.965,1439001903,"201051344001025","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,209119.9,209119.9,9743,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001994,360786.00
08/07/2015 22:45,2,0.000,ALERT,211.48,296.36,59.970,1439001903,"201051344000569","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,212403.5,212403.5,9768,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439001996,360787.00
08/07/2015 22:45,2,0.000,ALERT,212.83,295.76,59.954,1439001903,"274151322000094","174011321042388",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,389873.2,389873.2,11163,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439001998,360788.00
08/07/2015 22:45,2,0.000,ALERT,211.48,295.76,59.965,1439001903,"201051344000458","174011321042388",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,208113.1,208113.1,9758,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002000,360789.00
08/07/2015 22:45,2,0.000,ALERT,212.83,295.46,59.970,1439001903,"274151322000087","174011321042388",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,461555.0,461555.0,10592,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002001,360790.00
08/07/2015 22:45,2,0.000,ALERT,212.83,296.96,59.965,1439001903,"274151322000052","174011321042388",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,493495.1,493495.1,11008,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002003,360791.00
08/07/2015 22:45,2,0.000,ALERT,211.70,296.36,59.965,1439001903,"201051344001145","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,213197.3,213197.3,9765,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002005,360792.00
08/07/2015 22:45,2,0.000,ALERT,211.70,296.06,59.970,1439001903,"201051344000685","174011321042388",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,211952.1,211952.1,9766,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002007,360793.00
08/07/2015 22:45,2,0.000,ALERT,212.16,296.36,59.975,1439001903,"274151322000088","174011321042388",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,473504.2,473504.2,10613,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002009,360794.00
08/07/2015 22:45,2,0.000,ALERT,211.48,296.06,59.970,1439001903,"201051344000438","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,211965.4,211965.4,9737,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002010,360795.00
08/07/2015 22:45,2,0.000,ALERT,211.03,295.76,59.959,1439001903,"201051344001135","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,203447.1,203447.1,9721,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002012,360796.00
08/07/2015 22:45,2,0.000,ALERT,211.48,295.16,59.965,1439001903,"201051344000417","174011321042388",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,207159.0,207159.0,9738,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002014,360797.00
08/07/2015 22:45,2,0.000,ALERT,211.03,296.36,59.959,1439001903,"201051344000594","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,208686.6,208686.6,9760,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002016,360798.00
08/07/2015 22:45,2,0.000,ALERT,212.83,296.96,59.959,1439001903,"274151322000083","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,489407.0,489407.0,11039,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002018,360799.00
08/07/2015 22:45,2,0.000,ALERT,211.48,296.06,59.959,1439001903,"201051344000585","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,208116.9,208116.9,9740,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002020,360800.00
08/07/2015 22:45,2,0.000,ALERT,212.38,296.36,59.922,1439001903,"274151322000054","174011321042388",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,484249.2,484249.2,10604,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002021,360801.00
08/07/2015 22:45,2,0.000,ALERT,211.48,295.46,59.938,1439001903,"201051344001203","174011321042388",0.00,18.00,0,294.56,300.57,0.0,0.0,0.000,209012.8,209012.8,9752,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002023,360802.00
08/07/2015 22:45,2,0.000,ALERT,211.03,295.76,59.954,1439001903,"201051344000646","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,205436.9,205436.9,9736,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002025,360803.00
08/07/2015 22:45,2,0.000,ALERT,213.29,295.16,59.954,1439001903,"274151322000068","174011321042388",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,389129.8,389129.8,10774,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002027,360804.00
