ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 22:45,2,0.000,ALERT,213.06,296.36,59.959,1439001903,"274151322000076","174011321042388",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,517112.2,517112.2,11019,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002028,360805.00
08/07/2015 22:45,2,0.000,ALERT,211.25,296.36,59.970,1439001903,"201051344000890","174011321042388",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,210082.5,210082.5,9750,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002030,360806.00
08/07/2015 22:45,2,0.000,ALERT,211.25,295.76,59.965,1439001903,"201051344000900","174011321042388",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,210897.2,210897.2,9780,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002032,360807.00
08/07/2015 22:45,2,0.000,ALERT,211.70,295.16,59.959,1439001903,"201051344000633","174011321042388",0.00,18.00,0,292.76,297.87,0.0,0.0,0.000,199857.2,199857.2,9774,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002034,360808.00
08/07/2015 22:45,2,0.000,ALERT,211.48,296.06,59.965,1439001903,"201051344000983","174011321042388",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,207817.5,207817.5,9763,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002036,360809.00
08/07/2015 22:45,2,0.000,ALERT,211.48,295.76,59.949,1439001903,"201051344000917","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,210606.8,210606.8,9772,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002038,360810.00
08/07/2015 22:45,2,0.000,ALERT,211.48,295.16,59.965,1439001903,"201051344000648","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,205900.9,205900.9,9764,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002039,360811.00
08/07/2015 22:45,2,0.000,ALERT,211.48,296.06,59.959,1439001903,"201051344001093","174011321042388",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,208812.6,208812.6,9757,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002041,360812.00
08/07/2015 22:45,2,0.000,ALERT,211.70,295.46,59.954,1439001903,"201051344000645","174011321042388",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,206815.6,206815.6,9768,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002043,360813.00
08/07/2015 22:45,2,0.000,ALERT,212.61,296.06,59.949,1439001903,"274151322000085","174011321042388",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,486795.4,486795.4,11017,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002045,360814.00
08/07/2015 22:45,2,0.000,ALERT,211.70,295.46,59.970,1439001903,"201051344000651","174011321042388",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,206075.3,206075.3,9745,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002047,360815.00
08/07/2015 22:45,2,0.000,ALERT,211.70,295.76,59.933,1439001903,"201051344000867","174011321042388",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,198737.1,198737.1,9766,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002048,360816.00
08/07/2015 22:45,2,0.000,ALERT,211.48,296.66,59.965,1439001903,"201051344001230","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,209720.7,209720.7,9774,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002050,360817.00
08/07/2015 22:45,2,0.000,ALERT,211.70,296.36,59.981,1439001903,"201051344000576","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,205969.8,205969.8,9785,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002052,360818.00
08/07/2015 22:45,2,0.000,ALERT,211.48,296.36,59.965,1439001903,"201051344000579","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,212866.3,212866.3,9742,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002054,360819.00
08/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439001903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439002783,360820.00
08/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439001903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439002783,360821.00
08/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439001903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439002783,360822.00
08/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439001903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439002783,360823.00
08/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439001903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439002783,360824.00
08/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439001903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439002783,360825.00
08/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439001903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439002783,360826.00
08/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439001903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439002783,360827.00
08/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439001903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439002783,360828.00
08/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439001903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439002783,360829.00
08/07/2015 23:00,2,0.000,ALERT,211.70,296.36,59.991,1439002803,"201051344000955","174011321042388",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,211482.4,211482.4,9752,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002879,360830.00
08/07/2015 23:00,2,0.000,ALERT,213.06,297.26,59.986,1439002803,"274151322000095","174011321042388",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,511035.8,511035.8,10656,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002881,360831.00
08/07/2015 23:00,2,0.000,ALERT,211.93,296.66,60.002,1439002803,"201051344000868","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,198207.8,198207.8,9767,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002883,360832.00
08/07/2015 23:00,2,0.000,ALERT,212.38,296.36,60.034,1439002803,"201051344000853","174011321042388",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,204631.4,204631.4,9771,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002884,360833.00
08/07/2015 23:00,2,0.000,ALERT,212.38,297.26,59.991,1439002803,"201051344000582","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,203953.4,203953.4,9740,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002886,360834.00
08/07/2015 23:00,2,0.000,ALERT,211.93,296.06,59.991,1439002803,"201051344000469","174011321042388",0.00,17.80,0,292.76,297.26,0.0,0.0,0.000,199906.7,199906.7,9762,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002888,360835.00
08/07/2015 23:00,2,0.000,ALERT,211.48,295.76,59.991,1439002803,"201051344000988","174011321042388",0.00,18.30,0,291.85,297.57,0.0,0.0,0.000,199080.8,199080.8,9750,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002890,360836.00
08/07/2015 23:00,2,0.000,ALERT,211.93,296.06,59.991,1439002803,"201051344001158","174011321042388",0.00,17.80,0,293.36,297.26,0.0,0.0,0.000,204824.9,204824.9,9750,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002892,360837.00
08/07/2015 23:00,2,0.000,ALERT,211.70,295.46,59.991,1439002803,"201051344001025","174011321042388",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,209119.9,209119.9,9745,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002893,360838.00
08/07/2015 23:00,2,0.000,ALERT,211.93,296.66,59.996,1439002803,"201051344000569","174011321042388",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,212403.5,212403.5,9770,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002895,360839.00
08/07/2015 23:00,2,0.000,ALERT,213.29,296.36,59.996,1439002803,"274151322000094","174011321042388",0.00,18.70,0,293.66,297.57,0.0,0.0,0.000,389873.2,389873.2,11165,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002897,360840.00
08/07/2015 23:00,2,0.000,ALERT,211.70,296.06,59.991,1439002803,"201051344000458","174011321042388",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,208113.1,208113.1,9760,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002899,360841.00
08/07/2015 23:00,2,0.000,ALERT,213.29,296.06,59.996,1439002803,"274151322000087","174011321042388",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,461555.0,461555.0,10594,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002901,360842.00
08/07/2015 23:00,2,0.000,ALERT,212.83,296.66,59.991,1439002803,"274151322000052","174011321042388",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,493495.1,493495.1,11010,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002903,360843.00
08/07/2015 23:00,2,0.000,ALERT,211.93,296.06,59.996,1439002803,"201051344001145","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,213197.3,213197.3,9767,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002904,360844.00
08/07/2015 23:00,2,0.000,ALERT,212.16,296.06,59.996,1439002803,"201051344000685","174011321042388",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,211952.1,211952.1,9768,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002906,360845.00
08/07/2015 23:00,2,0.000,ALERT,212.61,296.06,59.981,1439002803,"274151322000088","174011321042388",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,473504.2,473504.2,10615,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002908,360846.00
08/07/2015 23:00,2,0.000,ALERT,211.93,296.06,59.991,1439002803,"201051344000438","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,211965.4,211965.4,9739,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002910,360847.00
08/07/2015 23:00,2,0.000,ALERT,211.70,296.06,59.996,1439002803,"201051344001135","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,203447.1,203447.1,9723,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002912,360848.00
08/07/2015 23:00,2,0.000,ALERT,212.16,295.46,59.996,1439002803,"201051344000417","174011321042388",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,207159.0,207159.0,9740,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002914,360849.00
08/07/2015 23:00,2,0.000,ALERT,211.48,296.66,59.991,1439002803,"201051344000594","174011321042388",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,208686.6,208686.6,9762,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002916,360850.00
08/07/2015 23:00,2,0.000,ALERT,213.29,296.96,59.959,1439002803,"274151322000083","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,489407.0,489407.0,11041,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002918,360851.00
08/07/2015 23:00,2,0.000,ALERT,212.16,296.66,59.991,1439002803,"201051344000585","174011321042388",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,208116.9,208116.9,9742,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002920,360852.00
08/07/2015 23:00,2,0.000,ALERT,213.06,296.06,59.991,1439002803,"274151322000054","174011321042388",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,484249.2,484249.2,10606,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002922,360853.00
08/07/2015 23:00,2,0.000,ALERT,211.93,295.76,59.996,1439002803,"201051344001203","174011321042388",0.00,18.00,0,293.96,300.27,0.0,0.0,0.000,209012.8,209012.8,9754,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002923,360854.00
08/07/2015 23:00,2,0.000,ALERT,211.48,295.76,59.996,1439002803,"201051344000646","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,205436.9,205436.9,9738,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002925,360855.00
08/07/2015 23:00,2,0.000,ALERT,213.74,295.16,59.991,1439002803,"274151322000068","174011321042388",0.00,19.80,0,293.36,297.26,0.0,0.0,0.000,389129.8,389129.8,10776,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002927,360856.00
08/07/2015 23:00,2,0.000,ALERT,213.74,296.06,60.034,1439002803,"274151322000076","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,517112.2,517112.2,11021,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002929,360857.00
08/07/2015 23:00,2,0.000,ALERT,211.70,296.66,60.012,1439002803,"201051344000890","174011321042388",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,210082.5,210082.5,9752,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002931,360858.00
08/07/2015 23:00,2,0.000,ALERT,211.70,295.76,59.965,1439002803,"201051344000900","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,210897.2,210897.2,9782,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002933,360859.00
08/07/2015 23:00,2,0.000,ALERT,212.38,295.46,60.002,1439002803,"201051344000633","174011321042388",0.00,18.00,0,292.16,297.26,0.0,0.0,0.000,199857.2,199857.2,9776,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002934,360860.00
08/07/2015 23:00,2,0.000,ALERT,211.70,296.06,60.007,1439002803,"201051344000983","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,207817.5,207817.5,9765,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002936,360861.00
08/07/2015 23:00,2,0.000,ALERT,212.16,295.76,59.959,1439002803,"201051344000917","174011321042388",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,210606.8,210606.8,9774,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002938,360862.00
08/07/2015 23:00,2,0.000,ALERT,211.93,295.46,59.996,1439002803,"201051344000648","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,205900.9,205900.9,9766,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002940,360863.00
08/07/2015 23:00,2,0.000,ALERT,211.70,296.06,59.996,1439002803,"201051344001093","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,208812.6,208812.6,9759,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002941,360864.00
08/07/2015 23:00,2,0.000,ALERT,212.16,295.76,60.034,1439002803,"201051344000645","174011321042388",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,206815.6,206815.6,9770,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002943,360865.00
08/07/2015 23:00,2,0.000,ALERT,213.29,296.36,59.986,1439002803,"274151322000085","174011321042388",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,486795.4,486795.4,11019,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002945,360866.00
08/07/2015 23:00,2,0.000,ALERT,211.93,295.46,59.991,1439002803,"201051344000651","174011321042388",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,206075.3,206075.3,9747,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002947,360867.00
08/07/2015 23:00,2,0.000,ALERT,212.16,295.76,59.986,1439002803,"201051344000867","174011321042388",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,198737.1,198737.1,9768,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002949,360868.00
08/07/2015 23:00,2,0.000,ALERT,211.70,296.66,60.002,1439002803,"201051344001230","174011321042388",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,209720.7,209720.7,9776,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002950,360869.00
08/07/2015 23:00,2,0.000,ALERT,212.16,296.36,59.996,1439002803,"201051344000576","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,205969.8,205969.8,9787,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439002952,360870.00
08/07/2015 23:00,2,0.000,ALERT,211.70,296.66,60.023,1439002803,"201051344000579","174011321042388",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,212866.3,212866.3,9744,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439002954,360871.00
08/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439002803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439003683,360872.00
08/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439002803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439003683,360873.00
08/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439002803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439003683,360874.00
08/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439002803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439003683,360875.00
08/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439002803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439003683,360876.00
08/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439002803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439003683,360877.00
08/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439002803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439003683,360878.00
08/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439002803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439003683,360879.00
08/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439002803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439003683,360880.00
08/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439002803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439003683,360881.00
08/07/2015 23:15,2,0.000,ALERT,211.70,296.36,60.012,1439003703,"201051344000955","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,211482.4,211482.4,9754,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003779,360882.00
08/07/2015 23:15,2,0.000,ALERT,213.29,297.87,60.002,1439003703,"274151322000095","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,511035.8,511035.8,10658,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439003781,360883.00
08/07/2015 23:15,2,0.000,ALERT,211.70,296.96,60.034,1439003703,"201051344000868","174011321042388",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,198207.8,198207.8,9769,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003783,360884.00
08/07/2015 23:15,2,0.000,ALERT,212.38,296.36,60.002,1439003703,"201051344000853","174011321042388",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,204631.4,204631.4,9773,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003784,360885.00
08/07/2015 23:15,2,0.000,ALERT,212.38,297.26,60.002,1439003703,"201051344000582","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,203953.4,203953.4,9742,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003786,360886.00
08/07/2015 23:15,2,0.000,ALERT,211.70,296.06,60.002,1439003703,"201051344000469","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,199906.7,199906.7,9764,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003788,360887.00
08/07/2015 23:15,2,0.000,ALERT,211.70,296.36,60.012,1439003703,"201051344000988","174011321042388",0.00,18.30,0,291.85,297.57,0.0,0.0,0.000,199080.8,199080.8,9752,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003790,360888.00
08/07/2015 23:15,2,0.000,ALERT,211.70,296.06,60.007,1439003703,"201051344001158","174011321042388",0.00,17.80,0,293.36,297.26,0.0,0.0,0.000,204824.9,204824.9,9752,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003792,360889.00
08/07/2015 23:15,2,0.000,ALERT,211.70,295.76,60.007,1439003703,"201051344001025","174011321042388",0.00,17.80,0,293.66,299.07,0.0,0.0,0.000,209119.9,209119.9,9747,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003794,360890.00
08/07/2015 23:15,2,0.000,ALERT,211.70,296.96,60.012,1439003703,"201051344000569","174011321042388",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,212403.5,212403.5,9772,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003796,360891.00
08/07/2015 23:15,2,0.000,ALERT,213.06,296.06,59.996,1439003703,"274151322000094","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,389873.2,389873.2,11167,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003797,360892.00
08/07/2015 23:15,2,0.000,ALERT,211.70,296.36,60.002,1439003703,"201051344000458","174011321042388",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,208113.1,208113.1,9762,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003799,360893.00
08/07/2015 23:15,2,0.000,ALERT,213.06,295.46,59.991,1439003703,"274151322000087","174011321042388",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,461555.0,461555.0,10596,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003801,360894.00
08/07/2015 23:15,2,0.000,ALERT,213.06,296.66,59.996,1439003703,"274151322000052","174011321042388",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,493495.1,493495.1,11012,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439003803,360895.00
08/07/2015 23:15,2,0.000,ALERT,212.16,296.96,60.039,1439003703,"201051344001145","174011321042388",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,213197.3,213197.3,9769,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003805,360896.00
08/07/2015 23:15,2,0.000,ALERT,212.38,296.66,59.996,1439003703,"201051344000685","174011321042388",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,211952.1,211952.1,9770,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003806,360897.00
08/07/2015 23:15,2,0.000,ALERT,212.61,296.36,59.991,1439003703,"274151322000088","174011321042388",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,473504.2,473504.2,10617,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439003808,360898.00
08/07/2015 23:15,2,0.000,ALERT,211.93,296.66,60.018,1439003703,"201051344000438","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,211965.4,211965.4,9741,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003810,360899.00
08/07/2015 23:15,2,0.000,ALERT,211.70,296.66,59.975,1439003703,"201051344001135","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,203447.1,203447.1,9725,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003812,360900.00
08/07/2015 23:15,2,0.000,ALERT,212.16,296.36,60.002,1439003703,"201051344000417","174011321042388",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,207159.0,207159.0,9742,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003814,360901.00
08/07/2015 23:15,2,0.000,ALERT,211.48,297.26,59.996,1439003703,"201051344000594","174011321042388",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,208686.6,208686.6,9764,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439003815,360902.00
08/07/2015 23:15,2,0.000,ALERT,213.29,297.26,59.991,1439003703,"274151322000083","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,489407.0,489407.0,11043,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003817,360903.00
08/07/2015 23:15,2,0.000,ALERT,212.38,297.26,60.007,1439003703,"201051344000585","174011321042388",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,208116.9,208116.9,9744,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003819,360904.00
08/07/2015 23:15,2,0.000,ALERT,213.29,297.57,60.012,1439003703,"274151322000054","174011321042388",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,484249.2,484249.2,10608,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003821,360905.00
08/07/2015 23:15,2,0.000,ALERT,212.16,296.66,59.996,1439003703,"201051344001203","174011321042388",0.00,18.30,0,294.26,300.27,0.0,0.0,0.000,209012.8,209012.8,9756,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003823,360906.00
08/07/2015 23:15,2,0.000,ALERT,211.70,296.66,59.996,1439003703,"201051344000646","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,205436.9,205436.9,9740,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003825,360907.00
08/07/2015 23:15,2,0.000,ALERT,213.96,296.36,60.007,1439003703,"274151322000068","174011321042388",0.00,19.80,0,293.66,297.57,0.0,0.0,0.000,389129.8,389129.8,10778,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003826,360908.00
08/07/2015 23:15,2,0.000,ALERT,213.74,296.66,59.991,1439003703,"274151322000076","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,517112.2,517112.2,11023,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439003828,360909.00
08/07/2015 23:15,2,0.000,ALERT,211.93,297.26,60.002,1439003703,"201051344000890","174011321042388",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,210082.5,210082.5,9754,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003830,360910.00
08/07/2015 23:15,2,0.000,ALERT,211.93,296.96,59.986,1439003703,"201051344000900","174011321042388",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,210897.2,210897.2,9784,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439003832,360911.00
08/07/2015 23:15,2,0.000,ALERT,212.61,296.36,59.975,1439003703,"201051344000633","174011321042388",0.00,18.00,0,292.16,297.26,0.0,0.0,0.000,199857.2,199857.2,9778,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003834,360912.00
08/07/2015 23:15,2,0.000,ALERT,211.93,296.96,59.996,1439003703,"201051344000983","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,207817.5,207817.5,9767,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003836,360913.00
08/07/2015 23:15,2,0.000,ALERT,211.93,296.36,59.991,1439003703,"201051344000917","174011321042388",0.00,19.00,0,293.06,297.57,0.0,0.0,0.000,210606.8,210606.8,9776,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439003837,360914.00
08/07/2015 23:15,2,0.000,ALERT,212.16,296.06,59.996,1439003703,"201051344000648","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,205900.9,205900.9,9768,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003839,360915.00
08/07/2015 23:15,2,0.000,ALERT,212.16,296.96,59.996,1439003703,"201051344001093","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,208812.6,208812.6,9761,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003841,360916.00
08/07/2015 23:15,2,0.000,ALERT,212.38,296.36,59.991,1439003703,"201051344000645","174011321042388",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,206815.6,206815.6,9772,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003843,360917.00
08/07/2015 23:15,2,0.000,ALERT,213.29,297.26,59.949,1439003703,"274151322000085","174011321042388",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,486795.4,486795.4,11021,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003845,360918.00
08/07/2015 23:15,2,0.000,ALERT,212.16,296.36,59.996,1439003703,"201051344000651","174011321042388",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,206075.3,206075.3,9749,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003846,360919.00
08/07/2015 23:15,2,0.000,ALERT,212.38,296.66,59.986,1439003703,"201051344000867","174011321042388",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,198737.1,198737.1,9770,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003848,360920.00
08/07/2015 23:15,2,0.000,ALERT,211.93,297.26,59.986,1439003703,"201051344001230","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,209720.7,209720.7,9778,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439003850,360921.00
08/07/2015 23:15,2,0.000,ALERT,212.16,296.96,59.991,1439003703,"201051344000576","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,205969.8,205969.8,9789,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003852,360922.00
08/07/2015 23:15,2,0.000,ALERT,211.70,296.96,59.986,1439003703,"201051344000579","174011321042388",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,212866.3,212866.3,9746,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439003854,360923.00
08/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439003703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439004584,360924.00
08/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439003703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439004584,360925.00
08/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439003703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439004584,360926.00
08/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439003703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439004584,360927.00
08/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439003703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439004584,360928.00
08/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439003703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439004584,360929.00
08/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439003703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439004584,360930.00
08/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439003703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439004584,360931.00
08/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439003703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439004584,360932.00
08/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439003703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439004584,360933.00
08/07/2015 23:30,2,0.000,ALERT,211.03,294.86,59.996,1439004603,"201051344000955","174011321042388",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,211482.4,211482.4,9756,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004680,360934.00
08/07/2015 23:30,2,0.000,ALERT,212.61,296.06,59.986,1439004603,"274151322000095","174011321042388",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,511035.8,511035.8,10660,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004682,360935.00
08/07/2015 23:30,2,0.000,ALERT,211.25,295.16,59.991,1439004603,"201051344000868","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,198207.8,198207.8,9771,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004684,360936.00
08/07/2015 23:30,2,0.000,ALERT,211.93,294.56,59.996,1439004603,"201051344000853","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,204631.4,204631.4,9775,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439004686,360937.00
08/07/2015 23:30,2,0.000,ALERT,211.70,295.46,59.991,1439004603,"201051344000582","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,203953.4,203953.4,9744,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439004688,360938.00
08/07/2015 23:30,2,0.000,ALERT,211.25,294.26,60.002,1439004603,"201051344000469","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,199906.7,199906.7,9766,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004690,360939.00
08/07/2015 23:30,2,0.000,ALERT,211.03,294.56,59.996,1439004603,"201051344000988","174011321042388",0.00,18.30,0,291.25,298.17,0.0,0.0,0.000,199080.8,199080.8,9754,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004692,360940.00
08/07/2015 23:30,2,0.000,ALERT,211.25,294.56,59.991,1439004603,"201051344001158","174011321042388",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,204824.9,204824.9,9754,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004693,360941.00
08/07/2015 23:30,2,0.000,ALERT,211.03,293.96,60.002,1439004603,"201051344001025","174011321042388",0.00,17.80,0,293.36,299.07,0.0,0.0,0.000,209119.9,209119.9,9749,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439004695,360942.00
08/07/2015 23:30,2,0.000,ALERT,211.25,295.16,60.002,1439004603,"201051344000569","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,212403.5,212403.5,9774,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004697,360943.00
08/07/2015 23:30,2,0.000,ALERT,212.61,294.56,59.991,1439004603,"274151322000094","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,389873.2,389873.2,11169,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004699,360944.00
08/07/2015 23:30,2,0.000,ALERT,211.25,294.86,60.002,1439004603,"201051344000458","174011321042388",0.00,19.00,0,293.96,299.07,0.0,0.0,0.000,208113.1,208113.1,9764,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004701,360945.00
08/07/2015 23:30,2,0.000,ALERT,212.83,295.16,59.996,1439004603,"274151322000087","174011321042388",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,461555.0,461555.0,10598,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004702,360946.00
08/07/2015 23:30,2,0.000,ALERT,212.61,295.76,59.986,1439004603,"274151322000052","174011321042388",0.00,19.50,0,293.66,298.77,0.0,0.0,0.000,493495.1,493495.1,11014,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004704,360947.00
08/07/2015 23:30,2,0.000,ALERT,211.70,295.16,59.996,1439004603,"201051344001145","174011321042388",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,213197.3,213197.3,9771,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004706,360948.00
08/07/2015 23:30,2,0.000,ALERT,211.70,294.86,59.986,1439004603,"201051344000685","174011321042388",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,211952.1,211952.1,9772,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004708,360949.00
08/07/2015 23:30,2,0.000,ALERT,212.38,295.16,59.986,1439004603,"274151322000088","174011321042388",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,473504.2,473504.2,10619,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004710,360950.00
08/07/2015 23:30,2,0.000,ALERT,211.70,294.86,60.002,1439004603,"201051344000438","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,211965.4,211965.4,9743,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004712,360951.00
08/07/2015 23:30,2,0.000,ALERT,211.25,294.86,59.996,1439004603,"201051344001135","174011321042388",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,203447.1,203447.1,9727,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004714,360952.00
08/07/2015 23:30,2,0.000,ALERT,211.70,294.56,60.002,1439004603,"201051344000417","174011321042388",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,207159.0,207159.0,9744,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004716,360953.00
08/07/2015 23:30,2,0.000,ALERT,211.03,295.46,59.991,1439004603,"201051344000594","174011321042388",0.00,18.30,0,293.36,298.77,0.0,0.0,0.000,208686.6,208686.6,9766,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004717,360954.00
