ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/07/2015 23:30,2,0.000,ALERT,212.83,295.46,59.996,1439004603,"274151322000083","174011321042388",0.00,19.00,0,294.26,299.37,0.0,0.0,0.000,489407.0,489407.0,11045,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004719,360955.00
08/07/2015 23:30,2,0.000,ALERT,211.70,295.46,60.002,1439004603,"201051344000585","174011321042388",0.00,18.30,0,293.36,298.47,0.0,0.0,0.000,208116.9,208116.9,9746,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004721,360956.00
08/07/2015 23:30,2,0.000,ALERT,212.83,295.76,59.991,1439004603,"274151322000054","174011321042388",0.00,19.80,0,293.66,299.07,0.0,0.0,0.000,484249.2,484249.2,10610,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004723,360957.00
08/07/2015 23:30,2,0.000,ALERT,211.70,295.16,59.996,1439004603,"201051344001203","174011321042388",0.00,18.30,0,293.96,300.27,0.0,0.0,0.000,209012.8,209012.8,9758,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439004725,360958.00
08/07/2015 23:30,2,0.000,ALERT,211.03,295.16,59.996,1439004603,"201051344000646","174011321042388",0.00,18.00,0,293.36,298.47,0.0,0.0,0.000,205436.9,205436.9,9742,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439004727,360959.00
08/07/2015 23:30,2,0.000,ALERT,213.29,294.56,59.986,1439004603,"274151322000068","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,389129.8,389129.8,10780,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439004728,360960.00
08/07/2015 23:30,2,0.000,ALERT,213.51,295.16,59.975,1439004603,"274151322000076","174011321042388",0.00,19.30,0,293.66,298.77,0.0,0.0,0.000,517112.2,517112.2,11025,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004730,360961.00
08/07/2015 23:30,2,0.000,ALERT,210.80,294.86,60.007,1439004603,"201051344000890","174011321042388",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,210082.5,210082.5,9756,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004732,360962.00
08/07/2015 23:30,2,0.000,ALERT,210.80,293.96,59.991,1439004603,"201051344000900","174011321042388",0.00,18.30,0,293.06,298.47,0.0,0.0,0.000,210897.2,210897.2,9786,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004734,360963.00
08/07/2015 23:30,2,0.000,ALERT,211.93,294.26,59.986,1439004603,"201051344000633","174011321042388",0.00,18.00,0,291.55,297.87,0.0,0.0,0.000,199857.2,199857.2,9780,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004736,360964.00
08/07/2015 23:30,2,0.000,ALERT,211.25,295.16,60.002,1439004603,"201051344000983","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,207817.5,207817.5,9769,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004737,360965.00
08/07/2015 23:30,2,0.000,ALERT,211.70,294.86,60.002,1439004603,"201051344000917","174011321042388",0.00,19.30,0,292.16,298.17,0.0,0.0,0.000,210606.8,210606.8,9778,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004739,360966.00
08/07/2015 23:30,2,0.000,ALERT,211.70,294.56,60.007,1439004603,"201051344000648","174011321042388",0.00,17.80,0,293.06,298.77,0.0,0.0,0.000,205900.9,205900.9,9770,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004741,360967.00
08/07/2015 23:30,2,0.000,ALERT,211.48,295.16,59.996,1439004603,"201051344001093","174011321042388",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,208812.6,208812.6,9763,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004743,360968.00
08/07/2015 23:30,2,0.000,ALERT,211.93,294.86,59.996,1439004603,"201051344000645","174011321042388",0.00,18.70,0,293.36,298.47,0.0,0.0,0.000,206815.6,206815.6,9774,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004745,360969.00
08/07/2015 23:30,2,0.000,ALERT,213.06,295.46,60.028,1439004603,"274151322000085","174011321042388",0.00,19.30,0,293.66,298.77,0.0,0.0,0.000,486795.4,486795.4,11023,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439004747,360970.00
08/07/2015 23:30,2,0.000,ALERT,211.70,294.56,59.991,1439004603,"201051344000651","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,206075.3,206075.3,9751,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439004748,360971.00
08/07/2015 23:30,2,0.000,ALERT,211.70,294.86,60.028,1439004603,"201051344000867","174011321042388",0.00,18.70,0,293.36,299.07,0.0,0.0,0.000,198737.1,198737.1,9772,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439004750,360972.00
08/07/2015 23:30,2,0.000,ALERT,211.48,295.76,60.028,1439004603,"201051344001230","174011321042388",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,209720.7,209720.7,9780,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004752,360973.00
08/07/2015 23:30,2,0.000,ALERT,211.93,295.46,60.002,1439004603,"201051344000576","174011321042388",0.00,18.00,0,293.36,298.47,0.0,0.0,0.000,205969.8,205969.8,9791,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439004754,360974.00
08/07/2015 23:30,2,0.000,ALERT,211.25,295.16,60.049,1439004603,"201051344000579","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,212866.3,212866.3,9748,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439004756,360975.00
08/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439004603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439005483,360976.00
08/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439004603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439005483,360977.00
08/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439004603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439005483,360978.00
08/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439004603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439005483,360979.00
08/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439004603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439005483,360980.00
08/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439004603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439005483,360981.00
08/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439004603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439005483,360982.00
08/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439004603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439005483,360983.00
08/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439004603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439005483,360984.00
08/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439004603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439005483,360985.00
08/07/2015 23:45,2,0.000,ALERT,211.25,294.86,59.975,1439005503,"201051344000955","174011321042388",0.00,18.30,0,293.06,296.96,0.0,0.0,0.000,211482.4,211482.4,9758,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005579,360986.00
08/07/2015 23:45,2,0.000,ALERT,212.83,296.36,59.965,1439005503,"274151322000095","174011321042388",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,511035.8,511035.8,10662,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005580,360987.00
08/07/2015 23:45,2,0.000,ALERT,211.48,295.46,59.975,1439005503,"201051344000868","174011321042388",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,198207.8,198207.8,9773,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005582,360988.00
08/07/2015 23:45,2,0.000,ALERT,211.93,294.86,59.981,1439005503,"201051344000853","174011321042388",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,204631.4,204631.4,9777,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005584,360989.00
08/07/2015 23:45,2,0.000,ALERT,211.93,296.06,59.981,1439005503,"201051344000582","174011321042388",0.00,18.00,0,293.66,297.57,0.0,0.0,0.000,203953.4,203953.4,9746,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005586,360990.00
08/07/2015 23:45,2,0.000,ALERT,211.70,294.86,59.981,1439005503,"201051344000469","174011321042388",0.00,17.80,0,291.85,296.06,0.0,0.0,0.000,199906.7,199906.7,9768,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005588,360991.00
08/07/2015 23:45,2,0.000,ALERT,211.48,295.16,59.944,1439005503,"201051344000988","174011321042388",0.00,18.30,0,290.65,296.36,0.0,0.0,0.000,199080.8,199080.8,9756,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439005590,360992.00
08/07/2015 23:45,2,0.000,ALERT,211.48,294.86,59.975,1439005503,"201051344001158","174011321042388",0.00,17.80,0,292.46,296.06,0.0,0.0,0.000,204824.9,204824.9,9756,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005592,360993.00
08/07/2015 23:45,2,0.000,ALERT,211.48,294.56,59.986,1439005503,"201051344001025","174011321042388",0.00,18.00,0,292.46,297.87,0.0,0.0,0.000,209119.9,209119.9,9751,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439005593,360994.00
08/07/2015 23:45,2,0.000,ALERT,211.48,295.76,59.981,1439005503,"201051344000569","174011321042388",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,212403.5,212403.5,9776,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005595,360995.00
08/07/2015 23:45,2,0.000,ALERT,213.06,295.16,59.954,1439005503,"274151322000094","174011321042388",0.00,18.70,0,292.76,296.36,0.0,0.0,0.000,389873.2,389873.2,11171,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005597,360996.00
08/07/2015 23:45,2,0.000,ALERT,211.48,295.46,59.991,1439005503,"201051344000458","174011321042388",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,208113.1,208113.1,9766,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005599,360997.00
08/07/2015 23:45,2,0.000,ALERT,213.06,294.86,59.975,1439005503,"274151322000087","174011321042388",0.00,20.70,0,292.76,296.66,0.0,0.0,0.000,461555.0,461555.0,10600,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439005601,360998.00
08/07/2015 23:45,2,0.000,ALERT,212.61,296.66,60.012,1439005503,"274151322000052","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,493495.1,493495.1,11016,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005603,360999.00
08/07/2015 23:45,2,0.000,ALERT,211.93,295.76,59.944,1439005503,"201051344001145","174011321042388",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,213197.3,213197.3,9773,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005604,361000.00
08/07/2015 23:45,2,0.000,ALERT,211.93,295.16,59.981,1439005503,"201051344000685","174011321042388",0.00,18.30,0,292.76,296.96,0.0,0.0,0.000,211952.1,211952.1,9774,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439005606,361001.00
08/07/2015 23:45,2,0.000,ALERT,212.61,294.86,59.965,1439005503,"274151322000088","174011321042388",0.00,19.50,0,293.36,297.26,0.0,0.0,0.000,473504.2,473504.2,10621,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005608,361002.00
08/07/2015 23:45,2,0.000,ALERT,211.70,295.46,59.981,1439005503,"201051344000438","174011321042388",0.00,18.00,0,293.36,297.57,0.0,0.0,0.000,211965.4,211965.4,9745,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005610,361003.00
08/07/2015 23:45,2,0.000,ALERT,211.48,295.46,59.986,1439005503,"201051344001135","174011321042388",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,203447.1,203447.1,9729,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439005612,361004.00
08/07/2015 23:45,2,0.000,ALERT,211.70,294.86,59.986,1439005503,"201051344000417","174011321042388",0.00,18.30,0,292.76,296.66,0.0,0.0,0.000,207159.0,207159.0,9746,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005614,361005.00
08/07/2015 23:45,2,0.000,ALERT,211.25,295.76,59.981,1439005503,"201051344000594","174011321042388",0.00,18.30,0,293.06,296.96,0.0,0.0,0.000,208686.6,208686.6,9768,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439005615,361006.00
08/07/2015 23:45,2,0.000,ALERT,213.06,295.46,59.986,1439005503,"274151322000083","174011321042388",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,489407.0,489407.0,11047,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439005617,361007.00
08/07/2015 23:45,2,0.000,ALERT,211.93,295.46,59.986,1439005503,"201051344000585","174011321042388",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,208116.9,208116.9,9748,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439005619,361008.00
08/07/2015 23:45,2,0.000,ALERT,212.83,295.76,59.991,1439005503,"274151322000054","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,484249.2,484249.2,10612,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005621,361009.00
08/07/2015 23:45,2,0.000,ALERT,211.70,294.86,59.991,1439005503,"201051344001203","174011321042388",0.00,18.30,0,293.06,299.07,0.0,0.0,0.000,209012.8,209012.8,9760,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005623,361010.00
08/07/2015 23:45,2,0.000,ALERT,211.25,295.16,60.028,1439005503,"201051344000646","174011321042388",0.00,18.00,0,292.76,296.66,0.0,0.0,0.000,205436.9,205436.9,9744,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005624,361011.00
08/07/2015 23:45,2,0.000,ALERT,213.29,294.56,59.991,1439005503,"274151322000068","174011321042388",0.00,19.80,0,292.76,296.36,0.0,0.0,0.000,389129.8,389129.8,10782,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439005626,361012.00
08/07/2015 23:45,2,0.000,ALERT,213.51,295.46,59.970,1439005503,"274151322000076","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,517112.2,517112.2,11027,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005628,361013.00
08/07/2015 23:45,2,0.000,ALERT,211.48,295.46,59.991,1439005503,"201051344000890","174011321042388",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,210082.5,210082.5,9758,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005630,361014.00
08/07/2015 23:45,2,0.000,ALERT,211.48,294.86,59.970,1439005503,"201051344000900","174011321042388",0.00,18.30,0,292.46,296.66,0.0,0.0,0.000,210897.2,210897.2,9788,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439005632,361015.00
08/07/2015 23:45,2,0.000,ALERT,211.93,294.26,60.002,1439005503,"201051344000633","174011321042388",0.00,18.00,0,291.25,296.06,0.0,0.0,0.000,199857.2,199857.2,9782,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439005634,361016.00
08/07/2015 23:45,2,0.000,ALERT,211.48,295.16,59.991,1439005503,"201051344000983","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,207817.5,207817.5,9771,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005635,361017.00
08/07/2015 23:45,2,0.000,ALERT,211.93,294.86,59.991,1439005503,"201051344000917","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,210606.8,210606.8,9780,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005637,361018.00
08/07/2015 23:45,2,0.000,ALERT,211.93,294.86,59.996,1439005503,"201051344000648","174011321042388",0.00,17.80,0,292.76,297.26,0.0,0.0,0.000,205900.9,205900.9,9772,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005639,361019.00
08/07/2015 23:45,2,0.000,ALERT,211.70,295.46,60.002,1439005503,"201051344001093","174011321042388",0.00,19.00,0,293.36,296.96,0.0,0.0,0.000,208812.6,208812.6,9765,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005641,361020.00
08/07/2015 23:45,2,0.000,ALERT,211.93,294.86,60.007,1439005503,"201051344000645","174011321042388",0.00,18.70,0,293.06,296.96,0.0,0.0,0.000,206815.6,206815.6,9776,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005643,361021.00
08/07/2015 23:45,2,0.000,ALERT,213.06,295.76,59.996,1439005503,"274151322000085","174011321042388",0.00,19.30,0,293.36,296.96,0.0,0.0,0.000,486795.4,486795.4,11025,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005645,361022.00
08/07/2015 23:45,2,0.000,ALERT,211.70,294.56,60.023,1439005503,"201051344000651","174011321042388",0.00,17.80,0,292.76,296.66,0.0,0.0,0.000,206075.3,206075.3,9753,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005647,361023.00
08/07/2015 23:45,2,0.000,ALERT,211.70,294.56,60.007,1439005503,"201051344000867","174011321042388",0.00,18.70,0,293.06,297.26,0.0,0.0,0.000,198737.1,198737.1,9774,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005649,361024.00
08/07/2015 23:45,2,0.000,ALERT,211.48,295.46,60.002,1439005503,"201051344001230","174011321042388",0.00,18.00,0,293.66,297.26,0.0,0.0,0.000,209720.7,209720.7,9782,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005650,361025.00
08/07/2015 23:45,2,0.000,ALERT,211.93,295.76,60.007,1439005503,"201051344000576","174011321042388",0.00,18.00,0,293.06,297.26,0.0,0.0,0.000,205969.8,205969.8,9793,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005652,361026.00
08/07/2015 23:45,2,0.000,ALERT,211.48,295.46,60.002,1439005503,"201051344000579","174011321042388",0.00,18.30,0,293.66,297.57,0.0,0.0,0.000,212866.3,212866.3,9750,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439005654,361027.00
08/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439005503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439006383,361028.00
08/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439005503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439006383,361029.00
08/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439005503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439006383,361030.00
08/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439005503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439006383,361031.00
08/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439005503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439006383,361032.00
08/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439005503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439006383,361033.00
08/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439005503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439006383,361034.00
08/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439005503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439006383,361035.00
08/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439005503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439006383,361036.00
08/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439005503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439006383,361037.00
